Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,1,7,15,8.0,5.5,1.2,9.45,5.5,0.0,0.0
2018,1,1,7,30,16.0,11.0,1.3,9.9,11.0,15.02,0.0
2018,1,1,7,45,153.5,24.0,1.4,10.3,41.0,100.55,58.74
2018,1,1,8,0,291.0,37.0,1.5,10.7,71.0,187.86,146.14
2018,1,1,8,15,295.0,52.5,1.5,11.15,99.0,222.14,179.94
2018,1,1,8,30,299.0,68.0,1.5,11.6,127.0,257.92,212.73
2018,1,1,8,45,370.0,74.0,1.55,12.0,164.0,320.27,266.56
2018,1,1,9,0,441.0,80.0,1.6,12.4,201.0,388.67,323.87
2018,1,1,9,15,411.0,99.0,1.55,13.1,224.5,411.53,341.42
2018,1,1,9,30,381.0,118.0,1.5,13.8,248.0,430.41,355.06
2018,1,1,9,45,397.5,128.0,1.4,14.45,275.5,469.51,384.5
2018,1,1,10,0,414.0,138.0,1.3,15.1,303.0,508.54,412.79
2018,1,1,10,15,460.0,139.5,1.25,15.7,334.5,560.97,451.37
2018,1,1,10,30,506.0,141.0,1.2,16.3,366.0,614.38,489.51
2018,1,1,10,45,613.0,122.0,1.1,16.9,407.0,703.72,551.9
2018,1,1,11,0,720.0,103.0,1.0,17.5,448.0,788.05,606.98
2018,1,1,11,15,715.5,107.5,1.0,17.75,458.5,801.81,614.21
2018,1,1,11,30,711.0,112.0,1.0,18.0,469.0,812.54,620.36
2018,1,1,11,45,775.5,96.5,1.0,18.25,490.0,853.06,646.85
2018,1,1,12,0,840.0,81.0,1.0,18.5,511.0,896.82,674.82
2018,1,1,12,15,859.5,75.5,1.05,18.55,514.5,898.78,676.21
2018,1,1,12,30,879.0,70.0,1.1,18.6,518.0,906.51,682.17
2018,1,1,12,45,798.0,89.0,1.1,18.65,490.5,859.73,650.88
2018,1,1,13,0,717.0,108.0,1.1,18.7,463.0,806.41,615.53
2018,1,1,13,15,752.0,96.0,1.1,18.65,457.5,810.77,619.87
2018,1,1,13,30,787.0,84.0,1.1,18.6,452.0,806.6,617.76
2018,1,1,13,45,582.0,122.0,1.1,18.55,386.5,666.12,520.0
2018,1,1,14,0,377.0,160.0,1.1,18.5,321.0,505.23,401.2
2018,1,1,14,15,356.0,150.0,1.05,18.35,294.0,465.44,372.67
2018,1,1,14,30,335.0,140.0,1.0,18.2,267.0,425.91,342.76
2018,1,1,14,45,341.5,125.5,0.9,18.0,244.0,400.83,323.83
2018,1,1,15,0,348.0,111.0,0.8,17.8,221.0,387.94,313.41
2018,1,1,15,15,221.5,103.5,0.8,17.8,170.0,271.44,220.02
2018,1,1,15,30,95.0,96.0,0.8,17.8,119.0,169.2,135.91
2018,1,1,15,45,79.5,78.5,0.75,16.75,95.5,136.57,108.97
2018,1,1,16,0,64.0,61.0,0.7,15.7,72.0,105.28,82.28
2018,1,1,16,15,53.5,45.5,0.75,15.4,53.0,80.49,60.2
2018,1,1,16,30,43.0,30.0,0.8,15.1,34.0,56.15,35.39
2018,1,1,16,45,28.0,16.5,0.85,14.8,18.5,24.17,0.0
2018,1,1,17,0,13.0,3.0,0.9,14.5,3.0,6.3,0.0
2018,1,1,17,15,6.5,1.5,0.9,14.3,1.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,1.25,12.5,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,1.2,12.9,4.0,3.64,0.0
2018,1,2,7,45,0.0,9.5,1.1,13.3,9.5,8.34,0.0
2018,1,2,8,0,0.0,15.0,1.0,13.7,15.0,13.18,5.21
2018,1,2,8,15,0.0,20.0,1.05,14.25,20.0,17.59,9.22
2018,1,2,8,30,0.0,25.0,1.1,14.8,25.0,22.0,13.12
2018,1,2,8,45,0.0,27.5,1.15,15.35,27.5,24.2,15.08
2018,1,2,9,0,0.0,30.0,1.2,15.9,30.0,26.41,16.97
2018,1,2,9,15,0.0,33.5,1.1,16.4,33.5,29.51,19.58
2018,1,2,9,30,0.0,37.0,1.0,16.9,37.0,32.61,22.15
2018,1,2,9,45,0.0,55.5,0.85,17.45,55.5,49.0,35.9
2018,1,2,10,0,0.0,74.0,0.7,18.0,74.0,65.45,49.48
2018,1,2,10,15,3.5,101.5,0.75,18.65,103.0,95.19,73.95
2018,1,2,10,30,7.0,129.0,0.8,19.3,132.0,126.18,98.97
2018,1,2,10,45,7.5,143.5,0.85,20.0,147.0,141.54,110.88
2018,1,2,11,0,8.0,158.0,0.9,20.7,162.0,157.12,122.88
2018,1,2,11,15,49.0,186.0,0.9,20.85,210.5,239.24,188.98
2018,1,2,11,30,90.0,214.0,0.9,21.0,259.0,311.3,245.25
2018,1,2,11,45,93.5,218.5,0.9,21.2,266.0,320.39,251.52
2018,1,2,12,0,97.0,223.0,0.9,21.4,273.0,329.44,258.17
2018,1,2,12,15,142.5,224.0,0.85,21.25,297.0,390.06,305.1
2018,1,2,12,30,188.0,225.0,0.8,21.1,321.0,432.82,337.77
2018,1,2,12,45,244.0,216.0,0.75,21.0,338.5,489.01,380.02
2018,1,2,13,0,300.0,207.0,0.7,20.9,356.0,525.5,407.44
2018,1,2,13,15,191.0,201.5,0.65,20.7,295.0,400.73,313.36
2018,1,2,13,30,82.0,196.0,0.6,20.5,234.0,280.71,220.62
2018,1,2,13,45,50.0,172.0,0.5,20.3,195.0,223.21,175.97
2018,1,2,14,0,18.0,148.0,0.4,20.1,156.0,156.28,122.53
2018,1,2,14,15,11.5,130.5,0.4,19.75,135.5,132.58,103.94
2018,1,2,14,30,5.0,113.0,0.4,19.4,115.0,109.48,85.36
2018,1,2,14,45,73.5,116.5,0.35,19.0,140.0,172.65,138.92
2018,1,2,15,0,142.0,120.0,0.3,18.6,165.0,234.6,189.48
2018,1,2,15,15,136.5,107.0,0.3,18.6,146.0,210.87,169.71
2018,1,2,15,30,131.0,94.0,0.3,18.6,127.0,187.54,150.38
2018,1,2,15,45,103.0,77.0,0.4,18.0,100.0,147.0,116.87
2018,1,2,16,0,75.0,60.0,0.5,17.4,73.0,109.0,84.79
2018,1,2,16,15,51.5,44.5,0.55,17.05,52.0,77.76,57.7
2018,1,2,16,30,28.0,29.0,0.6,16.7,31.0,42.4,25.77
2018,1,2,16,45,18.5,16.0,0.65,16.35,17.0,25.05,0.0
2018,1,2,17,0,9.0,3.0,0.7,16.0,3.0,5.21,0.0
2018,1,2,17,15,4.5,1.5,0.7,15.85,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.65,12.9,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.6,13.3,3.0,2.73,0.0
2018,1,3,7,45,0.0,7.0,1.6,13.65,7.0,6.14,0.0
2018,1,3,8,0,0.0,11.0,1.6,14.0,11.0,9.66,2.28
2018,1,3,8,15,0.0,14.5,1.7,14.5,14.5,12.74,5.1
2018,1,3,8,30,0.0,18.0,1.8,15.0,18.0,15.82,7.83
2018,1,3,8,45,0.0,23.5,1.9,15.45,23.5,20.67,12.04
2018,1,3,9,0,0.0,29.0,2.0,15.9,29.0,25.53,16.2
2018,1,3,9,15,0.0,32.0,2.05,16.15,32.0,28.18,18.45
2018,1,3,9,30,0.0,35.0,2.1,16.4,35.0,30.84,20.67
2018,1,3,9,45,0.0,27.5,2.15,16.7,27.5,24.22,14.98
2018,1,3,10,0,0.0,20.0,2.2,17.0,20.0,17.61,9.32
2018,1,3,10,15,0.0,20.0,2.2,17.1,20.0,17.61,9.29
2018,1,3,10,30,0.0,20.0,2.2,17.2,20.0,17.62,9.27
2018,1,3,10,45,0.0,22.0,2.2,17.3,22.0,19.39,10.74
2018,1,3,11,0,0.0,24.0,2.2,17.4,24.0,21.16,12.2
2018,1,3,11,15,0.0,29.5,2.15,17.35,29.5,26.02,16.28
2018,1,3,11,30,0.0,35.0,2.1,17.3,35.0,30.88,20.35
2018,1,3,11,45,0.0,41.0,2.0,17.25,41.0,36.2,24.8
2018,1,3,12,0,0.0,47.0,1.9,17.2,47.0,41.51,29.24
2018,1,3,12,15,0.0,49.5,1.8,17.1,49.5,43.73,31.11
2018,1,3,12,30,0.0,52.0,1.7,17.0,52.0,45.94,32.98
2018,1,3,12,45,0.0,53.5,1.55,16.85,53.5,47.27,34.13
2018,1,3,13,0,0.0,55.0,1.4,16.7,55.0,48.6,35.29
2018,1,3,13,15,0.0,41.0,1.45,16.65,41.0,36.19,24.91
2018,1,3,13,30,0.0,27.0,1.5,16.6,27.0,23.8,14.51
2018,1,3,13,45,0.0,41.0,1.55,16.5,41.0,36.17,25.01
2018,1,3,14,0,0.0,55.0,1.6,16.4,55.0,48.57,35.52
2018,1,3,14,15,10.0,87.0,1.6,16.25,91.0,85.9,67.33
2018,1,3,14,30,20.0,119.0,1.6,16.1,127.0,127.21,102.14
2018,1,3,14,45,84.0,124.5,1.6,15.9,152.5,202.15,165.82
2018,1,3,15,0,148.0,130.0,1.6,15.7,178.0,251.77,207.4
2018,1,3,15,15,105.0,114.0,1.6,15.7,146.0,200.09,163.89
2018,1,3,15,30,62.0,98.0,1.6,15.7,114.0,142.4,115.24
2018,1,3,15,45,54.0,80.5,1.6,15.1,92.5,116.31,93.08
2018,1,3,16,0,46.0,63.0,1.6,14.5,71.0,90.89,71.0
2018,1,3,16,15,32.5,46.5,1.75,14.25,51.5,65.07,48.2
2018,1,3,16,30,19.0,30.0,1.9,14.0,32.0,40.11,24.86
2018,1,3,16,45,15.0,17.5,2.05,13.8,18.5,22.88,0.0
2018,1,3,17,0,11.0,5.0,2.2,13.6,5.0,7.6,0.0
2018,1,3,17,15,5.5,2.5,2.35,13.5,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,4,7,15,7.5,5.0,1.85,13.65,5.0,0.0,0.0
2018,1,4,7,30,15.0,10.0,2.0,14.0,10.0,13.73,0.0
2018,1,4,7,45,39.0,25.5,2.15,14.35,29.0,46.77,23.93
2018,1,4,8,0,63.0,41.0,2.3,14.7,48.0,78.35,57.86
2018,1,4,8,15,87.0,57.5,2.35,15.0,72.0,111.34,87.41
2018,1,4,8,30,111.0,74.0,2.4,15.3,96.0,146.55,118.38
2018,1,4,8,45,143.0,90.0,2.5,15.6,125.0,187.89,154.17
2018,1,4,9,0,175.0,106.0,2.6,15.9,154.0,243.12,200.76
2018,1,4,9,15,181.5,119.5,2.7,16.25,175.5,258.71,213.97
2018,1,4,9,30,188.0,133.0,2.8,16.6,197.0,285.63,235.99
2018,1,4,9,45,186.5,141.5,2.85,16.95,210.5,300.38,247.58
2018,1,4,10,0,185.0,150.0,2.9,17.3,224.0,314.74,258.65
2018,1,4,10,15,150.5,164.0,3.0,17.6,227.0,308.93,252.5
2018,1,4,10,30,116.0,178.0,3.1,17.9,230.0,300.74,244.38
2018,1,4,10,45,140.0,193.0,3.2,18.15,258.5,342.07,277.44
2018,1,4,11,0,164.0,208.0,3.3,18.4,287.0,384.17,310.56
2018,1,4,11,15,189.5,213.5,3.3,18.55,307.5,415.97,335.51
2018,1,4,11,30,215.0,219.0,3.3,18.7,328.0,447.98,360.47
2018,1,4,11,45,272.0,206.0,3.25,18.85,345.5,503.33,403.97
2018,1,4,12,0,329.0,193.0,3.2,19.0,363.0,540.93,433.63
2018,1,4,12,15,549.0,145.0,3.2,19.0,428.0,705.11,560.62
2018,1,4,12,30,769.0,97.0,3.2,19.0,493.0,850.81,665.28
2018,1,4,12,45,757.5,98.0,3.15,19.0,482.5,835.84,653.4
2018,1,4,13,0,746.0,99.0,3.1,19.0,472.0,823.33,644.7
2018,1,4,13,15,588.0,132.0,3.05,18.9,420.0,711.36,564.01
2018,1,4,13,30,430.0,165.0,3.0,18.8,368.0,594.4,475.79
2018,1,4,13,45,304.5,175.5,3.0,18.7,316.0,474.0,382.78
2018,1,4,14,0,179.0,186.0,3.0,18.6,264.0,361.62,293.04
2018,1,4,14,15,277.5,157.5,2.9,18.4,268.5,414.07,337.7
2018,1,4,14,30,376.0,129.0,2.8,18.2,273.0,459.93,375.67
2018,1,4,14,45,391.0,114.0,2.75,18.05,252.0,438.4,359.08
2018,1,4,15,0,406.0,99.0,2.7,17.9,231.0,414.44,340.4
2018,1,4,15,15,524.5,77.5,2.7,17.9,225.0,451.69,370.16
2018,1,4,15,30,643.0,56.0,2.7,17.9,219.0,471.53,384.19
2018,1,4,15,45,587.0,50.0,2.1,17.05,178.5,402.2,325.45
2018,1,4,16,0,531.0,44.0,1.5,16.2,138.0,337.09,268.83
2018,1,4,16,15,442.5,37.0,1.4,15.75,100.5,261.14,202.81
2018,1,4,16,30,354.0,30.0,1.3,15.3,63.0,193.95,137.25
2018,1,4,16,45,215.5,19.0,1.2,14.9,36.0,104.47,0.0
2018,1,4,17,0,77.0,8.0,1.1,14.5,9.0,28.79,0.0
2018,1,4,17,15,38.5,4.0,1.1,14.4,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,5,7,15,2.0,3.5,1.2,13.9,3.5,0.0,0.0
2018,1,5,7,30,4.0,7.0,1.2,14.3,7.0,7.6,0.0
2018,1,5,7,45,15.0,18.0,1.2,14.65,19.5,22.21,8.45
2018,1,5,8,0,26.0,29.0,1.2,15.0,32.0,39.01,26.12
2018,1,5,8,15,37.0,43.0,1.25,15.3,49.5,60.3,44.99
2018,1,5,8,30,48.0,57.0,1.3,15.6,67.0,82.49,64.48
2018,1,5,8,45,55.5,72.5,1.35,15.9,86.0,105.54,84.45
2018,1,5,9,0,63.0,88.0,1.4,16.2,105.0,129.21,104.65
2018,1,5,9,15,82.5,107.5,1.45,16.45,133.5,177.4,144.97
2018,1,5,9,30,102.0,127.0,1.5,16.7,162.0,217.22,177.74
2018,1,5,9,45,193.0,138.5,1.55,17.0,213.0,314.87,257.95
2018,1,5,10,0,284.0,150.0,1.6,17.3,264.0,405.82,330.51
2018,1,5,10,15,376.0,145.0,1.6,17.5,306.5,498.83,402.68
2018,1,5,10,30,468.0,140.0,1.6,17.7,349.0,580.75,464.76
2018,1,5,10,45,360.5,169.5,1.6,17.9,335.0,518.26,414.39
2018,1,5,11,0,253.0,199.0,1.6,18.1,321.0,467.8,373.1
2018,1,5,11,15,338.0,186.5,1.55,18.25,354.5,532.37,423.66
2018,1,5,11,30,423.0,174.0,1.5,18.4,388.0,617.48,486.81
2018,1,5,11,45,492.5,159.0,1.5,18.55,411.5,667.35,523.42
2018,1,5,12,0,562.0,144.0,1.5,18.7,435.0,723.92,563.58
2018,1,5,12,15,607.5,132.0,1.55,18.75,446.0,752.93,583.86
2018,1,5,12,30,653.0,120.0,1.6,18.8,457.0,778.64,602.13
2018,1,5,12,45,700.0,106.5,1.6,18.85,462.5,800.09,617.0
2018,1,5,13,0,747.0,93.0,1.6,18.9,468.0,812.58,625.75
2018,1,5,13,15,699.5,98.5,1.65,18.8,441.0,770.78,597.62
2018,1,5,13,30,652.0,104.0,1.7,18.7,414.0,722.87,565.31
2018,1,5,13,45,576.5,112.5,1.75,18.55,377.0,653.8,517.11
2018,1,5,14,0,501.0,121.0,1.8,18.4,340.0,577.92,462.48
2018,1,5,14,15,366.0,138.5,1.75,18.2,292.5,477.04,384.45
2018,1,5,14,30,231.0,156.0,1.7,18.0,245.0,368.83,298.85
2018,1,5,14,45,163.0,140.5,1.7,17.75,200.5,279.45,227.88
2018,1,5,15,0,95.0,125.0,1.7,17.5,156.0,208.97,170.05
2018,1,5,15,15,65.5,106.0,1.7,17.5,126.0,153.4,124.07
2018,1,5,15,30,36.0,87.0,1.7,17.5,96.0,111.96,89.05
2018,1,5,15,45,56.0,75.0,1.35,16.8,86.5,109.42,86.93
2018,1,5,16,0,76.0,63.0,1.0,16.1,77.0,113.07,89.12
2018,1,5,16,15,62.0,48.0,0.95,15.8,57.5,86.68,65.67
2018,1,5,16,30,48.0,33.0,0.9,15.5,38.0,61.65,41.79
2018,1,5,16,45,35.0,20.0,0.85,15.15,22.5,36.36,0.0
2018,1,5,17,0,22.0,7.0,0.8,14.8,7.0,12.55,0.0
2018,1,5,17,15,11.0,3.5,0.85,14.7,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,6,7,15,0.0,2.0,1.1,11.95,2.0,0.0,0.0
2018,1,6,7,30,0.0,4.0,1.1,12.1,4.0,3.64,0.0
2018,1,6,7,45,0.0,9.5,1.15,12.3,9.5,8.34,0.0
2018,1,6,8,0,0.0,15.0,1.2,12.5,15.0,13.18,5.25
2018,1,6,8,15,0.0,20.5,1.3,12.65,20.5,18.03,9.68
2018,1,6,8,30,0.0,26.0,1.4,12.8,26.0,22.88,14.01
2018,1,6,8,45,3.0,40.0,1.45,13.0,41.0,36.98,26.29
2018,1,6,9,0,6.0,54.0,1.5,13.2,56.0,51.38,38.78
2018,1,6,9,15,27.5,82.0,1.5,13.45,91.5,99.21,80.04
2018,1,6,9,30,49.0,110.0,1.5,13.7,127.0,146.82,120.43
2018,1,6,9,45,88.5,124.5,1.5,14.0,158.5,205.97,170.15
2018,1,6,10,0,128.0,139.0,1.5,14.3,190.0,256.36,211.8
2018,1,6,10,15,182.0,159.0,1.4,14.65,237.5,327.68,269.46
2018,1,6,10,30,236.0,179.0,1.3,15.0,285.0,417.71,339.59
2018,1,6,10,45,282.5,185.0,1.25,15.4,317.5,470.54,379.49
2018,1,6,11,0,329.0,191.0,1.2,15.8,350.0,524.53,419.6
2018,1,6,11,15,247.0,204.5,1.2,16.05,326.0,473.23,377.71
2018,1,6,11,30,165.0,218.0,1.2,16.3,302.0,400.96,320.41
2018,1,6,11,45,135.0,212.5,1.25,16.5,282.0,367.54,294.23
2018,1,6,12,0,105.0,207.0,1.3,16.7,262.0,333.4,266.94
2018,1,6,12,15,134.0,217.5,1.35,16.8,287.0,373.51,299.04
2018,1,6,12,30,163.0,228.0,1.4,16.9,312.0,413.32,330.14
2018,1,6,12,45,146.0,218.0,1.5,16.95,292.5,384.22,307.53
2018,1,6,13,0,129.0,208.0,1.6,17.0,273.0,355.07,285.08
2018,1,6,13,15,121.5,203.5,1.65,16.95,263.0,341.43,274.75
2018,1,6,13,30,114.0,199.0,1.7,16.9,253.0,327.76,264.27
2018,1,6,13,45,109.0,184.5,1.75,16.9,234.5,303.62,245.63
2018,1,6,14,0,104.0,170.0,1.8,16.9,216.0,279.53,226.89
2018,1,6,14,15,160.0,163.0,1.8,16.75,228.0,313.4,255.98
2018,1,6,14,30,216.0,156.0,1.8,16.6,240.0,357.58,292.35
2018,1,6,14,45,250.0,135.5,1.85,16.45,224.0,349.34,286.87
2018,1,6,15,0,284.0,115.0,1.9,16.3,208.0,337.8,278.59
2018,1,6,15,15,292.5,103.0,1.9,16.3,188.5,317.26,261.68
2018,1,6,15,30,301.0,91.0,1.9,16.3,169.0,307.31,252.44
2018,1,6,15,45,290.0,76.0,1.7,15.35,140.5,268.69,219.78
2018,1,6,16,0,279.0,61.0,1.5,14.4,112.0,230.57,186.44
2018,1,6,16,15,213.0,48.5,1.5,13.9,81.0,171.88,135.18
2018,1,6,16,30,147.0,36.0,1.5,13.4,50.0,112.18,80.99
2018,1,6,16,45,93.5,22.0,1.55,12.9,29.0,63.35,1.66
2018,1,6,17,0,40.0,8.0,1.6,12.4,8.0,18.59,0.0
2018,1,6,17,15,20.0,4.0,1.55,12.15,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,7,15,13.0,5.5,1.3,9.9,6.0,0.0,0.0
2018,1,7,7,30,26.0,11.0,1.5,10.4,12.0,17.94,0.0
2018,1,7,7,45,72.0,26.5,1.7,10.9,34.0,65.8,36.43
2018,1,7,8,0,118.0,42.0,1.9,11.4,56.0,109.77,83.89
2018,1,7,8,15,137.0,58.5,2.0,11.85,81.0,143.91,115.5
2018,1,7,8,30,156.0,75.0,2.1,12.3,106.0,179.83,147.62
2018,1,7,8,45,175.0,91.5,2.25,12.7,133.5,217.44,180.54
2018,1,7,9,0,194.0,108.0,2.4,13.1,161.0,256.6,214.02
2018,1,7,9,15,288.0,113.5,2.5,13.5,205.5,332.44,278.1
2018,1,7,9,30,382.0,119.0,2.6,13.9,250.0,430.23,357.99
2018,1,7,9,45,438.5,121.5,2.7,14.3,286.5,490.24,405.82
2018,1,7,10,0,495.0,124.0,2.8,14.7,323.0,552.94,454.94
2018,1,7,10,15,666.5,94.0,2.75,14.95,382.0,679.12,551.29
2018,1,7,10,30,838.0,64.0,2.7,15.2,441.0,791.59,632.09
2018,1,7,10,45,826.0,71.0,2.7,15.4,457.0,819.16,649.77
2018,1,7,11,0,814.0,78.0,2.7,15.6,473.0,835.11,659.74
2018,1,7,11,15,750.5,98.5,2.6,15.75,471.0,822.66,648.91
2018,1,7,11,30,687.0,119.0,2.5,15.9,469.0,800.7,631.64
2018,1,7,11,45,719.0,111.5,2.45,16.05,482.5,827.54,650.01
2018,1,7,12,0,751.0,104.0,2.4,16.2,496.0,851.53,665.85
2018,1,7,12,15,814.0,85.0,2.3,16.25,509.0,882.05,686.08
2018,1,7,12,30,877.0,66.0,2.2,16.3,522.0,903.93,700.08
2018,1,7,12,45,874.5,65.0,2.1,16.4,513.5,894.41,692.25
2018,1,7,13,0,872.0,64.0,2.0,16.5,505.0,881.49,682.52
2018,1,7,13,15,864.5,63.5,1.95,16.5,489.5,861.44,668.75
2018,1,7,13,30,857.0,63.0,1.9,16.5,474.0,838.33,652.98
2018,1,7,13,45,758.5,83.5,1.8,16.45,434.5,769.93,604.7
2018,1,7,14,0,660.0,104.0,1.7,16.4,395.0,698.3,553.75
2018,1,7,14,15,558.0,116.0,1.6,16.15,351.0,610.27,489.8
2018,1,7,14,30,456.0,128.0,1.5,15.9,307.0,521.34,421.94
2018,1,7,14,45,483.0,110.5,1.35,15.6,284.5,502.66,408.76
2018,1,7,15,0,510.0,93.0,1.2,15.3,262.0,485.95,395.79
2018,1,7,15,15,510.0,80.5,1.2,15.3,232.0,448.68,366.27
2018,1,7,15,30,510.0,68.0,1.2,15.3,202.0,409.91,334.57
2018,1,7,15,45,393.0,65.5,1.0,14.6,158.0,312.61,254.71
2018,1,7,16,0,276.0,63.0,0.8,13.9,114.0,231.94,186.9
2018,1,7,16,15,222.0,49.0,0.8,13.7,83.0,176.74,138.92
2018,1,7,16,30,168.0,35.0,0.8,13.5,52.0,127.35,93.07
2018,1,7,16,45,113.0,22.0,0.8,13.35,31.0,75.65,12.39
2018,1,7,17,0,58.0,9.0,0.8,13.2,10.0,24.68,0.0
2018,1,7,17,15,29.0,4.5,0.75,13.15,5.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,2.1,12.95,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,2.2,13.1,2.0,1.82,0.0
2018,1,8,7,45,0.0,4.0,2.3,13.2,4.0,3.5,0.0
2018,1,8,8,0,0.0,6.0,2.4,13.3,6.0,5.26,0.0
2018,1,8,8,15,0.0,7.0,2.55,13.45,7.0,6.14,0.0
2018,1,8,8,30,0.0,8.0,2.7,13.6,8.0,7.02,0.36
2018,1,8,8,45,0.0,9.5,2.9,13.8,9.5,8.34,1.53
2018,1,8,9,0,0.0,11.0,3.1,14.0,11.0,9.66,2.68
2018,1,8,9,15,0.0,13.0,3.2,14.1,13.0,11.43,4.2
2018,1,8,9,30,0.0,15.0,3.3,14.2,15.0,13.19,5.7
2018,1,8,9,45,0.0,16.5,3.45,14.35,16.5,14.52,6.82
2018,1,8,10,0,0.0,18.0,3.6,14.5,18.0,15.84,7.93
2018,1,8,10,15,0.0,24.5,3.6,14.6,24.5,21.58,12.81
2018,1,8,10,30,0.0,31.0,3.6,14.7,31.0,27.33,17.66
2018,1,8,10,45,0.0,32.0,3.6,14.8,32.0,28.22,18.38
2018,1,8,11,0,0.0,33.0,3.6,14.9,33.0,29.11,19.09
2018,1,8,11,15,0.0,67.5,3.5,14.95,67.5,59.69,44.87
2018,1,8,11,30,0.0,102.0,3.4,15.0,102.0,91.54,71.47
2018,1,8,11,45,0.5,118.5,3.3,15.05,119.0,108.22,85.27
2018,1,8,12,0,1.0,135.0,3.2,15.1,136.0,125.28,99.35
2018,1,8,12,15,1.0,126.5,3.15,15.1,127.5,116.63,92.16
2018,1,8,12,30,1.0,118.0,3.1,15.1,119.0,108.14,85.15
2018,1,8,12,45,0.5,119.0,3.0,15.15,119.5,108.74,85.65
2018,1,8,13,0,0.0,120.0,2.9,15.2,120.0,109.42,86.22
2018,1,8,13,15,4.0,126.0,2.85,15.2,128.0,119.28,94.66
2018,1,8,13,30,8.0,132.0,2.8,15.2,136.0,129.23,103.16
2018,1,8,13,45,10.5,142.5,2.75,15.2,147.5,142.79,114.59
2018,1,8,14,0,13.0,153.0,2.7,15.2,159.0,156.9,126.46
2018,1,8,14,15,19.0,141.5,2.75,15.15,149.5,149.86,121.07
2018,1,8,14,30,25.0,130.0,2.8,15.1,140.0,152.3,123.54
2018,1,8,14,45,46.0,113.0,2.85,15.05,129.0,148.03,120.86
2018,1,8,15,0,67.0,96.0,2.9,15.0,118.0,152.98,125.65
2018,1,8,15,15,55.5,90.5,2.9,15.0,107.5,127.27,103.7
2018,1,8,15,30,44.0,85.0,2.9,15.0,97.0,113.61,91.7
2018,1,8,15,45,29.0,65.5,3.15,14.9,73.0,81.88,64.36
2018,1,8,16,0,14.0,46.0,3.4,14.8,49.0,51.7,38.25
2018,1,8,16,15,9.0,34.5,3.5,14.8,36.0,37.14,25.39
2018,1,8,16,30,4.0,23.0,3.6,14.8,23.0,21.85,11.8
2018,1,8,16,45,2.0,13.5,3.75,14.75,13.5,12.56,0.0
2018,1,8,17,0,0.0,4.0,3.9,14.7,4.0,3.64,0.0
2018,1,8,17,15,0.0,2.0,3.95,14.7,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,5.1,14.45,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.9,12.85,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,2.0,12.9,2.0,1.82,0.0
2018,1,9,7,45,0.0,4.0,2.1,12.95,4.0,3.5,0.0
2018,1,9,8,0,0.0,6.0,2.2,13.0,6.0,5.26,0.0
2018,1,9,8,15,0.0,7.5,2.2,13.05,7.5,6.58,0.0
2018,1,9,8,30,0.0,9.0,2.2,13.1,9.0,7.9,1.13
2018,1,9,8,45,0.0,10.0,2.25,13.15,10.0,8.78,1.93
2018,1,9,9,0,0.0,11.0,2.3,13.2,11.0,9.66,2.71
2018,1,9,9,15,0.0,12.5,2.3,13.2,12.5,10.99,3.86
2018,1,9,9,30,0.0,14.0,2.3,13.2,14.0,12.31,4.99
2018,1,9,9,45,0.0,16.0,2.3,13.25,16.0,14.08,6.5
2018,1,9,10,0,0.0,18.0,2.3,13.3,18.0,15.84,8.0
2018,1,9,10,15,0.0,26.5,2.35,13.35,26.5,23.35,14.42
2018,1,9,10,30,0.0,35.0,2.4,13.4,35.0,30.87,20.81
2018,1,9,10,45,0.0,47.0,2.4,13.45,47.0,41.49,29.82
2018,1,9,11,0,0.0,59.0,2.4,13.5,59.0,52.14,38.79
2018,1,9,11,15,0.0,79.0,2.4,13.55,79.0,69.92,53.74
2018,1,9,11,30,0.0,99.0,2.4,13.6,99.0,88.6,69.35
2018,1,9,11,45,0.5,121.0,2.45,13.7,121.5,110.68,87.71
2018,1,9,12,0,1.0,143.0,2.5,13.8,144.0,133.44,106.51
2018,1,9,12,15,2.0,136.0,2.45,13.85,137.5,127.15,101.29
2018,1,9,12,30,3.0,129.0,2.4,13.9,131.0,120.99,96.24
2018,1,9,12,45,3.5,134.0,2.4,13.95,136.0,126.62,100.95
2018,1,9,13,0,4.0,139.0,2.4,14.0,141.0,132.36,105.77
2018,1,9,13,15,5.5,139.0,2.35,13.95,141.5,133.94,107.24
2018,1,9,13,30,7.0,139.0,2.3,13.9,142.0,135.57,108.78
2018,1,9,13,45,3.5,105.0,2.3,13.8,106.5,98.02,77.52
2018,1,9,14,0,0.0,71.0,2.3,13.7,71.0,62.78,47.88
2018,1,9,14,15,0.0,65.5,2.35,13.6,65.5,57.89,43.86
2018,1,9,14,30,0.0,60.0,2.4,13.5,60.0,53.0,39.8
2018,1,9,14,45,9.5,74.5,2.45,13.35,77.5,73.13,57.39
2018,1,9,15,0,19.0,89.0,2.5,13.2,95.0,101.0,81.41
2018,1,9,15,15,12.0,77.0,2.5,13.2,80.5,77.9,61.55
2018,1,9,15,30,5.0,65.0,2.5,13.2,66.0,61.7,47.51
2018,1,9,15,45,4.5,57.0,2.55,12.85,58.0,54.01,40.83
2018,1,9,16,0,4.0,49.0,2.6,12.5,50.0,46.51,34.15
2018,1,9,16,15,7.0,36.5,2.65,12.4,37.5,35.75,24.54
2018,1,9,16,30,10.0,24.0,2.7,12.3,25.0,26.43,15.75
2018,1,9,16,45,18.5,16.5,2.8,12.2,17.5,25.45,5.46
2018,1,9,17,0,27.0,9.0,2.9,12.1,10.0,15.95,0.0
2018,1,9,17,15,13.5,4.5,3.0,12.05,5.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,10,7,15,0.0,3.5,2.55,9.75,3.5,0.0,0.0
2018,1,10,7,30,0.0,7.0,2.7,10.1,7.0,6.37,0.0
2018,1,10,7,45,1.5,20.0,2.85,10.5,20.0,18.17,6.47
2018,1,10,8,0,3.0,33.0,3.0,10.9,33.0,31.61,20.59
2018,1,10,8,15,34.0,54.0,3.0,11.15,60.5,72.98,56.45
2018,1,10,8,30,65.0,75.0,3.0,11.4,88.0,122.66,99.75
2018,1,10,8,45,59.0,90.5,3.05,11.7,104.5,130.06,106.72
2018,1,10,9,0,53.0,106.0,3.1,12.0,121.0,145.25,119.84
2018,1,10,9,15,91.0,124.0,3.1,12.25,154.0,203.32,169.54
2018,1,10,9,30,129.0,142.0,3.1,12.5,187.0,254.39,212.65
2018,1,10,9,45,140.5,152.0,3.1,12.7,205.5,278.38,232.38
2018,1,10,10,0,152.0,162.0,3.1,12.9,224.0,303.09,252.5
2018,1,10,10,15,140.0,175.5,3.1,12.95,235.5,313.8,260.41
2018,1,10,10,30,128.0,189.0,3.1,13.0,247.0,323.49,267.43
2018,1,10,10,45,107.0,200.5,3.05,13.1,250.5,321.99,264.99
2018,1,10,11,0,86.0,212.0,3.0,13.2,254.0,303.04,248.62
2018,1,10,11,15,65.5,210.5,2.95,13.2,243.0,283.01,231.54
2018,1,10,11,30,45.0,209.0,2.9,13.2,232.0,262.47,214.01
2018,1,10,11,45,66.0,219.5,2.85,13.2,254.0,294.77,240.78
2018,1,10,12,0,87.0,230.0,2.8,13.2,276.0,327.46,267.49
2018,1,10,12,15,72.0,223.5,2.75,13.25,261.5,305.37,249.05
2018,1,10,12,30,57.0,217.0,2.7,13.3,247.0,283.32,230.82
2018,1,10,12,45,72.0,221.0,2.65,13.3,258.5,302.16,246.62
2018,1,10,13,0,87.0,225.0,2.6,13.3,270.0,320.82,262.1
2018,1,10,13,15,78.0,216.0,2.55,13.3,255.5,301.12,246.1
2018,1,10,13,30,69.0,207.0,2.5,13.3,241.0,281.7,230.43
2018,1,10,13,45,49.0,187.5,2.4,13.3,211.0,240.07,196.29
2018,1,10,14,0,29.0,168.0,2.3,13.3,181.0,199.65,162.86
2018,1,10,14,15,22.0,155.0,2.2,13.3,164.5,166.94,135.93
2018,1,10,14,30,15.0,142.0,2.1,13.3,148.0,147.88,120.1
2018,1,10,14,45,22.0,129.0,2.0,13.25,137.0,139.64,113.68
2018,1,10,15,0,29.0,116.0,1.9,13.2,126.0,139.74,114.1
2018,1,10,15,15,231.5,96.5,1.9,13.2,160.5,270.55,226.87
2018,1,10,15,30,434.0,77.0,1.9,13.2,195.0,372.13,309.99
2018,1,10,15,45,232.0,74.0,1.55,12.95,136.0,223.64,184.72
2018,1,10,16,0,30.0,71.0,1.2,12.7,77.0,91.5,72.12
2018,1,10,16,15,16.0,53.5,1.15,12.55,56.5,64.91,49.02
2018,1,10,16,30,2.0,36.0,1.1,12.4,36.0,35.92,23.64
2018,1,10,16,45,12.0,22.0,1.05,12.2,22.0,26.92,8.1
2018,1,10,17,0,22.0,8.0,1.0,12.0,8.0,13.64,0.0
2018,1,10,17,15,11.0,4.0,1.0,11.95,4.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,7,15,69.5,7.5,1.25,11.55,9.5,0.0,0.0
2018,1,11,7,30,139.0,15.0,1.4,11.8,19.0,55.37,0.0
2018,1,11,7,45,281.5,25.5,1.5,12.1,52.5,146.76,88.14
2018,1,11,8,0,424.0,36.0,1.6,12.4,86.0,237.27,183.03
2018,1,11,8,15,506.0,42.0,1.65,12.6,126.5,306.29,245.95
2018,1,11,8,30,588.0,48.0,1.7,12.8,167.0,382.9,312.84
2018,1,11,8,45,512.0,66.0,1.7,13.0,186.5,391.12,322.72
2018,1,11,9,0,436.0,84.0,1.7,13.2,206.0,386.17,320.39
2018,1,11,9,15,466.5,93.5,1.7,13.6,241.0,437.54,362.39
2018,1,11,9,30,497.0,103.0,1.7,14.0,276.0,490.32,403.87
2018,1,11,9,45,431.0,125.5,1.7,14.35,286.5,488.52,400.5
2018,1,11,10,0,365.0,148.0,1.7,14.7,297.0,480.0,391.81
2018,1,11,10,15,368.5,160.0,1.6,15.1,319.0,493.71,401.4
2018,1,11,10,30,372.0,172.0,1.5,15.5,341.0,521.73,421.1
2018,1,11,10,45,596.0,126.5,1.45,15.9,413.0,694.4,551.05
2018,1,11,11,0,820.0,81.0,1.4,16.3,485.0,845.32,654.13
2018,1,11,11,15,854.0,75.0,1.3,16.65,506.5,873.93,669.06
2018,1,11,11,30,888.0,69.0,1.2,17.0,528.0,908.78,689.35
2018,1,11,11,45,891.5,69.0,1.15,17.3,535.5,920.56,694.78
2018,1,11,12,0,895.0,69.0,1.1,17.6,543.0,928.87,698.28
2018,1,11,12,15,882.0,72.5,1.05,17.85,539.5,922.84,692.58
2018,1,11,12,30,869.0,76.0,1.0,18.1,536.0,913.25,684.9
