Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,12,45,811.5,90.5,1.0,18.3,515.0,882.45,664.3
2018,1,11,13,0,754.0,105.0,1.0,18.5,494.0,844.45,639.12
2018,1,11,13,15,815.0,85.5,1.1,18.5,494.5,858.92,651.48
2018,1,11,13,30,876.0,66.0,1.2,18.5,495.0,863.86,656.82
2018,1,11,13,45,865.5,64.5,1.35,18.5,472.5,833.75,639.07
2018,1,11,14,0,855.0,63.0,1.5,18.5,450.0,800.95,619.4
2018,1,11,14,15,838.5,62.0,1.55,18.3,421.0,761.54,593.99
2018,1,11,14,30,822.0,61.0,1.6,18.1,392.0,727.18,571.76
2018,1,11,14,45,798.5,59.0,1.65,17.9,357.5,677.38,537.73
2018,1,11,15,0,775.0,57.0,1.7,17.7,323.0,626.78,502.32
2018,1,11,15,15,739.0,54.5,1.7,17.7,283.5,566.94,457.13
2018,1,11,15,30,703.0,52.0,1.7,17.7,244.0,508.06,410.33
2018,1,11,15,45,605.0,52.0,1.45,16.55,197.5,422.21,341.22
2018,1,11,16,0,507.0,52.0,1.2,15.4,151.0,341.16,274.05
2018,1,11,16,15,336.0,46.5,1.25,14.95,105.0,228.7,180.67
2018,1,11,16,30,165.0,41.0,1.3,14.5,59.0,134.13,100.62
2018,1,11,16,45,111.5,26.0,1.35,14.05,35.5,77.05,36.7
2018,1,11,17,0,58.0,11.0,1.4,13.6,12.0,26.88,0.0
2018,1,11,17,15,29.0,5.5,1.35,13.5,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,12,7,15,54.5,7.5,2.4,10.0,9.0,0.0,0.0
2018,1,12,7,30,109.0,15.0,2.5,10.3,18.0,46.24,0.0
2018,1,12,7,45,293.0,24.5,2.55,10.65,54.5,149.78,91.66
2018,1,12,8,0,477.0,34.0,2.6,11.0,91.0,256.47,199.51
2018,1,12,8,15,563.0,39.5,2.6,11.4,134.0,325.32,263.31
2018,1,12,8,30,649.0,45.0,2.6,11.8,177.0,406.76,334.88
2018,1,12,8,45,700.0,48.5,2.65,12.25,220.0,473.21,392.37
2018,1,12,9,0,751.0,52.0,2.7,12.7,263.0,542.7,450.17
2018,1,12,9,15,771.0,56.5,2.7,13.3,300.0,595.65,492.39
2018,1,12,9,30,791.0,61.0,2.7,13.9,337.0,648.12,531.66
2018,1,12,9,45,812.5,63.5,2.65,14.45,372.0,698.4,567.27
2018,1,12,10,0,834.0,66.0,2.6,15.0,407.0,747.65,601.16
2018,1,12,10,15,861.0,65.0,2.6,15.4,438.5,787.99,628.42
2018,1,12,10,30,888.0,64.0,2.6,15.8,470.0,833.9,659.31
2018,1,12,10,45,880.0,69.0,2.55,16.25,487.5,855.8,672.09
2018,1,12,11,0,872.0,74.0,2.5,16.7,505.0,874.02,682.39
2018,1,12,11,15,897.0,70.5,2.55,16.95,525.5,907.31,704.63
2018,1,12,11,30,922.0,67.0,2.6,17.2,546.0,937.86,724.75
2018,1,12,11,45,925.0,67.5,2.65,17.5,554.0,950.28,732.24
2018,1,12,12,0,928.0,68.0,2.7,17.8,562.0,959.07,737.54
2018,1,12,12,15,926.0,69.0,2.7,17.9,561.5,960.17,737.85
2018,1,12,12,30,924.0,70.0,2.7,18.0,561.0,957.55,735.86
2018,1,12,12,45,917.5,71.0,2.75,18.1,552.5,947.1,729.11
2018,1,12,13,0,911.0,72.0,2.8,18.2,544.0,933.1,720.12
2018,1,12,13,15,897.0,72.5,2.8,18.15,526.0,908.28,703.7
2018,1,12,13,30,883.0,73.0,2.8,18.1,508.0,880.44,685.27
2018,1,12,13,45,882.0,70.0,2.8,18.05,488.0,856.45,669.55
2018,1,12,14,0,881.0,67.0,2.8,18.0,468.0,829.24,651.45
2018,1,12,14,15,863.0,65.5,2.7,17.8,437.5,787.22,622.28
2018,1,12,14,30,845.0,64.0,2.6,17.6,407.0,750.23,596.59
2018,1,12,14,45,767.0,70.0,2.55,17.35,360.5,669.39,538.29
2018,1,12,15,0,689.0,76.0,2.5,17.1,314.0,595.38,483.52
2018,1,12,15,15,619.0,74.0,2.5,17.1,269.0,517.15,422.24
2018,1,12,15,30,549.0,72.0,2.5,17.1,224.0,443.0,362.42
2018,1,12,15,45,472.0,66.0,2.05,15.85,181.5,365.15,298.67
2018,1,12,16,0,395.0,60.0,1.6,14.6,139.0,290.51,235.9
2018,1,12,16,15,321.5,49.5,1.6,13.95,103.5,223.81,178.35
2018,1,12,16,30,248.0,39.0,1.6,13.3,68.0,164.94,125.52
2018,1,12,16,45,159.5,25.0,1.65,12.7,40.5,99.37,53.53
2018,1,12,17,0,71.0,11.0,1.7,12.1,13.0,30.78,0.0
2018,1,12,17,15,35.5,5.5,1.7,11.85,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,13,7,15,25.0,6.5,2.65,9.95,7.5,0.0,0.0
2018,1,13,7,30,50.0,13.0,2.7,10.5,15.0,26.72,0.0
2018,1,13,7,45,239.5,25.0,2.75,11.1,52.0,131.16,80.82
2018,1,13,8,0,429.0,37.0,2.8,11.7,89.0,239.35,186.07
2018,1,13,8,15,532.0,42.0,2.8,12.25,133.0,317.33,256.39
2018,1,13,8,30,635.0,47.0,2.8,12.8,177.0,401.18,329.54
2018,1,13,8,45,667.5,53.0,2.85,13.3,216.5,459.48,380.23
2018,1,13,9,0,700.0,59.0,2.9,13.8,256.0,519.24,430.13
2018,1,13,9,15,753.5,60.0,2.75,14.4,300.0,588.09,484.65
2018,1,13,9,30,807.0,61.0,2.6,15.0,344.0,659.12,537.44
2018,1,13,9,45,806.0,67.5,2.5,15.55,374.0,698.48,564.08
2018,1,13,10,0,805.0,74.0,2.4,16.1,404.0,735.14,588.2
2018,1,13,10,15,787.5,83.0,2.3,16.75,425.0,758.61,601.92
2018,1,13,10,30,770.0,92.0,2.2,17.4,446.0,778.06,612.57
2018,1,13,10,45,835.5,81.5,2.15,18.0,482.0,842.02,655.11
2018,1,13,11,0,901.0,71.0,2.1,18.6,518.0,896.19,689.35
2018,1,13,11,15,907.0,71.5,2.1,19.1,533.0,918.18,701.83
2018,1,13,11,30,913.0,72.0,2.1,19.6,548.0,936.85,712.37
2018,1,13,11,45,916.0,72.0,2.15,20.1,555.5,948.63,718.9
2018,1,13,12,0,919.0,72.0,2.2,20.6,563.0,956.82,723.2
2018,1,13,12,15,895.0,78.5,2.15,20.75,556.5,944.55,713.82
2018,1,13,12,30,871.0,85.0,2.1,20.9,550.0,938.07,708.72
2018,1,13,12,45,859.0,86.0,2.05,21.1,539.5,922.77,697.65
2018,1,13,13,0,847.0,87.0,2.0,21.3,529.0,904.14,684.57
2018,1,13,13,15,870.5,79.0,1.9,21.3,521.5,902.98,683.48
2018,1,13,13,30,894.0,71.0,1.8,21.3,514.0,888.87,673.55
2018,1,13,13,45,854.5,75.0,1.7,21.3,483.0,848.86,646.19
2018,1,13,14,0,815.0,79.0,1.6,21.3,452.0,798.7,611.94
2018,1,13,14,15,794.5,74.5,1.45,21.1,419.5,752.33,580.05
2018,1,13,14,30,774.0,70.0,1.3,20.9,387.0,704.42,546.66
2018,1,13,14,45,751.5,69.0,1.15,20.65,355.0,658.13,514.08
2018,1,13,15,0,729.0,68.0,1.0,20.4,323.0,610.96,480.29
2018,1,13,15,15,704.5,63.5,1.0,20.4,286.0,557.86,440.97
2018,1,13,15,30,680.0,59.0,1.0,20.4,249.0,504.8,399.99
2018,1,13,15,45,627.5,54.0,0.95,19.45,207.0,439.51,348.94
2018,1,13,16,0,575.0,49.0,0.9,18.5,165.0,374.36,295.98
2018,1,13,16,15,466.5,43.0,0.95,18.25,122.0,286.33,223.03
2018,1,13,16,30,358.0,37.0,1.0,18.0,79.0,208.73,156.23
2018,1,13,16,45,246.5,26.0,1.05,17.75,49.0,132.62,75.77
2018,1,13,17,0,135.0,15.0,1.1,17.5,19.0,53.36,0.0
2018,1,13,17,15,67.5,7.5,1.1,17.35,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,14,7,15,23.0,6.0,1.95,12.85,7.0,0.0,0.0
2018,1,14,7,30,46.0,12.0,2.0,13.3,14.0,24.57,0.0
2018,1,14,7,45,35.0,26.0,2.05,13.75,28.5,45.07,24.99
2018,1,14,8,0,24.0,40.0,2.1,14.2,43.0,52.29,37.22
2018,1,14,8,15,30.0,57.5,2.2,14.8,62.5,75.18,57.51
2018,1,14,8,30,36.0,75.0,2.3,15.4,82.0,98.39,77.75
2018,1,14,8,45,115.0,92.0,2.45,15.95,123.0,171.92,140.52
2018,1,14,9,0,194.0,109.0,2.6,16.5,164.0,255.66,210.8
2018,1,14,9,15,294.5,115.5,2.45,16.9,212.5,337.1,278.25
2018,1,14,9,30,395.0,122.0,2.3,17.3,261.0,441.05,361.27
2018,1,14,9,45,409.0,133.0,2.2,17.7,289.5,480.58,390.84
2018,1,14,10,0,423.0,144.0,2.1,18.1,318.0,519.89,419.76
2018,1,14,10,15,466.0,145.5,2.15,18.55,350.0,570.99,458.1
2018,1,14,10,30,509.0,147.0,2.2,19.0,382.0,623.02,496.3
2018,1,14,10,45,621.5,126.5,2.25,19.4,427.0,716.98,564.6
2018,1,14,11,0,734.0,106.0,2.3,19.8,472.0,806.29,626.41
2018,1,14,11,15,819.5,88.5,2.25,19.95,508.5,870.41,668.98
2018,1,14,11,30,905.0,71.0,2.2,20.1,545.0,928.93,707.07
2018,1,14,11,45,733.5,118.0,2.2,20.2,506.0,852.68,653.46
2018,1,14,12,0,562.0,165.0,2.2,20.3,467.0,744.94,578.05
2018,1,14,12,15,390.0,200.5,2.1,20.3,410.0,627.39,489.98
2018,1,14,12,30,218.0,236.0,2.0,20.3,353.0,473.64,372.66
2018,1,14,12,45,324.0,214.5,1.9,20.3,385.5,561.9,441.86
2018,1,14,13,0,430.0,193.0,1.8,20.3,418.0,647.46,505.64
2018,1,14,13,15,614.0,142.0,1.65,20.2,453.5,754.12,583.45
2018,1,14,13,30,798.0,91.0,1.5,20.1,489.0,839.16,640.79
2018,1,14,13,45,746.5,98.5,1.4,20.0,457.5,790.88,606.43
2018,1,14,14,0,695.0,106.0,1.3,19.9,426.0,737.34,569.6
2018,1,14,14,15,562.5,122.5,1.15,19.65,371.0,627.86,491.8
2018,1,14,14,30,430.0,139.0,1.0,19.4,316.0,519.16,410.65
2018,1,14,14,45,328.0,138.5,0.85,19.15,267.0,412.34,329.6
2018,1,14,15,0,226.0,138.0,0.7,18.9,218.0,328.55,263.71
2018,1,14,15,15,226.5,122.0,0.7,18.9,194.0,300.44,242.24
2018,1,14,15,30,227.0,106.0,0.7,18.9,170.0,271.79,219.29
2018,1,14,15,45,238.0,89.5,0.8,17.9,147.0,247.93,200.41
2018,1,14,16,0,249.0,73.0,0.9,16.9,124.0,222.52,178.99
2018,1,14,16,15,176.5,58.0,0.95,16.6,90.0,159.04,125.09
2018,1,14,16,30,104.0,43.0,1.0,16.3,56.0,103.16,77.12
2018,1,14,16,45,64.0,26.5,1.05,15.95,33.5,61.92,35.66
2018,1,14,17,0,24.0,10.0,1.1,15.6,11.0,16.2,0.0
2018,1,14,17,15,12.0,5.0,1.05,15.75,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,7,15,9.0,3.5,1.05,12.55,4.0,0.0,0.0
2018,1,15,7,30,18.0,7.0,1.0,12.8,8.0,11.69,0.0
2018,1,15,7,45,9.0,13.5,1.0,13.05,14.0,15.27,4.97
2018,1,15,8,0,0.0,20.0,1.0,13.3,20.0,17.6,8.96
2018,1,15,8,15,2.0,28.5,1.0,13.8,29.0,26.03,16.44
2018,1,15,8,30,4.0,37.0,1.0,14.3,38.0,34.68,24.05
2018,1,15,8,45,2.0,52.0,1.0,14.85,52.5,47.05,34.67
2018,1,15,9,0,0.0,67.0,1.0,15.4,67.0,60.24,45.81
2018,1,15,9,15,0.0,77.0,1.0,15.7,77.0,69.59,53.63
2018,1,15,9,30,0.0,87.0,1.0,16.0,87.0,79.01,61.39
2018,1,15,9,45,0.0,91.0,1.05,16.35,91.0,82.37,63.99
2018,1,15,10,0,0.0,95.0,1.1,16.7,95.0,85.85,66.67
2018,1,15,10,15,0.0,106.0,1.3,17.15,106.0,96.45,75.21
2018,1,15,10,30,0.0,117.0,1.5,17.6,117.0,107.13,83.74
2018,1,15,10,45,61.0,165.0,1.65,18.05,195.5,222.11,178.97
2018,1,15,11,0,122.0,213.0,1.8,18.5,274.0,351.1,281.31
2018,1,15,11,15,125.0,221.0,1.8,18.7,285.0,365.31,291.19
2018,1,15,11,30,128.0,229.0,1.8,18.9,296.0,379.3,301.47
2018,1,15,11,45,134.0,236.5,1.8,19.1,308.0,395.18,313.27
2018,1,15,12,0,140.0,244.0,1.8,19.3,320.0,410.81,324.84
2018,1,15,12,15,182.5,242.5,1.7,19.15,341.0,448.88,354.79
2018,1,15,12,30,225.0,241.0,1.6,19.0,362.0,486.38,383.8
2018,1,15,12,45,290.5,227.5,1.45,18.8,382.0,547.1,429.93
2018,1,15,13,0,356.0,214.0,1.3,18.6,402.0,587.62,460.49
2018,1,15,13,15,303.5,215.5,1.15,18.25,372.5,537.18,421.81
2018,1,15,13,30,251.0,217.0,1.0,17.9,343.0,487.3,383.95
2018,1,15,13,45,355.5,188.0,0.85,17.55,358.0,536.37,423.51
2018,1,15,14,0,460.0,159.0,0.7,17.2,373.0,596.66,468.78
2018,1,15,14,15,357.0,164.0,0.65,16.95,323.5,489.13,387.93
2018,1,15,14,30,254.0,169.0,0.6,16.7,274.0,404.34,323.22
2018,1,15,14,45,227.5,155.5,0.6,16.45,243.5,359.54,289.69
2018,1,15,15,0,201.0,142.0,0.6,16.2,213.0,303.45,246.33
2018,1,15,15,15,212.5,125.5,0.6,16.2,193.0,295.76,240.6
2018,1,15,15,30,224.0,109.0,0.6,16.2,173.0,273.9,222.93
2018,1,15,15,45,203.0,93.5,0.7,15.55,144.5,233.42,190.03
2018,1,15,16,0,182.0,78.0,0.8,14.9,116.0,194.71,157.52
2018,1,15,16,15,148.5,61.5,0.9,14.5,87.5,150.8,119.63
2018,1,15,16,30,115.0,45.0,1.0,14.1,59.0,110.28,83.76
2018,1,15,16,45,81.0,29.5,1.05,13.7,37.5,72.96,45.16
2018,1,15,17,0,47.0,14.0,1.1,13.3,16.0,26.72,0.0
2018,1,15,17,15,23.5,7.0,1.05,13.2,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,16,7,15,5.5,4.0,0.65,13.15,4.0,0.0,0.0
2018,1,16,7,30,11.0,8.0,0.6,13.4,8.0,10.52,0.0
2018,1,16,7,45,5.5,14.0,0.55,13.65,14.0,14.49,4.58
2018,1,16,8,0,0.0,20.0,0.5,13.9,20.0,17.6,8.97
2018,1,16,8,15,0.0,27.5,0.55,14.2,27.5,24.22,14.91
2018,1,16,8,30,0.0,35.0,0.6,14.5,35.0,30.84,20.75
2018,1,16,8,45,17.5,63.5,0.7,14.8,68.5,71.94,56.07
2018,1,16,9,0,35.0,92.0,0.8,15.1,102.0,115.21,92.78
2018,1,16,9,15,75.0,112.0,0.8,15.5,137.5,164.98,134.74
2018,1,16,9,30,115.0,132.0,0.8,15.9,173.0,230.12,188.2
2018,1,16,9,45,144.5,150.0,0.85,16.35,206.5,277.19,225.8
2018,1,16,10,0,174.0,168.0,0.9,16.8,240.0,326.2,264.26
2018,1,16,10,15,185.0,184.0,0.9,17.05,265.5,359.39,289.32
2018,1,16,10,30,196.0,200.0,0.9,17.3,291.0,392.81,314.25
2018,1,16,10,45,136.0,196.0,0.95,17.55,260.5,339.89,271.45
2018,1,16,11,0,76.0,192.0,1.0,17.8,230.0,267.88,213.71
2018,1,16,11,15,119.0,198.0,0.9,17.85,260.0,331.08,264.1
2018,1,16,11,30,162.0,204.0,0.8,17.9,290.0,379.21,301.19
2018,1,16,11,45,185.0,217.0,0.75,17.95,316.5,417.95,330.05
2018,1,16,12,0,208.0,230.0,0.7,18.0,343.0,456.55,358.41
2018,1,16,12,15,125.5,220.5,0.7,18.0,288.5,367.84,289.34
2018,1,16,12,30,43.0,211.0,0.7,18.0,234.0,261.38,205.73
2018,1,16,12,45,113.0,207.0,0.65,18.0,267.0,338.82,268.5
2018,1,16,13,0,183.0,203.0,0.6,18.0,300.0,397.39,314.42
2018,1,16,13,15,358.0,177.0,0.7,18.0,360.0,558.1,437.78
2018,1,16,13,30,533.0,151.0,0.8,18.0,420.0,675.43,525.11
2018,1,16,13,45,311.5,167.0,0.9,17.95,322.5,472.64,373.95
2018,1,16,14,0,90.0,183.0,1.0,17.9,225.0,267.62,213.64
2018,1,16,14,15,161.5,175.0,0.95,17.75,245.0,329.32,265.36
2018,1,16,14,30,233.0,167.0,0.9,17.6,265.0,385.63,310.3
2018,1,16,14,45,208.0,143.0,0.9,17.45,225.0,329.49,266.52
2018,1,16,15,0,183.0,119.0,0.9,17.3,185.0,274.62,223.57
2018,1,16,15,15,116.5,106.0,0.9,17.3,146.0,195.84,159.26
2018,1,16,15,30,50.0,93.0,0.9,17.3,107.0,125.54,100.52
2018,1,16,15,45,65.0,86.5,0.85,16.5,102.0,126.65,101.75
2018,1,16,16,0,80.0,80.0,0.8,15.7,97.0,135.38,108.47
2018,1,16,16,15,57.0,63.0,0.85,15.35,73.5,101.89,79.48
2018,1,16,16,30,34.0,46.0,0.9,15.0,50.0,64.19,46.95
2018,1,16,16,45,26.5,29.5,0.95,14.65,32.0,41.82,24.65
2018,1,16,17,0,19.0,13.0,1.0,14.3,14.0,17.51,0.0
2018,1,16,17,15,9.5,6.5,1.0,14.1,7.0,5.91,0.0
2018,1,16,17,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,17,7,15,29.5,7.5,0.9,12.2,8.5,0.0,0.0
2018,1,17,7,30,59.0,15.0,0.9,12.5,17.0,30.99,0.0
2018,1,17,7,45,108.5,30.0,0.9,12.85,41.0,82.98,52.34
2018,1,17,8,0,158.0,45.0,0.9,13.2,65.0,127.11,97.5
2018,1,17,8,15,196.0,60.5,0.9,13.55,95.0,170.57,136.44
2018,1,17,8,30,234.0,76.0,0.9,13.9,125.0,217.94,177.74
2018,1,17,8,45,268.0,90.0,0.9,14.3,158.0,264.71,217.56
2018,1,17,9,0,302.0,104.0,0.9,14.7,191.0,314.42,258.65
2018,1,17,9,15,332.0,116.5,0.95,15.05,224.5,375.0,307.08
2018,1,17,9,30,362.0,129.0,1.0,15.4,258.0,425.54,346.54
2018,1,17,9,45,419.0,132.5,1.05,15.8,296.5,486.98,393.98
2018,1,17,10,0,476.0,136.0,1.1,16.2,335.0,551.35,442.38
2018,1,17,10,15,508.0,139.5,1.05,16.5,365.5,597.8,475.43
2018,1,17,10,30,540.0,143.0,1.0,16.8,396.0,644.43,507.94
2018,1,17,10,45,522.5,156.0,1.0,17.1,410.0,659.44,516.6
2018,1,17,11,0,505.0,169.0,1.0,17.4,424.0,671.53,523.43
2018,1,17,11,15,536.5,165.0,0.9,17.65,443.5,705.04,545.64
2018,1,17,11,30,568.0,161.0,0.8,17.9,463.0,737.26,565.8
2018,1,17,11,45,601.0,153.0,0.75,18.15,477.0,772.27,587.87
2018,1,17,12,0,634.0,145.0,0.7,18.4,491.0,798.39,603.59
2018,1,17,12,15,590.5,159.5,0.65,18.6,481.5,775.21,586.17
2018,1,17,12,30,547.0,174.0,0.6,18.8,472.0,743.47,563.54
2018,1,17,12,45,557.5,167.0,0.55,19.05,467.5,741.47,561.67
2018,1,17,13,0,568.0,160.0,0.5,19.3,463.0,736.92,557.61
2018,1,17,13,15,611.0,143.0,0.6,19.4,460.5,755.31,572.03
2018,1,17,13,30,654.0,126.0,0.7,19.5,458.0,762.44,578.58
2018,1,17,13,45,663.0,117.0,0.8,19.6,441.0,744.67,568.29
2018,1,17,14,0,672.0,108.0,0.9,19.7,424.0,723.8,556.01
2018,1,17,14,15,641.5,107.5,0.9,19.6,394.5,677.94,525.15
2018,1,17,14,30,611.0,107.0,0.9,19.5,365.0,631.47,493.61
2018,1,17,14,45,574.0,104.0,0.9,19.35,330.5,577.07,454.97
2018,1,17,15,0,537.0,101.0,0.9,19.2,296.0,523.35,415.59
2018,1,17,15,15,573.5,83.0,0.9,19.2,270.0,503.09,400.99
2018,1,17,15,30,610.0,65.0,0.9,19.2,244.0,477.3,380.9
2018,1,17,15,45,548.5,61.0,0.8,18.15,203.0,407.37,325.91
2018,1,17,16,0,487.0,57.0,0.7,17.1,162.0,341.91,272.79
2018,1,17,16,15,412.5,48.5,0.75,16.55,123.0,270.43,213.25
2018,1,17,16,30,338.0,40.0,0.8,16.0,84.0,206.14,157.63
2018,1,17,16,45,244.5,29.0,0.9,15.5,54.0,140.55,94.49
2018,1,17,17,0,151.0,18.0,1.0,15.0,24.0,61.76,0.0
2018,1,17,17,15,75.5,9.0,1.0,14.8,12.0,26.78,0.0
2018,1,17,17,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,18,7,15,28.0,7.5,0.8,11.65,8.5,0.0,0.0
2018,1,18,7,30,56.0,15.0,0.8,12.2,17.0,30.06,0.0
2018,1,18,7,45,103.5,30.5,0.85,12.75,41.0,81.91,52.39
2018,1,18,8,0,151.0,46.0,0.9,13.3,65.0,125.31,96.17
2018,1,18,8,15,183.0,61.5,0.95,13.75,93.5,165.56,132.35
2018,1,18,8,30,215.0,77.0,1.0,14.2,122.0,209.14,170.44
2018,1,18,8,45,241.0,93.0,1.1,14.7,154.0,253.02,207.92
2018,1,18,9,0,267.0,109.0,1.2,15.2,186.0,299.06,246.16
2018,1,18,9,15,308.5,120.0,1.3,15.7,221.5,350.87,288.33
2018,1,18,9,30,350.0,131.0,1.4,16.2,257.0,419.28,342.18
2018,1,18,9,45,370.0,142.0,1.5,16.7,287.0,461.66,374.49
2018,1,18,10,0,390.0,153.0,1.6,17.2,317.0,504.41,406.57
2018,1,18,10,15,397.5,164.0,1.65,17.4,341.0,537.11,430.53
2018,1,18,10,30,405.0,175.0,1.7,17.6,365.0,568.84,453.48
2018,1,18,10,45,406.0,184.0,1.75,17.8,382.5,591.53,469.42
2018,1,18,11,0,407.0,193.0,1.8,18.0,400.0,612.65,484.14
2018,1,18,11,15,361.0,209.5,1.95,18.0,397.0,581.58,460.55
2018,1,18,11,30,315.0,226.0,2.1,18.0,394.0,564.74,447.26
2018,1,18,11,45,341.5,224.5,2.2,18.05,409.5,590.78,467.54
2018,1,18,12,0,368.0,223.0,2.3,18.1,425.0,615.93,486.81
2018,1,18,12,15,365.5,223.5,2.35,18.0,424.0,615.06,486.28
2018,1,18,12,30,363.0,224.0,2.4,17.9,423.0,612.71,484.91
2018,1,18,12,45,421.5,206.5,2.5,17.8,434.5,661.74,523.13
2018,1,18,13,0,480.0,189.0,2.6,17.7,446.0,690.93,546.68
2018,1,18,13,15,532.0,168.5,2.6,17.6,446.5,706.92,560.19
2018,1,18,13,30,584.0,148.0,2.6,17.5,447.0,725.82,575.21
2018,1,18,13,45,560.5,147.0,2.6,17.45,424.0,683.95,545.08
2018,1,18,14,0,537.0,146.0,2.6,17.4,401.0,648.15,519.17
2018,1,18,14,15,545.5,134.0,2.6,17.2,379.5,624.44,502.91
2018,1,18,14,30,554.0,122.0,2.6,17.0,358.0,604.58,489.0
2018,1,18,14,45,560.0,109.5,2.6,16.8,331.0,573.73,466.49
2018,1,18,15,0,566.0,97.0,2.6,16.6,304.0,540.45,441.57
2018,1,18,15,15,488.0,95.5,2.6,16.6,260.0,455.83,374.46
2018,1,18,15,30,410.0,94.0,2.6,16.6,216.0,383.41,315.5
2018,1,18,15,45,371.5,83.0,2.45,15.9,180.5,328.31,270.13
2018,1,18,16,0,333.0,72.0,2.3,15.2,145.0,276.27,225.86
2018,1,18,16,15,290.0,59.0,2.15,14.75,112.0,223.11,179.37
2018,1,18,16,30,247.0,46.0,2.0,14.3,79.0,174.35,135.48
2018,1,18,16,45,171.0,32.0,1.85,13.9,50.5,117.44,81.18
2018,1,18,17,0,95.0,18.0,1.7,13.5,22.0,57.61,0.0
2018,1,18,17,15,47.5,9.0,1.75,13.4,11.0,19.95,0.0
2018,1,18,17,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,19,7,15,1.0,2.0,1.85,9.25,2.0,1.82,0.0
2018,1,19,7,30,2.0,4.0,2.0,9.7,4.0,4.22,0.0
2018,1,19,7,45,1.0,9.0,2.2,10.1,9.0,8.25,0.49
2018,1,19,8,0,0.0,14.0,2.4,10.5,14.0,12.3,4.69
2018,1,19,8,15,0.0,21.0,2.45,10.75,21.0,18.47,10.21
2018,1,19,8,30,0.0,28.0,2.5,11.0,28.0,24.65,15.7
2018,1,19,8,45,0.0,45.0,2.6,11.25,45.0,39.7,28.8
2018,1,19,9,0,0.0,62.0,2.7,11.5,62.0,55.0,42.02
2018,1,19,9,15,33.5,102.5,2.7,11.65,114.5,125.56,103.15
2018,1,19,9,30,67.0,143.0,2.7,11.8,167.0,197.54,164.27
2018,1,19,9,45,164.5,156.0,2.7,12.0,223.5,298.7,249.94
2018,1,19,10,0,262.0,169.0,2.7,12.2,280.0,409.44,340.81
2018,1,19,10,15,532.0,129.0,2.75,12.35,374.0,604.68,499.13
2018,1,19,10,30,802.0,89.0,2.8,12.5,468.0,803.37,647.33
2018,1,19,10,45,839.5,84.5,2.8,12.6,498.0,851.84,679.75
2018,1,19,11,0,877.0,80.0,2.8,12.7,528.0,898.59,711.81
2018,1,19,11,15,835.5,91.0,2.85,12.8,528.5,891.17,705.41
2018,1,19,11,30,794.0,102.0,2.9,12.9,529.0,878.62,695.98
2018,1,19,11,45,671.5,130.0,2.95,12.95,495.0,812.87,648.28
2018,1,19,12,0,549.0,158.0,3.0,13.0,461.0,726.74,585.18
2018,1,19,12,15,506.5,166.5,3.05,13.0,446.0,698.48,564.44
2018,1,19,12,30,464.0,175.0,3.1,13.0,431.0,667.9,540.87
2018,1,19,12,45,675.0,129.0,3.2,13.0,496.0,816.13,653.7
2018,1,19,13,0,886.0,83.0,3.3,13.0,561.0,933.0,738.11
2018,1,19,13,15,834.0,93.0,3.35,12.95,533.5,895.07,710.93
2018,1,19,13,30,782.0,103.0,3.4,12.9,506.0,845.32,676.26
2018,1,19,13,45,756.5,104.5,3.45,12.8,480.5,812.98,654.25
2018,1,19,14,0,731.0,106.0,3.5,12.7,455.0,773.45,626.54
2018,1,19,14,15,766.5,92.0,3.5,12.55,438.5,763.21,620.54
2018,1,19,14,30,802.0,78.0,3.5,12.4,422.0,744.28,607.79
2018,1,19,14,45,794.5,72.5,3.55,12.25,390.0,702.58,577.78
2018,1,19,15,0,787.0,67.0,3.6,12.1,358.0,658.82,545.77
2018,1,19,15,15,740.5,66.0,3.6,12.1,315.5,592.55,493.99
2018,1,19,15,30,694.0,65.0,3.6,12.1,273.0,531.6,443.84
2018,1,19,15,45,576.0,64.0,3.3,11.5,219.0,428.55,358.33
2018,1,19,16,0,458.0,63.0,3.0,10.9,165.0,334.95,278.68
2018,1,19,16,15,461.5,52.0,2.85,10.45,135.0,298.69,244.65
2018,1,19,16,30,465.0,41.0,2.7,10.0,105.0,261.35,207.27
2018,1,19,16,45,326.0,31.5,2.5,9.55,68.0,173.22,124.65
2018,1,19,17,0,187.0,22.0,2.3,9.1,31.0,90.06,0.0
2018,1,19,17,15,93.5,11.0,2.35,8.95,15.5,33.28,0.0
2018,1,19,17,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,20,7,15,100.5,9.5,3.05,6.75,13.5,8.64,0.0
2018,1,20,7,30,201.0,19.0,3.2,7.1,27.0,75.92,0.0
2018,1,20,7,45,349.5,28.0,3.3,7.45,64.0,173.09,119.27
2018,1,20,8,0,498.0,37.0,3.4,7.8,101.0,264.65,210.12
2018,1,20,8,15,578.5,42.5,3.5,8.2,145.5,332.51,273.65
2018,1,20,8,30,659.0,48.0,3.6,8.6,190.0,412.3,345.13
2018,1,20,8,45,708.0,52.0,3.75,9.05,234.0,479.3,404.18
2018,1,20,9,0,757.0,56.0,3.9,9.5,278.0,549.25,463.62
2018,1,20,9,15,789.0,58.5,3.9,9.85,319.0,608.7,512.53
2018,1,20,9,30,821.0,61.0,3.9,10.2,360.0,668.64,558.99
2018,1,20,9,45,843.5,62.5,3.9,10.55,396.0,720.37,597.13
2018,1,20,10,0,866.0,64.0,3.9,10.9,432.0,764.12,628.42
2018,1,20,10,15,881.0,65.5,3.9,11.15,462.5,806.88,658.73
2018,1,20,10,30,896.0,67.0,3.9,11.4,493.0,847.53,687.05
2018,1,20,10,45,906.5,68.5,3.9,11.65,517.0,881.88,710.43
2018,1,20,11,0,917.0,70.0,3.9,11.9,541.0,913.36,731.59
2018,1,20,11,15,922.5,71.0,3.9,12.05,557.0,936.58,746.97
2018,1,20,11,30,928.0,72.0,3.9,12.2,573.0,956.37,759.98
2018,1,20,11,45,929.5,72.0,3.9,12.3,580.5,967.6,767.11
2018,1,20,12,0,931.0,72.0,3.9,12.4,588.0,975.11,771.81
2018,1,20,12,15,926.5,74.0,3.9,12.45,588.0,975.8,771.98
2018,1,20,12,30,922.0,76.0,3.9,12.5,588.0,972.72,769.7
2018,1,20,12,45,913.0,77.5,3.95,12.55,579.0,961.07,761.82
2018,1,20,13,0,904.0,79.0,4.0,12.6,570.0,945.88,751.59
2018,1,20,13,15,889.0,80.0,4.0,12.6,552.0,921.17,734.45
2018,1,20,13,30,874.0,81.0,4.0,12.6,534.0,902.22,721.62
2018,1,20,13,45,831.5,86.5,4.0,12.55,503.0,852.88,686.59
2018,1,20,14,0,789.0,92.0,4.0,12.5,472.0,801.9,650.16
2018,1,20,14,15,814.0,82.0,3.95,12.4,453.5,787.0,640.44
2018,1,20,14,30,839.0,72.0,3.9,12.3,435.0,767.41,626.93
2018,1,20,14,45,817.5,69.5,3.9,12.15,399.5,717.56,590.56
2018,1,20,15,0,796.0,67.0,3.9,12.0,364.0,666.61,552.83
2018,1,20,15,15,764.5,64.0,3.9,12.0,323.5,607.57,507.02
2018,1,20,15,30,733.0,61.0,3.9,12.0,283.0,548.95,458.91
2018,1,20,15,45,688.5,56.5,3.4,11.3,240.0,481.92,402.54
2018,1,20,16,0,644.0,52.0,2.9,10.6,197.0,417.34,346.37
2018,1,20,16,15,509.5,48.5,2.7,10.05,147.5,318.4,260.93
2018,1,20,16,30,375.0,45.0,2.5,9.5,98.0,228.31,181.85
2018,1,20,16,45,274.0,33.0,2.3,8.9,64.0,156.21,114.18
2018,1,20,17,0,173.0,21.0,2.1,8.3,30.0,86.5,0.0
2018,1,20,17,15,86.5,10.5,2.05,8.15,15.0,31.18,0.0
2018,1,20,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,21,7,15,66.0,8.0,1.0,6.65,11.0,7.28,0.0
2018,1,21,7,30,132.0,16.0,1.0,7.1,22.0,52.97,0.0
2018,1,21,7,45,205.5,29.5,1.0,7.55,51.0,123.71,85.55
2018,1,21,8,0,279.0,43.0,1.0,8.0,80.0,180.41,142.56
2018,1,21,8,15,426.5,49.0,0.95,8.55,129.5,273.44,223.16
2018,1,21,8,30,574.0,55.0,0.9,9.1,179.0,380.08,313.05
2018,1,21,8,45,658.0,56.0,0.85,9.65,227.5,455.42,375.48
2018,1,21,9,0,742.0,57.0,0.8,10.2,276.0,541.17,443.44
2018,1,21,9,15,772.5,60.0,0.85,10.85,316.5,599.68,488.39
2018,1,21,9,30,803.0,63.0,0.9,11.5,357.0,658.62,531.2
2018,1,21,9,45,823.5,65.5,0.95,12.2,393.0,709.56,566.0
2018,1,21,10,0,844.0,68.0,1.0,12.9,429.0,759.39,599.24
2018,1,21,10,15,857.5,70.0,1.0,13.25,458.5,801.47,626.41
2018,1,21,10,30,871.0,72.0,1.0,13.6,488.0,833.48,646.23
2018,1,21,10,45,879.0,74.0,1.0,13.9,511.0,865.74,666.26
2018,1,21,11,0,887.0,76.0,1.0,14.2,534.0,895.11,684.13
2018,1,21,11,15,892.5,77.0,1.1,14.4,550.0,917.86,699.5
2018,1,21,11,30,898.0,78.0,1.2,14.6,566.0,937.3,712.79
2018,1,21,11,45,899.0,79.0,1.25,14.75,574.0,949.1,720.4
2018,1,21,12,0,900.0,80.0,1.3,14.9,582.0,957.3,725.86
2018,1,21,12,15,893.5,82.0,1.4,14.95,580.5,956.05,726.27
2018,1,21,12,30,887.0,84.0,1.5,15.0,579.0,951.14,724.44
2018,1,21,12,45,892.0,81.5,1.55,15.1,574.0,947.77,722.93
2018,1,21,13,0,897.0,79.0,1.6,15.2,569.0,940.72,719.05
2018,1,21,13,15,883.5,79.5,1.65,15.15,551.5,916.87,704.28
2018,1,21,13,30,870.0,80.0,1.7,15.1,534.0,898.75,693.63
2018,1,21,13,45,783.5,93.0,1.75,15.0,489.0,820.11,640.64
2018,1,21,14,0,697.0,106.0,1.8,14.9,444.0,746.94,590.81
2018,1,21,14,15,683.0,101.5,1.8,14.75,416.5,709.02,565.23
2018,1,21,14,30,669.0,97.0,1.8,14.6,389.0,669.47,537.74
2018,1,21,14,45,643.5,93.0,1.8,14.45,355.5,620.5,502.72
2018,1,21,15,0,618.0,89.0,1.8,14.3,322.0,571.27,466.11
2018,1,21,15,15,471.5,99.0,1.8,14.3,265.5,451.15,371.27
2018,1,21,15,30,325.0,109.0,1.8,14.3,209.0,349.65,288.62
2018,1,21,15,45,298.0,94.0,1.5,13.4,175.0,300.36,248.25
2018,1,21,16,0,271.0,79.0,1.2,12.5,141.0,253.08,208.14
2018,1,21,16,15,249.0,63.0,1.25,12.2,110.5,209.27,169.82
2018,1,21,16,30,227.0,47.0,1.3,11.9,80.0,167.43,131.97
2018,1,21,16,45,201.0,34.0,1.3,11.6,55.5,130.47,95.09
2018,1,21,17,0,175.0,21.0,1.3,11.3,31.0,88.15,8.18
2018,1,21,17,15,87.5,10.5,1.25,11.25,15.5,31.52,0.0
2018,1,21,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
