Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,22,7,15,80.0,9.5,1.15,10.35,13.0,27.48,0.0
2018,1,22,7,30,160.0,19.0,1.2,10.8,26.0,63.74,0.0
2018,1,22,7,45,296.5,29.5,1.2,11.2,62.0,156.05,108.01
2018,1,22,8,0,433.0,40.0,1.2,11.6,98.0,240.78,187.8
2018,1,22,8,15,400.5,45.5,1.35,12.0,115.0,257.37,207.94
2018,1,22,8,30,368.0,51.0,1.5,12.4,132.0,269.44,222.09
2018,1,22,8,45,196.0,78.0,1.65,12.75,122.0,207.14,171.91
2018,1,22,9,0,24.0,105.0,1.8,13.1,112.0,123.03,99.72
2018,1,22,9,15,28.0,118.5,1.9,13.35,128.0,140.51,114.61
2018,1,22,9,30,32.0,132.0,2.0,13.6,144.0,158.47,129.49
2018,1,22,9,45,23.5,141.0,2.05,13.85,150.0,151.97,123.51
2018,1,22,10,0,15.0,150.0,2.1,14.1,156.0,154.54,125.04
2018,1,22,10,15,79.5,180.5,2.1,14.25,218.0,253.37,207.76
2018,1,22,10,30,144.0,211.0,2.1,14.4,280.0,361.21,294.88
2018,1,22,10,45,124.5,218.0,2.15,14.55,280.0,355.67,288.91
2018,1,22,11,0,105.0,225.0,2.2,14.7,280.0,332.46,269.69
2018,1,22,11,15,111.5,232.5,2.2,14.8,292.0,365.44,295.43
2018,1,22,11,30,118.0,240.0,2.2,14.9,304.0,381.89,307.96
2018,1,22,11,45,118.0,245.5,2.2,14.95,310.5,389.62,313.63
2018,1,22,12,0,118.0,251.0,2.2,15.0,317.0,397.03,319.11
2018,1,22,12,15,127.0,248.5,2.15,15.1,319.5,402.64,323.52
2018,1,22,12,30,136.0,246.0,2.1,15.2,322.0,407.9,327.7
2018,1,22,12,45,101.5,235.0,2.1,15.25,291.5,343.66,276.79
2018,1,22,13,0,67.0,224.0,2.1,15.3,261.0,297.7,239.75
2018,1,22,13,15,79.0,221.0,2.05,15.35,263.5,304.82,246.11
2018,1,22,13,30,91.0,218.0,2.0,15.4,266.0,311.5,251.9
2018,1,22,13,45,71.5,204.5,2.0,15.45,241.0,277.12,224.18
2018,1,22,14,0,52.0,191.0,2.0,15.5,216.0,243.64,197.09
2018,1,22,14,15,123.0,166.5,1.95,15.35,221.5,286.85,234.74
2018,1,22,14,30,194.0,142.0,1.9,15.2,227.0,324.61,267.19
2018,1,22,14,45,419.0,113.0,1.9,15.1,278.0,468.42,385.48
2018,1,22,15,0,644.0,84.0,1.9,15.0,329.0,584.87,477.39
2018,1,22,15,15,627.0,78.5,1.9,15.0,296.0,538.62,440.3
2018,1,22,15,30,610.0,73.0,1.9,15.0,263.0,492.02,403.12
2018,1,22,15,45,615.0,64.0,1.6,14.15,231.0,453.95,371.58
2018,1,22,16,0,620.0,55.0,1.3,13.3,199.0,413.93,336.7
2018,1,22,16,15,549.0,48.5,1.35,12.75,156.0,338.8,273.02
2018,1,22,16,30,478.0,42.0,1.4,12.2,113.0,270.13,212.58
2018,1,22,16,45,354.0,33.0,1.45,11.6,75.0,186.5,137.48
2018,1,22,17,0,230.0,24.0,1.5,11.0,37.0,108.54,25.97
2018,1,22,17,15,115.0,12.0,1.55,10.8,18.5,39.93,0.0
2018,1,22,17,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,23,7,15,62.5,9.0,1.6,8.0,12.0,22.86,0.0
2018,1,23,7,30,125.0,18.0,1.6,8.3,24.0,64.54,0.0
2018,1,23,7,45,298.5,29.0,1.55,8.6,64.0,156.07,110.28
2018,1,23,8,0,472.0,40.0,1.5,8.9,104.0,256.33,202.35
2018,1,23,8,15,559.0,46.0,1.4,9.35,149.5,330.58,268.79
2018,1,23,8,30,646.0,52.0,1.3,9.8,195.0,409.35,336.81
2018,1,23,8,45,698.0,55.5,1.25,10.25,239.5,477.29,393.87
2018,1,23,9,0,750.0,59.0,1.2,10.7,284.0,548.39,450.92
2018,1,23,9,15,780.0,62.5,1.15,11.3,325.5,607.79,496.23
2018,1,23,9,30,810.0,66.0,1.1,11.9,367.0,667.56,538.93
2018,1,23,9,45,830.0,69.0,1.05,12.5,403.5,719.28,573.34
2018,1,23,10,0,850.0,72.0,1.0,13.1,440.0,769.84,605.88
2018,1,23,10,15,861.0,74.5,0.95,13.5,469.5,810.96,631.35
2018,1,23,10,30,872.0,77.0,0.9,13.9,499.0,849.72,654.7
2018,1,23,10,45,872.5,81.0,0.9,14.35,520.0,878.63,671.71
2018,1,23,11,0,873.0,85.0,0.9,14.8,541.0,904.24,686.5
2018,1,23,11,15,849.0,92.0,0.85,15.05,546.5,907.8,686.17
2018,1,23,11,30,825.0,99.0,0.8,15.3,552.0,907.03,683.41
2018,1,23,11,45,812.5,105.5,0.8,15.55,557.5,912.3,685.83
2018,1,23,12,0,800.0,112.0,0.8,15.8,563.0,913.82,685.85
2018,1,23,12,15,860.5,96.5,0.8,15.95,582.0,954.97,712.34
2018,1,23,12,30,921.0,81.0,0.8,16.1,601.0,981.91,728.84
2018,1,23,12,45,916.5,80.5,0.75,16.25,593.0,972.08,720.81
2018,1,23,13,0,912.0,80.0,0.7,16.4,585.0,958.6,711.16
2018,1,23,13,15,905.0,79.5,0.7,16.45,569.5,939.28,699.24
2018,1,23,13,30,898.0,79.0,0.7,16.5,554.0,916.6,685.29
2018,1,23,13,45,882.0,79.5,0.65,16.55,530.0,892.55,669.51
2018,1,23,14,0,866.0,80.0,0.6,16.6,506.0,856.99,646.13
2018,1,23,14,15,853.5,76.0,0.75,16.45,475.5,816.28,623.32
2018,1,23,14,30,841.0,72.0,0.9,16.3,445.0,773.26,598.07
2018,1,23,14,45,824.0,70.0,1.0,16.2,411.5,727.28,568.96
2018,1,23,15,0,807.0,68.0,1.1,16.1,378.0,679.8,537.85
2018,1,23,15,15,741.0,69.0,1.1,16.1,330.0,601.53,481.15
2018,1,23,15,30,675.0,70.0,1.1,16.1,282.0,530.28,426.6
2018,1,23,15,45,638.0,64.0,1.1,15.15,241.0,468.28,378.9
2018,1,23,16,0,601.0,58.0,1.1,14.2,200.0,408.32,330.45
2018,1,23,16,15,478.0,52.0,1.15,13.65,150.0,309.58,248.95
2018,1,23,16,30,355.0,46.0,1.2,13.1,100.0,222.78,175.32
2018,1,23,16,45,264.0,34.5,1.3,12.55,67.0,153.99,113.95
2018,1,23,17,0,173.0,23.0,1.4,12.0,34.0,91.15,30.65
2018,1,23,17,15,91.0,12.0,1.4,11.85,17.5,33.97,0.0
2018,1,23,17,30,9.0,1.0,1.4,11.7,1.0,0.0,0.0
2018,1,23,17,45,4.5,0.5,1.4,11.5,0.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,24,7,15,14.5,7.0,1.1,9.4,7.5,9.76,0.0
2018,1,24,7,30,29.0,14.0,1.1,10.0,15.0,23.95,0.0
2018,1,24,7,45,18.5,27.5,1.15,10.55,28.5,34.41,21.09
2018,1,24,8,0,8.0,41.0,1.2,11.1,42.0,41.56,29.36
2018,1,24,8,15,4.5,58.5,1.35,11.6,59.0,57.68,43.7
2018,1,24,8,30,1.0,76.0,1.5,12.1,76.0,73.27,57.3
2018,1,24,8,45,89.0,97.0,1.65,12.6,124.0,160.45,132.35
2018,1,24,9,0,177.0,118.0,1.8,13.1,172.0,242.59,201.99
2018,1,24,9,15,285.0,124.5,1.9,13.5,225.0,339.48,282.6
2018,1,24,9,30,393.0,131.0,2.0,13.9,278.0,448.76,370.65
2018,1,24,9,45,382.5,147.5,2.15,14.25,302.0,476.85,391.55
2018,1,24,10,0,372.0,164.0,2.3,14.6,326.0,488.12,399.76
2018,1,24,10,15,381.0,174.5,2.4,14.75,350.5,520.45,424.49
2018,1,24,10,30,390.0,185.0,2.5,14.9,375.0,552.12,448.28
2018,1,24,10,45,334.0,206.5,2.6,15.05,374.5,539.82,436.69
2018,1,24,11,0,278.0,228.0,2.7,15.2,374.0,523.57,422.23
2018,1,24,11,15,239.5,240.0,2.8,15.3,368.5,490.88,396.13
2018,1,24,11,30,201.0,252.0,2.9,15.4,363.0,473.15,381.16
2018,1,24,11,45,173.0,257.0,3.05,15.45,353.5,454.9,366.29
2018,1,24,12,0,145.0,262.0,3.2,15.5,344.0,435.61,350.52
2018,1,24,12,15,126.5,260.0,3.2,15.45,331.5,415.88,334.69
2018,1,24,12,30,108.0,258.0,3.2,15.4,319.0,377.84,304.67
2018,1,24,12,45,206.0,247.5,3.25,15.3,362.5,474.59,383.73
2018,1,24,13,0,304.0,237.0,3.3,15.2,406.0,569.41,459.06
2018,1,24,13,15,301.0,231.0,3.2,15.0,395.0,555.24,448.09
2018,1,24,13,30,298.0,225.0,3.1,14.8,384.0,540.0,436.92
2018,1,24,13,45,363.5,203.0,3.05,14.6,389.0,564.48,458.36
2018,1,24,14,0,429.0,181.0,3.0,14.4,394.0,601.45,488.54
2018,1,24,14,15,352.0,183.0,2.85,14.2,351.0,511.31,418.01
2018,1,24,14,30,275.0,185.0,2.7,14.0,308.0,441.65,362.56
2018,1,24,14,45,219.0,174.5,2.6,13.8,267.5,363.24,300.05
2018,1,24,15,0,163.0,164.0,2.5,13.6,227.0,303.27,251.03
2018,1,24,15,15,179.5,145.0,2.5,13.6,207.5,285.91,237.6
2018,1,24,15,30,196.0,126.0,2.5,13.6,188.0,277.91,231.08
2018,1,24,15,45,210.5,107.5,2.1,12.85,165.5,255.41,212.38
2018,1,24,16,0,225.0,89.0,1.7,12.1,143.0,231.07,191.27
2018,1,24,16,15,191.0,73.0,1.7,11.85,112.0,184.79,150.78
2018,1,24,16,30,157.0,57.0,1.7,11.6,81.0,142.0,112.63
2018,1,24,16,45,116.5,41.0,1.7,11.35,55.5,100.58,74.77
2018,1,24,17,0,76.0,25.0,1.7,11.1,30.0,58.84,23.37
2018,1,24,17,15,44.0,13.5,1.75,11.1,16.0,23.48,0.0
2018,1,24,17,30,12.0,2.0,1.8,11.1,2.0,0.0,0.0
2018,1,24,17,45,6.0,1.0,1.8,11.15,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,25,7,15,82.5,11.5,1.7,8.4,15.5,29.7,0.0
2018,1,25,7,30,165.0,23.0,1.8,9.0,31.0,82.54,0.0
2018,1,25,7,45,288.5,34.5,1.85,9.55,67.0,156.76,112.6
2018,1,25,8,0,412.0,46.0,1.9,10.1,103.0,237.36,187.55
2018,1,25,8,15,489.0,53.5,2.0,10.3,146.0,306.13,249.68
2018,1,25,8,30,566.0,61.0,2.1,10.5,189.0,382.02,316.28
2018,1,25,8,45,600.5,68.5,2.2,10.7,229.5,440.67,367.2
2018,1,25,9,0,635.0,76.0,2.3,10.9,270.0,501.32,418.03
2018,1,25,9,15,630.5,86.0,2.35,11.0,301.0,540.7,450.2
2018,1,25,9,30,626.0,96.0,2.4,11.1,332.0,577.89,479.64
2018,1,25,9,45,478.5,131.5,2.45,11.25,322.0,529.66,439.37
2018,1,25,10,0,331.0,167.0,2.5,11.4,312.0,459.7,381.4
2018,1,25,10,15,316.5,184.5,2.6,11.45,331.0,480.08,397.15
2018,1,25,10,30,302.0,202.0,2.7,11.5,350.0,498.52,410.65
2018,1,25,10,45,265.0,217.0,2.75,11.5,351.5,492.45,404.35
2018,1,25,11,0,228.0,232.0,2.8,11.5,353.0,466.62,382.95
2018,1,25,11,15,194.5,237.5,2.9,11.55,343.0,446.48,366.07
2018,1,25,11,30,161.0,243.0,3.0,11.6,333.0,424.59,347.68
2018,1,25,11,45,136.5,236.5,3.1,11.6,313.5,395.01,323.67
2018,1,25,12,0,112.0,230.0,3.2,11.6,294.0,364.64,298.88
2018,1,25,12,15,111.0,226.0,3.25,11.65,289.5,359.08,294.55
2018,1,25,12,30,110.0,222.0,3.3,11.7,285.0,353.17,289.87
2018,1,25,12,45,154.0,237.5,3.35,11.75,324.5,413.1,339.02
2018,1,25,13,0,198.0,253.0,3.4,11.8,364.0,472.15,386.6
2018,1,25,13,15,281.5,227.5,3.45,11.85,381.0,533.12,436.83
2018,1,25,13,30,365.0,202.0,3.5,11.9,398.0,572.57,470.15
2018,1,25,13,45,362.5,189.0,3.5,11.9,377.0,546.81,450.53
2018,1,25,14,0,360.0,176.0,3.5,11.9,356.0,519.84,430.17
2018,1,25,14,15,349.5,168.0,3.5,11.85,334.5,491.21,408.06
2018,1,25,14,30,339.0,160.0,3.5,11.8,313.0,462.06,385.3
2018,1,25,14,45,482.0,130.0,3.45,11.75,328.5,538.39,449.05
2018,1,25,15,0,625.0,100.0,3.4,11.7,344.0,593.06,493.9
2018,1,25,15,15,609.5,90.5,3.4,11.7,308.0,543.78,454.22
2018,1,25,15,30,594.0,81.0,3.4,11.7,272.0,494.05,413.68
2018,1,25,15,45,571.0,72.5,2.85,11.1,235.0,440.91,368.8
2018,1,25,16,0,548.0,64.0,2.3,10.5,198.0,388.61,323.15
2018,1,25,16,15,490.5,55.0,2.15,9.95,156.5,320.28,263.55
2018,1,25,16,30,433.0,46.0,2.0,9.4,115.0,257.2,206.75
2018,1,25,16,45,355.0,37.0,1.8,8.8,81.0,192.2,146.59
2018,1,25,17,0,277.0,28.0,1.6,8.2,47.0,130.13,65.51
2018,1,25,17,15,146.5,15.0,1.6,8.1,24.5,51.09,0.0
2018,1,25,17,30,16.0,2.0,1.6,8.0,2.0,0.0,0.0
2018,1,25,17,45,8.0,1.0,1.6,7.9,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,26,7,15,77.0,10.5,1.5,7.5,14.5,27.45,0.0
2018,1,26,7,30,154.0,21.0,1.5,7.9,29.0,77.05,0.0
2018,1,26,7,45,311.5,31.5,1.55,8.25,68.5,162.26,117.94
2018,1,26,8,0,469.0,42.0,1.6,8.6,108.0,256.54,203.59
2018,1,26,8,15,561.5,46.5,1.7,9.1,154.0,331.7,270.97
2018,1,26,8,30,654.0,51.0,1.8,9.6,200.0,412.31,341.26
2018,1,26,8,45,703.5,54.5,1.9,10.05,245.0,479.31,398.6
2018,1,26,9,0,753.0,58.0,2.0,10.5,290.0,549.33,456.31
2018,1,26,9,15,785.0,61.0,2.0,10.9,332.0,609.81,504.14
2018,1,26,9,30,817.0,64.0,2.0,11.3,374.0,670.84,549.55
2018,1,26,9,45,840.5,65.5,2.0,11.7,411.0,723.83,586.87
2018,1,26,10,0,864.0,67.0,2.0,12.1,448.0,768.95,617.6
2018,1,26,10,15,879.5,68.0,2.0,12.4,479.0,812.05,646.59
2018,1,26,10,30,895.0,69.0,2.0,12.7,510.0,853.07,673.65
2018,1,26,10,45,906.0,69.5,1.95,12.95,534.0,887.16,695.08
2018,1,26,11,0,917.0,70.0,1.9,13.2,558.0,918.38,714.34
2018,1,26,11,15,923.0,70.5,1.95,13.4,574.5,941.97,729.52
2018,1,26,11,30,929.0,71.0,2.0,13.6,591.0,962.12,742.5
2018,1,26,11,45,903.5,79.5,2.0,13.8,591.5,959.25,739.27
2018,1,26,12,0,878.0,88.0,2.0,14.0,592.0,952.09,733.54
2018,1,26,12,15,905.0,80.5,2.05,14.1,601.0,970.98,746.74
2018,1,26,12,30,932.0,73.0,2.1,14.2,610.0,986.06,757.18
2018,1,26,12,45,925.5,74.0,2.15,14.25,602.0,976.33,751.05
2018,1,26,13,0,919.0,75.0,2.2,14.3,594.0,962.92,742.81
2018,1,26,13,15,913.0,74.5,2.2,14.3,579.0,944.5,730.86
2018,1,26,13,30,907.0,74.0,2.2,14.3,564.0,922.64,716.65
2018,1,26,13,45,898.0,73.0,2.2,14.25,541.5,894.19,698.04
2018,1,26,14,0,889.0,72.0,2.2,14.2,519.0,862.74,677.31
2018,1,26,14,15,874.0,70.5,2.2,14.1,489.0,822.87,650.57
2018,1,26,14,30,859.0,69.0,2.2,14.0,459.0,780.81,621.99
2018,1,26,14,45,840.5,66.5,2.2,13.85,424.0,739.52,593.69
2018,1,26,15,0,822.0,64.0,2.2,13.7,389.0,689.66,558.47
2018,1,26,15,15,782.0,62.0,2.2,13.7,345.0,624.69,510.73
2018,1,26,15,30,742.0,60.0,2.2,13.7,301.0,560.81,460.54
2018,1,26,15,45,656.0,59.0,1.95,12.85,250.0,475.48,391.91
2018,1,26,16,0,570.0,58.0,1.7,12.0,199.0,394.28,324.69
2018,1,26,16,15,443.5,55.0,1.7,11.35,151.0,298.24,243.99
2018,1,26,16,30,317.0,52.0,1.7,10.7,103.0,212.44,170.25
2018,1,26,16,45,268.0,39.5,1.7,10.05,73.0,161.98,123.65
2018,1,26,17,0,219.0,27.0,1.7,9.4,43.0,112.74,61.92
2018,1,26,17,15,121.0,15.5,1.75,9.2,23.0,45.15,0.0
2018,1,26,17,30,23.0,4.0,1.8,9.0,3.0,0.0,0.0
2018,1,26,17,45,11.5,2.0,1.8,8.8,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,27,7,15,29.5,10.0,2.2,6.45,11.5,15.94,0.0
2018,1,27,7,30,59.0,20.0,2.4,7.1,23.0,43.97,0.0
2018,1,27,7,45,199.0,33.5,2.55,7.8,59.5,124.25,91.05
2018,1,27,8,0,339.0,47.0,2.7,8.5,96.0,207.52,165.85
2018,1,27,8,15,428.5,53.5,2.8,9.1,137.5,278.12,229.17
2018,1,27,8,30,518.0,60.0,2.9,9.7,179.0,356.13,297.65
2018,1,27,8,45,591.5,63.5,2.95,10.3,226.5,429.77,360.85
2018,1,27,9,0,665.0,67.0,3.0,10.9,274.0,509.16,426.72
2018,1,27,9,15,737.5,64.0,3.1,11.5,322.5,582.27,485.95
2018,1,27,9,30,810.0,61.0,3.2,12.1,371.0,662.51,547.58
2018,1,27,9,45,799.5,69.5,3.3,12.7,400.0,698.71,572.89
2018,1,27,10,0,789.0,78.0,3.4,13.3,429.0,731.4,595.41
2018,1,27,10,15,822.5,75.5,3.45,13.7,463.5,783.09,632.04
2018,1,27,10,30,856.0,73.0,3.5,14.1,498.0,825.88,661.41
2018,1,27,10,45,843.0,80.5,3.55,14.5,515.5,855.25,680.75
2018,1,27,11,0,830.0,88.0,3.6,14.9,533.0,872.75,691.53
2018,1,27,11,15,748.0,115.0,3.65,15.15,525.0,851.88,675.14
2018,1,27,11,30,666.0,142.0,3.7,15.4,517.0,819.7,650.92
2018,1,27,11,45,736.0,124.0,3.75,15.65,544.5,872.22,688.46
2018,1,27,12,0,806.0,106.0,3.8,15.9,572.0,916.64,719.22
2018,1,27,12,15,756.5,120.5,3.85,16.05,558.5,895.23,703.33
2018,1,27,12,30,707.0,135.0,3.9,16.2,545.0,864.89,681.61
2018,1,27,12,45,744.0,122.0,3.95,16.3,549.0,880.3,693.15
2018,1,27,13,0,781.0,109.0,4.0,16.4,553.0,886.26,697.7
2018,1,27,13,15,803.0,100.5,3.95,16.45,546.5,885.81,697.48
2018,1,27,13,30,825.0,92.0,3.9,16.5,540.0,881.2,694.48
2018,1,27,13,45,791.0,93.5,3.9,16.55,509.5,834.94,661.76
2018,1,27,14,0,757.0,95.0,3.9,16.6,479.0,787.04,627.84
2018,1,27,14,15,741.0,92.5,3.8,16.5,450.5,748.28,600.3
2018,1,27,14,30,725.0,90.0,3.7,16.4,422.0,711.82,574.22
2018,1,27,14,45,770.0,74.5,3.6,16.25,403.0,696.98,564.36
2018,1,27,15,0,815.0,59.0,3.5,16.1,384.0,673.37,547.63
2018,1,27,15,15,793.0,57.5,3.5,16.1,347.0,627.77,513.85
2018,1,27,15,30,771.0,56.0,3.5,16.1,310.0,575.53,472.48
2018,1,27,15,45,684.5,58.0,2.85,15.15,260.0,489.18,402.2
2018,1,27,16,0,598.0,60.0,2.2,14.2,210.0,412.46,337.84
2018,1,27,16,15,499.0,54.5,2.15,13.45,162.5,325.18,264.57
2018,1,27,16,30,400.0,49.0,2.1,12.7,115.0,247.26,197.23
2018,1,27,16,45,309.0,37.5,2.05,12.0,78.5,176.49,134.45
2018,1,27,17,0,218.0,26.0,2.0,11.3,42.0,112.95,66.06
2018,1,27,17,15,120.5,14.5,2.0,11.05,22.0,44.23,0.0
2018,1,27,17,30,23.0,3.0,2.0,10.8,2.0,0.0,0.0
2018,1,27,17,45,11.5,1.5,2.05,10.55,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,28,7,15,136.0,11.5,1.85,10.25,19.0,41.91,0.0
2018,1,28,7,30,272.0,23.0,1.9,11.1,38.0,113.29,12.37
2018,1,28,7,45,406.5,31.0,1.9,12.0,78.0,194.4,141.29
2018,1,28,8,0,541.0,39.0,1.9,12.9,118.0,282.11,220.73
2018,1,28,8,15,613.5,44.5,1.9,13.55,164.0,349.74,281.32
2018,1,28,8,30,686.0,50.0,1.9,14.2,210.0,427.73,348.07
2018,1,28,8,45,731.5,53.5,1.9,14.85,255.5,494.17,403.29
2018,1,28,9,0,777.0,57.0,1.9,15.5,301.0,563.23,458.22
2018,1,28,9,15,809.0,59.5,1.85,16.15,343.5,624.36,504.6
2018,1,28,9,30,841.0,62.0,1.8,16.8,386.0,685.99,548.05
2018,1,28,9,45,865.0,63.0,1.75,17.45,424.0,733.43,579.18
2018,1,28,10,0,889.0,64.0,1.7,18.1,462.0,785.81,613.02
2018,1,28,10,15,903.5,65.5,1.65,18.7,493.5,829.79,640.15
2018,1,28,10,30,918.0,67.0,1.6,19.3,525.0,871.54,665.2
2018,1,28,10,45,928.0,67.5,1.6,19.9,549.5,905.56,685.16
2018,1,28,11,0,938.0,68.0,1.6,20.5,574.0,936.58,702.98
2018,1,28,11,15,944.5,69.0,1.55,20.9,591.5,961.83,716.72
2018,1,28,11,30,951.0,70.0,1.5,21.3,609.0,983.58,728.14
2018,1,28,11,45,954.5,70.0,1.45,21.65,618.0,997.56,734.68
2018,1,28,12,0,958.0,70.0,1.4,22.0,627.0,1007.73,738.93
2018,1,28,12,15,958.0,70.0,1.35,22.15,628.0,1010.68,739.29
2018,1,28,12,30,958.0,70.0,1.3,22.3,629.0,1009.68,737.37
2018,1,28,12,45,955.0,70.5,1.25,22.4,622.0,1002.56,731.91
2018,1,28,13,0,952.0,71.0,1.2,22.5,615.0,991.58,724.23
2018,1,28,13,15,946.0,70.0,1.2,22.45,599.5,972.11,712.6
2018,1,28,13,30,940.0,69.0,1.2,22.4,584.0,949.06,698.84
2018,1,28,13,45,931.5,68.0,1.2,22.35,561.5,920.35,681.45
2018,1,28,14,0,923.0,67.0,1.2,22.3,539.0,888.47,661.98
2018,1,28,14,15,909.5,66.0,1.2,22.1,509.0,849.47,638.0
2018,1,28,14,30,896.0,65.0,1.2,21.9,479.0,808.03,612.12
2018,1,28,14,45,877.0,63.5,1.2,21.65,443.0,759.58,581.1
2018,1,28,15,0,858.0,62.0,1.2,21.4,407.0,709.68,548.46
2018,1,28,15,15,831.5,59.5,1.2,21.4,366.0,657.79,513.09
2018,1,28,15,30,805.0,57.0,1.2,21.4,325.0,599.59,470.53
2018,1,28,15,45,765.0,53.5,1.15,19.9,280.0,532.39,421.28
2018,1,28,16,0,725.0,50.0,1.1,18.4,235.0,467.1,370.99
2018,1,28,16,15,646.5,47.0,1.15,17.7,187.5,385.84,305.24
2018,1,28,16,30,568.0,44.0,1.2,17.0,140.0,314.95,245.05
2018,1,28,16,45,384.5,36.0,1.3,16.3,92.0,203.67,152.55
2018,1,28,17,0,201.0,28.0,1.4,15.6,44.0,110.21,66.69
2018,1,28,17,15,117.0,16.5,1.4,15.35,24.0,45.26,0.0
2018,1,28,17,30,33.0,5.0,1.4,15.1,4.0,0.0,0.0
2018,1,28,17,45,16.5,2.5,1.4,14.85,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,29,7,15,5.5,7.5,1.7,12.75,8.0,8.09,0.0
2018,1,29,7,30,11.0,15.0,1.6,13.3,16.0,16.91,0.0
2018,1,29,7,45,10.0,31.5,1.55,13.8,32.5,35.5,22.74
2018,1,29,8,0,9.0,48.0,1.5,14.3,49.0,49.23,35.55
2018,1,29,8,15,7.0,65.5,1.5,14.9,66.5,65.85,50.12
2018,1,29,8,30,5.0,83.0,1.5,15.5,84.0,82.16,64.12
2018,1,29,8,45,23.5,102.0,1.5,16.1,109.0,118.83,95.11
2018,1,29,9,0,42.0,121.0,1.5,16.7,134.0,151.5,122.34
2018,1,29,9,15,160.5,137.5,1.5,17.15,198.0,260.18,212.91
2018,1,29,9,30,279.0,154.0,1.5,17.6,262.0,381.93,310.45
2018,1,29,9,45,287.0,168.5,1.5,18.05,289.0,416.3,335.69
2018,1,29,10,0,295.0,183.0,1.5,18.5,316.0,450.51,360.77
2018,1,29,10,15,238.0,204.0,1.35,18.95,316.0,439.11,348.77
2018,1,29,10,30,181.0,225.0,1.2,19.4,316.0,407.56,321.94
2018,1,29,10,45,173.0,236.0,1.05,19.85,326.5,417.98,328.14
2018,1,29,11,0,165.0,247.0,0.9,20.3,337.0,427.54,333.21
2018,1,29,11,15,231.5,248.0,0.9,20.9,378.0,492.42,381.59
2018,1,29,11,30,298.0,249.0,0.9,21.5,419.0,576.87,441.86
2018,1,29,11,45,302.0,252.0,0.9,22.1,426.5,587.7,447.46
2018,1,29,12,0,306.0,255.0,0.9,22.7,434.0,597.37,453.0
2018,1,29,12,15,318.5,252.0,0.95,22.85,438.5,606.65,459.9
2018,1,29,12,30,331.0,249.0,1.0,23.0,443.0,614.63,465.94
2018,1,29,12,45,301.5,248.0,1.05,23.2,423.5,583.67,443.61
2018,1,29,13,0,272.0,247.0,1.1,23.4,404.0,551.88,420.88
2018,1,29,13,15,178.5,239.0,1.0,23.2,341.0,433.93,333.85
2018,1,29,13,30,85.0,231.0,0.9,23.0,278.0,319.62,247.2
2018,1,29,13,45,54.0,207.0,0.85,22.85,236.5,262.45,203.83
2018,1,29,14,0,23.0,183.0,0.8,22.7,195.0,193.96,150.46
2018,1,29,14,15,34.5,184.5,0.7,22.35,201.0,218.89,170.9
2018,1,29,14,30,46.0,186.0,0.6,22.0,207.0,230.38,180.4
2018,1,29,14,45,44.5,167.0,0.55,21.65,186.0,206.59,162.24
2018,1,29,15,0,43.0,148.0,0.5,21.3,165.0,183.02,144.19
2018,1,29,15,15,73.5,141.0,0.5,21.3,167.0,195.97,155.5
2018,1,29,15,30,104.0,134.0,0.5,21.3,169.0,217.13,172.69
2018,1,29,15,45,79.0,117.0,0.65,20.5,141.5,169.03,134.4
2018,1,29,16,0,54.0,100.0,0.8,19.7,114.0,134.03,105.98
2018,1,29,16,15,34.0,81.0,0.85,19.2,89.0,101.5,78.87
2018,1,29,16,30,14.0,62.0,0.9,18.7,64.0,66.33,49.31
2018,1,29,16,45,7.0,44.5,1.0,18.15,45.5,45.94,31.75
2018,1,29,17,0,0.0,27.0,1.1,17.6,27.0,25.7,12.8
2018,1,29,17,15,11.0,15.5,1.1,17.25,15.5,16.95,0.0
2018,1,29,17,30,22.0,4.0,1.1,16.9,4.0,0.0,0.0
2018,1,29,17,45,11.0,2.0,1.15,16.55,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,30,7,15,26.0,10.5,0.8,14.0,12.0,15.53,0.0
2018,1,30,7,30,52.0,21.0,0.8,14.2,24.0,43.26,9.52
2018,1,30,7,45,110.0,38.0,0.8,14.45,52.0,90.67,65.23
2018,1,30,8,0,168.0,55.0,0.8,14.7,80.0,139.4,108.39
2018,1,30,8,15,229.0,70.0,0.95,15.05,117.0,193.32,155.13
2018,1,30,8,30,290.0,85.0,1.1,15.4,154.0,263.73,214.66
2018,1,30,8,45,418.0,86.5,1.2,15.75,208.0,353.41,288.89
2018,1,30,9,0,546.0,88.0,1.3,16.1,262.0,460.41,374.62
2018,1,30,9,15,677.0,77.0,1.35,16.45,322.0,561.71,453.39
2018,1,30,9,30,808.0,66.0,1.4,16.8,382.0,668.53,532.59
2018,1,30,9,45,837.0,66.0,1.45,17.2,420.5,723.81,570.08
2018,1,30,10,0,866.0,66.0,1.5,17.6,459.0,771.62,601.97
2018,1,30,10,15,827.5,81.0,1.5,18.15,477.0,795.93,616.07
2018,1,30,10,30,789.0,96.0,1.5,18.7,495.0,807.19,621.24
2018,1,30,10,45,853.0,83.0,1.5,19.25,533.0,869.6,661.64
2018,1,30,11,0,917.0,70.0,1.5,19.8,571.0,922.28,694.03
2018,1,30,11,15,876.5,84.5,1.5,20.25,575.0,921.02,690.56
2018,1,30,11,30,836.0,99.0,1.5,20.7,579.0,924.01,690.75
2018,1,30,11,45,868.5,90.0,1.5,21.15,595.5,953.44,708.46
2018,1,30,12,0,901.0,81.0,1.5,21.6,612.0,969.9,717.32
2018,1,30,12,15,922.0,75.0,1.45,21.85,619.0,985.29,725.52
2018,1,30,12,30,943.0,69.0,1.4,22.1,626.0,996.85,731.32
2018,1,30,12,45,929.0,72.5,1.35,22.35,616.0,983.23,721.11
2018,1,30,13,0,915.0,76.0,1.3,22.6,606.0,965.97,709.05
2018,1,30,13,15,916.0,73.5,1.25,22.65,593.0,951.63,699.61
2018,1,30,13,30,917.0,71.0,1.2,22.7,580.0,933.58,687.86
2018,1,30,13,45,917.5,67.5,1.1,22.75,560.0,910.16,671.95
2018,1,30,14,0,918.0,64.0,1.0,22.8,540.0,883.18,653.84
2018,1,30,14,15,905.5,63.0,0.9,22.65,511.0,845.1,628.93
2018,1,30,14,30,893.0,62.0,0.8,22.5,482.0,804.52,602.33
2018,1,30,14,45,859.5,63.5,0.7,22.3,443.0,748.79,565.33
2018,1,30,15,0,826.0,65.0,0.6,22.1,404.0,698.83,531.91
2018,1,30,15,15,797.0,61.5,0.6,22.1,362.0,639.03,491.81
2018,1,30,15,30,768.0,58.0,0.6,22.1,320.0,579.39,449.21
2018,1,30,15,45,751.5,53.0,0.75,20.85,280.5,525.89,412.34
2018,1,30,16,0,735.0,48.0,0.9,19.6,241.0,472.11,372.39
2018,1,30,16,15,676.0,44.0,1.05,18.8,195.0,398.66,313.92
2018,1,30,16,30,617.0,40.0,1.2,18.0,149.0,329.95,256.19
2018,1,30,16,45,517.0,33.5,1.3,17.2,106.0,248.29,186.09
2018,1,30,17,0,417.0,27.0,1.4,16.4,63.0,176.41,114.59
2018,1,30,17,15,243.0,16.5,1.4,15.95,34.5,78.29,0.0
2018,1,30,17,30,69.0,6.0,1.4,15.5,6.0,5.46,0.0
2018,1,30,17,45,34.5,3.0,1.45,15.05,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,31,7,15,155.0,12.0,1.45,11.7,21.5,46.53,0.0
2018,1,31,7,30,310.0,24.0,1.5,12.4,43.0,126.68,45.84
2018,1,31,7,45,442.5,31.0,1.55,13.05,85.0,206.36,151.63
2018,1,31,8,0,575.0,38.0,1.6,13.7,127.0,291.07,227.34
2018,1,31,8,15,644.0,43.5,1.6,14.2,174.0,362.89,290.87
2018,1,31,8,30,713.0,49.0,1.6,14.7,221.0,440.85,357.1
2018,1,31,8,45,756.0,52.0,1.6,15.2,267.0,506.82,411.52
2018,1,31,9,0,799.0,55.0,1.6,15.7,313.0,575.16,465.47
2018,1,31,9,15,828.0,57.5,1.5,16.3,356.0,635.55,510.34
2018,1,31,9,30,857.0,60.0,1.4,16.9,399.0,690.3,547.41
2018,1,31,9,45,873.0,63.0,1.3,17.5,436.0,741.11,579.95
2018,1,31,10,0,889.0,66.0,1.2,18.1,473.0,790.38,610.28
2018,1,31,10,15,828.5,83.5,1.2,18.6,483.0,800.5,614.32
2018,1,31,10,30,768.0,101.0,1.2,19.1,493.0,795.81,608.68
2018,1,31,10,45,845.0,88.0,1.2,19.6,537.5,869.62,656.76
2018,1,31,11,0,922.0,75.0,1.2,20.1,582.0,934.17,696.49
2018,1,31,11,15,940.5,72.5,1.35,20.35,603.0,965.96,717.37
2018,1,31,11,30,959.0,70.0,1.5,20.6,624.0,994.64,736.64
2018,1,31,11,45,962.0,70.5,1.6,20.85,633.5,1009.08,745.97
2018,1,31,12,0,965.0,71.0,1.7,21.1,643.0,1019.64,753.08
2018,1,31,12,15,961.5,72.5,1.8,21.2,643.5,1021.3,755.04
2018,1,31,12,30,958.0,74.0,1.9,21.3,644.0,1018.99,754.64
2018,1,31,12,45,950.0,76.0,1.95,21.35,636.0,1009.07,748.94
2018,1,31,13,0,942.0,78.0,2.0,21.4,628.0,995.36,740.94
2018,1,31,13,15,936.0,77.5,2.05,21.35,612.5,976.7,730.1
2018,1,31,13,30,930.0,77.0,2.1,21.3,597.0,954.47,716.95
2018,1,31,13,45,921.0,75.5,2.1,21.2,574.0,924.87,698.47
2018,1,31,14,0,912.0,74.0,2.1,21.1,551.0,892.15,677.87
2018,1,31,14,15,899.0,72.5,2.05,20.85,521.0,853.15,652.74
2018,1,31,14,30,886.0,71.0,2.0,20.6,491.0,811.7,625.71
2018,1,31,14,45,866.5,68.5,1.95,20.35,454.0,761.8,592.37
2018,1,31,15,0,847.0,66.0,1.9,20.1,417.0,716.62,561.92
2018,1,31,15,15,775.0,69.5,1.9,20.1,366.0,634.72,503.69
2018,1,31,15,30,703.0,73.0,1.9,20.1,315.0,559.55,446.71
2018,1,31,15,45,674.0,66.5,1.6,18.75,273.5,499.65,400.8
2018,1,31,16,0,645.0,60.0,1.3,17.4,232.0,440.93,353.79
2018,1,31,16,15,529.5,56.5,1.35,16.65,180.0,344.74,276.05
2018,1,31,16,30,414.0,53.0,1.4,15.9,128.0,259.41,204.87
2018,1,31,16,45,348.0,42.0,1.45,15.15,92.0,197.07,150.26
2018,1,31,17,0,282.0,31.0,1.5,14.4,56.0,142.21,95.8
2018,1,31,17,15,168.5,18.5,1.5,14.15,31.0,60.86,0.0
2018,1,31,17,30,55.0,6.0,1.5,13.9,6.0,5.46,0.0
2018,1,31,17,45,27.5,3.0,1.5,13.65,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
