Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,11,45,440.0,256.0,0.65,11.6,553.0,745.59,571.43
2018,2,21,12,0,345.0,291.0,0.6,11.9,527.0,677.31,520.48
2018,2,21,12,15,291.5,295.0,0.75,12.05,494.5,630.11,488.13
2018,2,21,12,30,238.0,299.0,0.9,12.2,462.0,581.43,453.44
2018,2,21,12,45,196.0,298.5,1.1,12.35,432.0,519.35,408.94
2018,2,21,13,0,154.0,298.0,1.3,12.5,402.0,475.93,376.83
2018,2,21,13,15,163.5,291.5,1.5,12.5,399.5,475.46,378.35
2018,2,21,13,30,173.0,285.0,1.7,12.5,397.0,474.06,378.76
2018,2,21,13,45,222.0,266.5,1.85,12.5,405.5,494.23,396.77
2018,2,21,14,0,271.0,248.0,2.0,12.5,414.0,527.8,424.48
2018,2,21,14,15,352.0,228.0,2.1,12.4,433.0,566.56,456.94
2018,2,21,14,30,433.0,208.0,2.2,12.3,452.0,614.36,495.53
2018,2,21,14,45,433.5,189.5,2.35,12.2,420.0,576.8,468.46
2018,2,21,15,0,434.0,171.0,2.5,12.1,388.0,537.66,440.14
2018,2,21,15,15,502.0,143.5,2.5,12.1,374.5,535.14,440.12
2018,2,21,15,30,570.0,116.0,2.5,12.1,361.0,530.78,437.66
2018,2,21,15,45,559.0,104.0,2.4,11.65,322.0,480.7,397.95
2018,2,21,16,0,548.0,92.0,2.3,11.2,283.0,430.26,356.94
2018,2,21,16,15,534.0,80.0,2.1,10.6,243.0,378.17,313.04
2018,2,21,16,30,520.0,68.0,1.9,10.0,203.0,326.55,267.81
2018,2,21,16,45,444.0,59.5,1.75,9.35,157.5,254.86,205.11
2018,2,21,17,0,368.0,51.0,1.6,8.7,112.0,191.39,148.48
2018,2,21,17,15,301.5,39.5,1.6,8.45,78.0,136.38,98.06
2018,2,21,17,30,235.0,28.0,1.6,8.2,44.0,85.76,36.19
2018,2,21,17,45,123.5,15.0,1.65,7.9,23.0,31.92,0.0
2018,2,21,18,0,12.0,2.0,1.7,7.6,2.0,0.0,0.0
2018,2,21,18,15,6.0,1.0,1.7,7.5,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,22,6,45,19.5,5.5,2.1,5.95,6.5,5.0,0.0
2018,2,22,7,0,39.0,11.0,2.2,6.4,13.0,16.82,0.0
2018,2,22,7,15,85.0,24.5,2.4,6.75,34.5,50.58,31.56
2018,2,22,7,30,131.0,38.0,2.6,7.1,56.0,84.19,62.86
2018,2,22,7,45,94.0,53.5,2.8,7.4,69.0,90.22,71.13
2018,2,22,8,0,57.0,69.0,3.0,7.7,82.0,96.36,78.09
2018,2,22,8,15,47.0,91.5,3.15,7.95,104.0,111.95,92.15
2018,2,22,8,30,37.0,114.0,3.3,8.2,126.0,132.35,109.79
2018,2,22,8,45,34.5,133.5,3.45,8.45,146.0,152.79,127.1
2018,2,22,9,0,32.0,153.0,3.6,8.7,166.0,173.05,143.92
2018,2,22,9,15,42.0,172.0,3.65,9.0,191.0,201.19,167.38
2018,2,22,9,30,52.0,191.0,3.7,9.3,216.0,230.35,191.4
2018,2,22,9,45,76.5,201.5,3.8,9.6,242.0,262.07,217.79
2018,2,22,10,0,101.0,212.0,3.9,9.9,268.0,309.56,256.75
2018,2,22,10,15,348.0,194.0,4.0,10.2,401.5,517.49,429.84
2018,2,22,10,30,595.0,176.0,4.1,10.5,535.0,750.86,612.88
2018,2,22,10,45,753.0,137.0,4.15,10.75,610.5,869.73,699.08
2018,2,22,11,0,911.0,98.0,4.2,11.0,686.0,976.33,774.3
2018,2,22,11,15,917.5,99.0,4.35,11.1,704.0,1002.03,792.11
2018,2,22,11,30,924.0,100.0,4.5,11.2,722.0,1024.2,808.17
2018,2,22,11,45,927.0,100.0,4.6,11.35,731.5,1038.06,817.86
2018,2,22,12,0,930.0,100.0,4.7,11.5,741.0,1048.07,825.02
2018,2,22,12,15,928.5,100.5,4.8,11.5,741.5,1050.25,827.31
2018,2,22,12,30,927.0,101.0,4.9,11.5,742.0,1048.45,827.0
2018,2,22,12,45,923.0,101.0,5.05,11.5,734.0,1039.65,822.31
2018,2,22,13,0,919.0,101.0,5.2,11.5,726.0,1026.98,814.97
2018,2,22,13,15,914.0,100.5,5.3,11.45,710.5,1008.98,803.6
2018,2,22,13,30,909.0,100.0,5.4,11.4,695.0,987.34,789.64
2018,2,22,13,45,892.0,101.0,5.5,11.3,668.5,962.04,773.16
2018,2,22,14,0,875.0,102.0,5.6,11.2,642.0,924.33,747.42
2018,2,22,14,15,678.5,145.5,5.65,11.05,552.0,781.45,641.34
2018,2,22,14,30,482.0,189.0,5.7,10.9,462.0,634.37,526.0
2018,2,22,14,45,331.5,202.0,5.75,10.75,384.0,494.54,413.09
2018,2,22,15,0,181.0,215.0,5.8,10.6,306.0,368.43,308.01
2018,2,22,15,15,232.5,194.0,5.8,10.6,301.0,386.23,324.44
2018,2,22,15,30,284.0,173.0,5.8,10.6,296.0,385.6,325.12
2018,2,22,15,45,275.0,153.0,5.7,10.2,261.5,343.15,290.1
2018,2,22,16,0,266.0,133.0,5.6,9.8,227.0,301.05,254.66
2018,2,22,16,15,209.5,117.5,5.4,9.5,184.5,240.39,202.24
2018,2,22,16,30,153.0,102.0,5.2,9.2,142.0,178.5,148.33
2018,2,22,16,45,119.0,81.5,5.0,8.85,108.5,134.43,109.3
2018,2,22,17,0,85.0,61.0,4.8,8.5,75.0,94.31,73.6
2018,2,22,17,15,54.0,42.0,4.7,8.25,50.0,60.83,43.71
2018,2,22,17,30,23.0,23.0,4.6,8.0,25.0,26.99,10.43
2018,2,22,17,45,16.0,12.5,4.45,7.75,13.5,13.73,0.0
2018,2,22,18,0,9.0,2.0,4.3,7.5,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,4.3,7.4,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.3,7.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.3,6.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.25,6.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.05,6.45,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.8,6.15,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.45,5.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.25,5.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.5,4.05,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.45,3.75,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.35,3.3,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.3,2.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.45,2.8,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,23,6,45,105.0,10.0,2.7,3.8,15.0,21.3,0.0
2018,2,23,7,0,210.0,20.0,2.8,4.3,30.0,62.14,0.0
2018,2,23,7,15,365.5,30.5,3.0,4.8,73.0,131.46,87.82
2018,2,23,7,30,521.0,41.0,3.2,5.3,116.0,213.8,162.66
2018,2,23,7,45,604.0,47.5,3.4,5.75,167.5,284.51,228.45
2018,2,23,8,0,687.0,54.0,3.6,6.2,219.0,362.45,299.65
2018,2,23,8,15,737.5,58.0,3.7,6.6,271.0,432.62,362.98
2018,2,23,8,30,788.0,62.0,3.8,7.0,323.0,506.81,427.49
2018,2,23,8,45,822.5,65.0,3.9,7.4,373.5,574.04,484.2
2018,2,23,9,0,857.0,68.0,4.0,7.8,424.0,642.69,540.12
2018,2,23,9,15,881.0,70.5,4.05,8.1,470.0,699.35,584.5
2018,2,23,9,30,905.0,73.0,4.1,8.4,516.0,760.16,629.23
2018,2,23,9,45,924.0,74.0,4.15,8.7,557.0,814.51,668.2
2018,2,23,10,0,943.0,75.0,4.2,9.0,598.0,867.29,705.45
2018,2,23,10,15,954.5,77.0,4.25,9.25,632.0,912.98,737.11
2018,2,23,10,30,966.0,79.0,4.3,9.5,666.0,955.94,766.54
2018,2,23,10,45,975.0,79.5,4.3,9.75,692.5,991.82,790.18
2018,2,23,11,0,984.0,80.0,4.3,10.0,719.0,1024.33,811.34
2018,2,23,11,15,988.0,81.0,4.35,10.2,737.0,1049.1,827.67
2018,2,23,11,30,992.0,82.0,4.4,10.4,755.0,1069.95,841.37
2018,2,23,11,45,993.5,82.5,4.45,10.55,764.0,1083.71,850.41
2018,2,23,12,0,995.0,83.0,4.5,10.7,773.0,1093.29,856.74
2018,2,23,12,15,992.5,84.0,4.5,10.8,773.5,1095.27,857.57
2018,2,23,12,30,990.0,85.0,4.5,10.9,774.0,1092.99,855.68
2018,2,23,12,45,984.0,87.0,4.55,11.05,766.0,1084.24,849.86
2018,2,23,13,0,978.0,89.0,4.6,11.2,758.0,1071.39,841.37
2018,2,23,13,15,973.0,88.0,4.55,11.25,741.5,1051.93,827.67
2018,2,23,13,30,968.0,87.0,4.5,11.3,725.0,1028.6,811.41
2018,2,23,13,45,960.5,86.0,4.5,11.3,701.0,999.19,791.58
2018,2,23,14,0,953.0,85.0,4.5,11.3,677.0,966.32,769.29
2018,2,23,14,15,942.5,83.5,4.45,11.25,645.5,926.96,741.95
2018,2,23,14,30,932.0,82.0,4.4,11.2,614.0,884.73,712.41
2018,2,23,14,45,917.0,80.0,4.4,11.15,575.5,835.68,677.95
2018,2,23,15,0,902.0,78.0,4.4,11.1,537.0,784.63,641.56
2018,2,23,15,15,880.5,76.0,4.4,11.1,493.0,732.75,603.88
2018,2,23,15,30,859.0,74.0,4.4,11.1,449.0,673.89,559.27
2018,2,23,15,45,829.0,70.5,4.1,10.7,400.0,607.57,505.61
2018,2,23,16,0,799.0,67.0,3.8,10.3,351.0,542.02,451.45
2018,2,23,16,15,740.0,63.5,3.4,9.6,296.5,462.82,384.8
2018,2,23,16,30,681.0,60.0,3.0,8.9,242.0,390.38,321.66
2018,2,23,16,45,581.5,54.0,2.65,8.15,186.5,302.84,244.94
2018,2,23,17,0,482.0,48.0,2.3,7.4,131.0,226.11,176.31
2018,2,23,17,15,364.0,38.0,2.25,7.0,88.5,151.7,110.19
2018,2,23,17,30,246.0,28.0,2.2,6.6,46.0,89.21,46.16
2018,2,23,17,45,133.5,15.5,2.15,6.15,24.0,33.71,0.0
2018,2,23,18,0,21.0,3.0,2.1,5.7,2.0,0.0,0.0
2018,2,23,18,15,10.5,1.5,2.1,5.55,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.75,3.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,24,6,45,107.0,11.5,1.15,5.35,17.0,22.93,0.0
2018,2,24,7,0,214.0,23.0,1.1,5.8,34.0,65.97,0.0
2018,2,24,7,15,354.5,33.5,1.15,6.45,76.0,131.82,89.05
2018,2,24,7,30,495.0,44.0,1.2,7.1,118.0,209.35,158.16
2018,2,24,7,45,574.0,51.5,1.25,7.75,168.5,278.4,220.67
2018,2,24,8,0,653.0,59.0,1.3,8.4,219.0,356.09,289.15
2018,2,24,8,15,703.0,64.0,1.3,9.0,270.5,425.17,348.74
2018,2,24,8,30,753.0,69.0,1.3,9.6,322.0,496.53,407.76
2018,2,24,8,45,786.0,72.5,1.3,10.2,371.0,561.83,459.61
2018,2,24,9,0,819.0,76.0,1.3,10.8,420.0,628.46,510.33
2018,2,24,9,15,840.0,79.5,1.45,11.25,464.5,687.73,555.19
2018,2,24,9,30,861.0,83.0,1.6,11.7,509.0,746.41,596.56
2018,2,24,9,45,876.5,85.5,1.7,12.1,548.0,798.69,632.23
2018,2,24,10,0,892.0,88.0,1.8,12.5,587.0,849.24,666.2
2018,2,24,10,15,902.0,90.0,2.0,12.8,619.0,884.73,690.55
2018,2,24,10,30,912.0,92.0,2.2,13.1,651.0,924.7,718.07
2018,2,24,10,45,919.0,93.5,2.4,13.4,676.0,958.45,741.1
2018,2,24,11,0,926.0,95.0,2.6,13.7,701.0,988.94,761.91
2018,2,24,11,15,929.0,96.0,2.8,13.85,717.5,1011.58,777.81
2018,2,24,11,30,932.0,97.0,3.0,14.0,734.0,1030.5,791.3
2018,2,24,11,45,932.0,98.0,3.25,14.15,742.0,1042.63,800.73
2018,2,24,12,0,932.0,99.0,3.5,14.3,750.0,1050.81,807.58
2018,2,24,12,15,930.5,99.0,3.7,14.3,750.0,1052.34,810.02
2018,2,24,12,30,929.0,99.0,3.9,14.3,750.0,1049.87,809.87
2018,2,24,12,45,925.5,99.0,4.1,14.3,742.0,1041.46,805.72
2018,2,24,13,0,922.0,99.0,4.3,14.3,734.0,1029.15,798.99
2018,2,24,13,15,916.0,98.5,4.45,14.1,718.0,1010.04,788.39
2018,2,24,13,30,910.0,98.0,4.6,13.9,702.0,987.29,775.19
2018,2,24,13,45,901.0,96.5,4.7,13.75,677.5,957.12,756.0
2018,2,24,14,0,892.0,95.0,4.8,13.6,653.0,923.77,734.39
2018,2,24,14,15,881.0,93.5,4.85,13.3,622.5,893.78,715.1
2018,2,24,14,30,870.0,92.0,4.9,13.0,592.0,852.53,687.28
2018,2,24,14,45,855.0,89.5,4.9,12.7,555.0,804.49,653.75
2018,2,24,15,0,840.0,87.0,4.9,12.4,518.0,754.6,618.37
2018,2,24,15,15,817.5,84.5,4.9,12.4,475.0,697.79,576.38
2018,2,24,15,30,795.0,82.0,4.9,12.4,432.0,640.4,531.9
2018,2,24,15,45,740.5,80.5,4.8,11.75,379.0,564.09,471.07
2018,2,24,16,0,686.0,79.0,4.7,11.1,326.0,493.64,413.18
2018,2,24,16,15,589.5,76.5,4.45,10.7,266.5,402.3,335.92
2018,2,24,16,30,493.0,74.0,4.2,10.3,207.0,320.09,264.82
2018,2,24,16,45,421.5,64.5,3.9,9.85,161.5,250.49,203.12
2018,2,24,17,0,350.0,55.0,3.6,9.4,116.0,186.76,145.86
2018,2,24,17,15,258.0,42.0,3.45,9.2,79.0,125.32,91.3
2018,2,24,17,30,166.0,29.0,3.3,9.0,42.0,73.69,40.33
2018,2,24,17,45,90.0,15.5,3.1,8.75,22.0,27.26,0.0
2018,2,24,18,0,14.0,2.0,2.9,8.5,2.0,0.0,0.0
2018,2,24,18,15,7.0,1.0,2.9,8.4,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,25,6,45,76.5,11.0,1.95,5.75,15.0,18.94,0.0
2018,2,25,7,0,153.0,22.0,2.0,6.4,30.0,54.84,1.58
2018,2,25,7,15,300.5,34.0,2.0,7.0,72.5,119.57,82.01
2018,2,25,7,30,448.0,46.0,2.0,7.6,115.0,197.48,150.15
2018,2,25,7,45,559.0,51.5,2.05,8.15,169.5,273.4,217.78
2018,2,25,8,0,670.0,57.0,2.1,8.7,224.0,361.65,295.08
2018,2,25,8,15,718.5,61.5,2.3,9.45,275.5,428.76,354.01
2018,2,25,8,30,767.0,66.0,2.5,10.2,327.0,501.62,415.5
2018,2,25,8,45,800.0,69.5,2.65,10.95,376.5,567.63,469.24
2018,2,25,9,0,833.0,73.0,2.8,11.7,426.0,634.96,522.11
2018,2,25,9,15,856.5,75.5,2.8,12.2,471.5,695.45,567.52
2018,2,25,9,30,880.0,78.0,2.8,12.7,517.0,755.54,609.46
2018,2,25,9,45,897.5,79.5,2.8,13.2,557.0,802.54,640.86
2018,2,25,10,0,915.0,81.0,2.8,13.7,597.0,853.75,674.81
2018,2,25,10,15,927.0,82.5,2.75,14.05,630.5,898.32,703.41
2018,2,25,10,30,939.0,84.0,2.7,14.4,664.0,940.26,729.77
2018,2,25,10,45,947.0,85.5,2.7,14.7,690.0,975.68,751.89
2018,2,25,11,0,955.0,87.0,2.7,15.0,716.0,1007.78,771.64
2018,2,25,11,15,960.0,87.5,2.7,15.25,734.0,1032.3,786.37
2018,2,25,11,30,965.0,88.0,2.7,15.5,752.0,1053.04,798.65
2018,2,25,11,45,967.0,89.0,2.75,15.7,761.5,1067.51,807.55
2018,2,25,12,0,969.0,90.0,2.8,15.9,771.0,1077.91,813.95
2018,2,25,12,15,967.5,90.5,2.85,15.95,771.5,1080.1,815.54
2018,2,25,12,30,966.0,91.0,2.9,16.0,772.0,1078.15,814.63
2018,2,25,12,45,962.5,91.5,2.95,16.1,764.5,1070.08,809.69
2018,2,25,13,0,959.0,92.0,3.0,16.2,757.0,1057.96,802.24
2018,2,25,13,15,954.5,91.5,3.05,16.2,741.0,1039.73,791.13
2018,2,25,13,30,950.0,91.0,3.1,16.2,725.0,1017.66,777.53
2018,2,25,13,45,942.0,90.0,3.1,16.15,701.0,988.06,758.54
2018,2,25,14,0,934.0,89.0,3.1,16.1,677.0,955.07,737.25
2018,2,25,14,15,922.5,87.5,3.1,16.0,645.5,915.25,711.25
2018,2,25,14,30,911.0,86.0,3.1,15.9,614.0,872.7,683.13
2018,2,25,14,45,895.0,84.0,3.15,15.75,575.5,823.47,650.33
2018,2,25,15,0,879.0,82.0,3.2,15.6,537.0,778.53,620.17
2018,2,25,15,15,858.0,79.5,3.2,15.6,493.0,721.08,579.58
2018,2,25,15,30,837.0,77.0,3.2,15.6,449.0,662.83,536.7
2018,2,25,15,45,805.5,73.5,3.0,14.9,400.0,596.48,485.7
2018,2,25,16,0,774.0,70.0,2.8,14.2,351.0,531.12,433.79
2018,2,25,16,15,729.0,65.5,2.65,13.3,300.0,459.16,375.17
2018,2,25,16,30,684.0,61.0,2.5,12.4,249.0,392.37,318.43
2018,2,25,16,45,614.0,54.5,2.3,11.5,197.5,315.62,251.77
2018,2,25,17,0,544.0,48.0,2.1,10.6,146.0,246.2,189.6
2018,2,25,17,15,425.5,39.0,2.1,10.1,100.5,168.83,121.6
2018,2,25,17,30,307.0,30.0,2.1,9.6,55.0,104.51,59.34
2018,2,25,17,45,163.5,17.0,2.15,9.1,29.0,39.27,0.0
2018,2,25,18,0,20.0,4.0,2.2,8.6,3.0,0.0,0.0
2018,2,25,18,15,10.0,2.0,2.15,8.35,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.0,1.55,7.6,3.0,2.73,0.0
2018,2,26,7,0,0.0,6.0,1.6,7.8,6.0,5.26,0.0
2018,2,26,7,15,0.0,11.0,1.7,7.95,11.0,9.66,2.37
2018,2,26,7,30,0.0,16.0,1.8,8.1,16.0,14.06,6.49
2018,2,26,7,45,0.0,24.5,1.9,8.3,24.5,21.55,13.19
2018,2,26,8,0,0.0,33.0,2.0,8.5,33.0,29.06,19.87
2018,2,26,8,15,0.0,34.5,2.1,8.55,34.5,30.39,21.05
2018,2,26,8,30,0.0,36.0,2.2,8.6,36.0,31.72,22.19
2018,2,26,8,45,0.0,43.5,2.35,8.7,43.5,38.37,27.91
2018,2,26,9,0,0.0,51.0,2.5,8.8,51.0,45.02,33.58
2018,2,26,9,15,0.0,79.0,2.6,8.8,79.0,69.9,54.91
2018,2,26,9,30,0.0,107.0,2.7,8.8,107.0,95.91,76.94
2018,2,26,9,45,0.0,119.0,2.75,8.85,119.0,107.13,86.2
2018,2,26,10,0,0.0,131.0,2.8,8.9,131.0,118.42,95.48
2018,2,26,10,15,0.5,146.0,2.85,8.9,146.5,133.1,107.61
2018,2,26,10,30,1.0,161.0,2.9,8.9,162.0,147.93,119.79
2018,2,26,10,45,1.0,159.5,3.0,8.9,160.5,146.31,118.23
2018,2,26,11,0,1.0,158.0,3.1,8.9,159.0,144.75,116.79
2018,2,26,11,15,0.5,146.0,3.2,8.95,146.5,132.67,106.57
2018,2,26,11,30,0.0,134.0,3.3,9.0,134.0,120.74,96.51
2018,2,26,11,45,0.5,140.5,3.4,9.05,141.0,127.38,102.02
2018,2,26,12,0,1.0,147.0,3.5,9.1,148.0,134.06,107.54
2018,2,26,12,15,1.5,148.0,3.6,9.15,149.0,135.51,108.73
2018,2,26,12,30,2.0,149.0,3.7,9.2,150.0,136.97,109.96
2018,2,26,12,45,1.0,111.5,3.8,9.3,112.0,100.61,79.56
2018,2,26,13,0,0.0,74.0,3.9,9.4,74.0,65.61,50.12
2018,2,26,13,15,5.5,116.0,4.0,9.45,119.5,109.13,87.08
2018,2,26,13,30,11.0,158.0,4.1,9.5,165.0,154.21,124.99
2018,2,26,13,45,11.5,148.0,4.15,9.55,155.5,144.89,117.32
2018,2,26,14,0,12.0,138.0,4.2,9.6,146.0,135.55,109.71
2018,2,26,14,15,24.0,140.5,4.25,9.55,155.0,155.98,127.54
2018,2,26,14,30,36.0,143.0,4.3,9.5,164.0,167.89,138.2
2018,2,26,14,45,36.5,158.5,4.35,9.45,178.5,183.36,151.35
2018,2,26,15,0,37.0,174.0,4.4,9.4,193.0,199.33,164.95
2018,2,26,15,15,135.0,167.0,4.4,9.4,229.0,272.34,228.86
2018,2,26,15,30,233.0,160.0,4.4,9.4,265.0,335.27,282.91
2018,2,26,15,45,426.0,126.0,4.3,9.05,292.0,416.46,352.39
2018,2,26,16,0,619.0,92.0,4.2,8.7,319.0,469.76,396.2
2018,2,26,16,15,505.5,89.5,3.95,8.35,257.5,372.74,313.4
2018,2,26,16,30,392.0,87.0,3.7,8.0,196.0,283.99,236.92
2018,2,26,16,45,403.0,72.0,3.4,7.7,164.5,247.63,202.52
2018,2,26,17,0,414.0,57.0,3.1,7.4,133.0,211.49,166.51
2018,2,26,17,15,313.0,45.5,2.95,7.15,92.5,143.24,105.66
2018,2,26,17,30,212.0,34.0,2.8,6.9,52.0,89.25,53.98
2018,2,26,17,45,113.0,19.0,2.65,6.65,28.0,33.67,0.0
2018,2,26,18,0,14.0,4.0,2.5,6.4,4.0,0.0,0.0
2018,2,26,18,15,7.0,2.0,2.4,6.3,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,27,6,45,0.0,3.5,2.1,4.9,3.5,3.18,0.0
2018,2,27,7,0,0.0,7.0,2.2,5.3,7.0,6.14,0.0
2018,2,27,7,15,0.0,13.0,2.3,5.6,13.0,11.42,3.97
2018,2,27,7,30,0.0,19.0,2.4,5.9,19.0,16.7,8.9
2018,2,27,7,45,0.0,23.0,2.5,6.2,23.0,20.23,12.17
2018,2,27,8,0,0.0,27.0,2.6,6.5,27.0,23.76,15.36
2018,2,27,8,15,3.0,61.5,2.6,6.85,62.5,55.8,43.54
2018,2,27,8,30,6.0,96.0,2.6,7.2,98.0,90.32,73.5
2018,2,27,8,45,122.0,132.0,2.6,7.6,184.5,210.55,177.85
2018,2,27,9,0,238.0,168.0,2.6,8.0,271.0,342.01,288.25
2018,2,27,9,15,513.0,134.0,2.55,8.4,386.0,520.36,435.5
2018,2,27,9,30,788.0,100.0,2.5,8.8,501.0,714.47,586.52
2018,2,27,9,45,823.5,98.0,2.5,9.2,545.0,774.6,627.51
2018,2,27,10,0,859.0,96.0,2.5,9.6,589.0,834.53,668.58
2018,2,27,10,15,894.0,91.0,2.55,10.0,629.0,882.13,700.4
2018,2,27,10,30,929.0,86.0,2.6,10.4,669.0,935.9,736.28
2018,2,27,10,45,940.0,86.5,2.6,10.8,696.0,972.59,759.22
2018,2,27,11,0,951.0,87.0,2.6,11.2,723.0,1006.14,779.95
2018,2,27,11,15,957.5,87.5,2.65,11.45,741.5,1031.98,796.29
2018,2,27,11,30,964.0,88.0,2.7,11.7,760.0,1054.1,810.22
2018,2,27,11,45,967.5,87.5,2.75,11.95,769.5,1068.19,818.84
2018,2,27,12,0,971.0,87.0,2.8,12.2,779.0,1078.23,824.95
2018,2,27,12,15,973.0,87.5,2.85,12.35,781.5,1083.84,828.57
2018,2,27,12,30,975.0,88.0,2.9,12.5,784.0,1085.27,829.61
2018,2,27,12,45,973.5,87.5,3.0,12.6,776.5,1077.84,825.54
2018,2,27,13,0,972.0,87.0,3.1,12.7,769.0,1066.28,818.87
2018,2,27,13,15,967.5,86.0,3.1,12.75,753.0,1047.15,806.36
2018,2,27,13,30,963.0,85.0,3.1,12.8,737.0,1024.12,791.36
2018,2,27,13,45,955.5,84.5,3.1,12.85,713.0,995.14,772.34
2018,2,27,14,0,948.0,84.0,3.1,12.9,689.0,962.71,750.94
2018,2,27,14,15,937.5,83.0,3.05,12.8,658.0,923.79,724.94
2018,2,27,14,30,927.0,82.0,3.0,12.7,627.0,882.01,696.79
2018,2,27,14,45,912.5,80.5,2.95,12.65,589.0,833.82,663.65
2018,2,27,15,0,898.0,79.0,2.9,12.6,551.0,783.6,628.69
2018,2,27,15,15,878.0,76.5,2.9,12.6,506.5,731.98,592.36
2018,2,27,15,30,858.0,74.0,2.9,12.6,462.0,673.36,549.29
2018,2,27,15,45,829.5,71.0,2.7,12.2,413.5,608.31,498.44
2018,2,27,16,0,801.0,68.0,2.5,11.8,365.0,543.89,446.51
2018,2,27,16,15,746.0,65.0,2.3,11.05,311.0,466.92,383.37
2018,2,27,16,30,691.0,62.0,2.1,10.3,257.0,396.01,322.96
2018,2,27,16,45,639.5,55.0,1.85,9.55,207.0,325.5,260.78
2018,2,27,17,0,588.0,48.0,1.6,8.8,157.0,260.12,201.14
2018,2,27,17,15,415.0,40.5,1.65,8.4,105.5,166.79,121.35
2018,2,27,17,30,242.0,33.0,1.7,8.0,54.0,94.51,57.98
2018,2,27,17,45,134.0,18.5,1.7,7.6,29.0,36.16,0.0
2018,2,27,18,0,26.0,4.0,1.7,7.2,4.0,0.0,0.0
2018,2,27,18,15,13.0,2.0,1.7,7.05,2.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,28,6,15,8.5,1.5,0.85,5.4,1.0,0.0,0.0
2018,2,28,6,30,17.0,3.0,0.9,5.8,2.0,0.0,0.0
2018,2,28,6,45,156.0,14.5,0.9,6.15,24.0,31.66,0.0
2018,2,28,7,0,295.0,26.0,0.9,6.5,46.0,86.61,35.98
2018,2,28,7,15,417.5,35.0,0.95,7.15,90.0,149.71,104.48
2018,2,28,7,30,540.0,44.0,1.0,7.8,134.0,224.78,170.62
2018,2,28,7,45,610.0,50.5,1.05,8.4,185.0,292.48,231.82
2018,2,28,8,0,680.0,57.0,1.1,9.0,236.0,366.25,296.65
2018,2,28,8,15,723.0,61.0,1.1,9.55,286.5,432.75,353.58
2018,2,28,8,30,766.0,65.0,1.1,10.1,337.0,502.5,410.67
2018,2,28,8,45,794.5,69.0,1.05,10.6,385.5,566.44,460.57
2018,2,28,9,0,823.0,73.0,1.0,11.1,434.0,631.29,508.93
2018,2,28,9,15,797.0,87.0,1.1,11.5,465.5,670.11,537.35
2018,2,28,9,30,771.0,101.0,1.2,11.9,497.0,703.84,560.55
2018,2,28,9,45,678.0,136.5,1.25,12.3,503.5,708.25,561.62
2018,2,28,10,0,585.0,172.0,1.3,12.7,510.0,691.71,546.91
2018,2,28,10,15,501.5,210.5,1.4,13.0,511.5,684.78,539.56
2018,2,28,10,30,418.0,249.0,1.5,13.3,513.0,669.56,525.86
2018,2,28,10,45,419.0,258.5,1.65,13.6,532.0,694.1,543.59
2018,2,28,11,0,420.0,268.0,1.8,13.9,551.0,716.85,559.56
2018,2,28,11,15,537.0,233.0,1.9,14.05,604.0,801.06,622.43
2018,2,28,11,30,654.0,198.0,2.0,14.2,657.0,893.12,687.87
2018,2,28,11,45,579.0,231.0,2.1,14.35,641.0,856.62,660.74
2018,2,28,12,0,504.0,264.0,2.2,14.5,625.0,823.0,635.64
2018,2,28,12,15,461.5,279.5,2.25,14.55,610.5,799.06,618.08
2018,2,28,12,30,419.0,295.0,2.3,14.6,596.0,772.53,598.52
2018,2,28,12,45,418.0,290.5,2.35,14.65,588.5,763.98,593.14
2018,2,28,13,0,417.0,286.0,2.4,14.7,581.0,753.34,586.15
2018,2,28,13,15,580.0,221.0,2.45,14.7,621.5,833.58,648.88
2018,2,28,13,30,743.0,156.0,2.5,14.7,662.0,912.53,705.42
2018,2,28,13,45,810.5,126.5,2.5,14.65,661.5,918.54,709.78
2018,2,28,14,0,878.0,97.0,2.5,14.6,661.0,915.06,708.45
2018,2,28,14,15,783.5,119.0,2.5,14.45,605.0,839.16,656.63
2018,2,28,14,30,689.0,141.0,2.5,14.3,549.0,761.63,603.14
2018,2,28,14,45,699.5,127.5,2.5,14.2,519.5,727.53,580.38
2018,2,28,15,0,710.0,114.0,2.5,14.1,490.0,690.07,554.51
2018,2,28,15,15,507.5,146.0,2.5,14.1,403.5,540.68,439.36
2018,2,28,15,30,305.0,178.0,2.5,14.1,317.0,402.8,329.46
2018,2,28,15,45,240.5,165.5,2.45,13.55,268.0,333.34,274.27
2018,2,28,16,0,176.0,153.0,2.4,13.0,219.0,260.9,215.19
2018,2,28,16,15,104.0,112.0,2.2,12.45,149.5,169.67,139.28
2018,2,28,16,30,32.0,71.0,2.0,11.9,80.0,81.33,64.39
2018,2,28,16,45,37.0,54.5,1.8,11.4,63.0,65.3,50.38
2018,2,28,17,0,42.0,38.0,1.6,10.9,46.0,52.41,38.59
2018,2,28,17,15,42.0,27.5,1.55,10.6,33.5,39.22,26.3
2018,2,28,17,30,42.0,17.0,1.5,10.3,21.0,28.75,15.24
2018,2,28,17,45,27.5,9.5,1.4,10.0,11.5,12.59,0.0
2018,2,28,18,0,13.0,2.0,1.3,9.7,2.0,0.0,0.0
2018,2,28,18,15,6.5,1.0,1.3,9.65,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,1,6,15,0.5,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,1,6,30,1.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,3,1,6,45,1.0,2.0,4.3,10.95,2.0,1.94,0.0
2018,3,1,7,0,1.0,4.0,4.4,11.1,4.0,3.69,0.0
2018,3,1,7,15,0.5,6.5,4.55,11.2,6.5,5.82,0.0
2018,3,1,7,30,0.0,9.0,4.7,11.3,9.0,7.9,1.11
2018,3,1,7,45,0.0,16.5,4.85,11.45,16.5,14.5,6.89
2018,3,1,8,0,0.0,24.0,5.0,11.6,24.0,21.11,12.68
2018,3,1,8,15,0.0,28.5,5.2,11.75,28.5,25.09,16.12
2018,3,1,8,30,0.0,33.0,5.4,11.9,33.0,29.07,19.52
2018,3,1,8,45,0.0,38.0,5.65,12.0,38.0,33.5,23.26
2018,3,1,9,0,0.0,43.0,5.9,12.1,43.0,37.94,26.98
2018,3,1,9,15,0.0,61.0,5.95,12.15,61.0,53.91,40.51
2018,3,1,9,30,0.0,79.0,6.0,12.2,79.0,69.92,53.97
2018,3,1,9,45,0.0,76.0,6.1,12.25,76.0,67.27,51.56
2018,3,1,10,0,0.0,73.0,6.2,12.3,73.0,64.63,49.18
2018,3,1,10,15,0.0,75.5,6.3,12.35,75.5,66.87,50.95
2018,3,1,10,30,0.0,78.0,6.4,12.4,78.0,69.11,52.72
2018,3,1,10,45,0.0,83.5,6.45,12.45,83.5,74.03,56.74
2018,3,1,11,0,0.0,89.0,6.5,12.5,89.0,78.94,60.76
2018,3,1,11,15,4.0,134.5,6.55,12.5,137.5,125.0,99.2
2018,3,1,11,30,8.0,180.0,6.6,12.5,186.0,172.58,138.53
2018,3,1,11,45,6.5,178.0,6.6,12.5,183.0,169.19,135.54
2018,3,1,12,0,5.0,176.0,6.6,12.5,180.0,165.77,132.61
2018,3,1,12,15,5.0,176.0,6.55,12.5,180.0,165.77,132.59
2018,3,1,12,30,5.0,176.0,6.5,12.5,180.0,165.77,132.59
2018,3,1,12,45,3.5,157.0,6.45,12.55,159.5,145.97,116.24
2018,3,1,13,0,2.0,138.0,6.4,12.6,139.0,126.4,100.06
2018,3,1,13,15,3.5,145.0,6.35,12.65,147.0,134.48,106.88
2018,3,1,13,30,5.0,152.0,6.3,12.7,155.0,142.57,113.71
2018,3,1,13,45,7.5,157.0,6.25,12.7,161.5,149.66,119.82
2018,3,1,14,0,10.0,162.0,6.2,12.7,168.0,156.68,125.89
2018,3,1,14,15,9.0,153.5,6.1,12.7,159.0,147.45,118.4
2018,3,1,14,30,8.0,145.0,6.0,12.7,150.0,138.3,110.98
2018,3,1,14,45,7.0,134.5,5.95,12.7,138.5,127.31,102.01
2018,3,1,15,0,6.0,124.0,5.9,12.7,127.0,116.43,93.11
2018,3,1,15,15,27.0,123.5,5.9,12.7,136.0,137.23,111.51
2018,3,1,15,30,48.0,123.0,5.9,12.7,145.0,149.87,122.87
2018,3,1,15,45,59.5,126.0,5.6,12.6,150.5,158.33,130.34
2018,3,1,16,0,71.0,129.0,5.3,12.5,156.0,165.92,136.88
2018,3,1,16,15,96.5,115.5,5.25,12.4,146.5,169.33,139.79
2018,3,1,16,30,122.0,102.0,5.2,12.3,137.0,161.44,132.45
2018,3,1,16,45,101.0,86.5,5.1,12.25,111.5,130.02,104.69
2018,3,1,17,0,80.0,71.0,5.0,12.2,86.0,101.2,78.99
2018,3,1,17,15,51.5,51.0,4.9,12.15,59.5,67.85,49.81
2018,3,1,17,30,23.0,31.0,4.8,12.1,33.0,34.93,20.88
2018,3,1,17,45,14.0,17.0,4.75,12.05,18.0,17.84,0.0
2018,3,1,18,0,5.0,3.0,4.7,12.0,3.0,2.73,0.0
2018,3,1,18,15,2.5,1.5,4.6,11.95,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,2,6,45,0.0,2.5,1.5,8.9,2.5,2.27,0.0
2018,3,2,7,0,0.0,5.0,1.6,9.1,5.0,4.38,0.0
2018,3,2,7,15,0.0,8.0,1.75,9.25,8.0,7.02,0.28
2018,3,2,7,30,0.0,11.0,1.9,9.4,11.0,9.65,2.7
2018,3,2,7,45,0.0,17.0,2.05,9.5,17.0,14.94,7.4
2018,3,2,8,0,0.0,23.0,2.2,9.6,23.0,20.23,12.07
2018,3,2,8,15,0.0,39.0,2.4,9.7,39.0,34.37,24.41
2018,3,2,8,30,0.0,55.0,2.6,9.8,55.0,48.56,36.66
2018,3,2,8,45,0.5,75.0,2.75,9.95,75.0,66.64,52.11
2018,3,2,9,0,1.0,95.0,2.9,10.1,95.0,85.49,68.05
2018,3,2,9,15,0.5,98.0,3.05,10.25,98.0,87.78,69.73
2018,3,2,9,30,0.0,101.0,3.2,10.4,101.0,90.08,71.41
2018,3,2,9,45,2.0,131.5,3.35,10.55,132.5,120.42,96.8
2018,3,2,10,0,4.0,162.0,3.5,10.7,164.0,151.44,122.42
2018,3,2,10,15,25.5,205.5,3.6,10.85,221.5,224.54,183.12
2018,3,2,10,30,47.0,249.0,3.7,11.0,279.0,291.46,237.59
2018,3,2,10,45,146.0,274.0,3.85,11.15,372.5,427.49,348.79
2018,3,2,11,0,245.0,299.0,4.0,11.3,466.0,570.18,461.35
2018,3,2,11,15,191.5,298.0,4.1,11.35,430.5,505.09,408.96
2018,3,2,11,30,138.0,297.0,4.2,11.4,395.0,454.59,368.06
2018,3,2,11,45,88.5,291.0,4.25,11.45,354.0,382.38,309.73
2018,3,2,12,0,39.0,285.0,4.3,11.5,313.0,326.77,263.68
2018,3,2,12,15,33.0,267.0,4.35,11.55,291.0,301.0,243.05
2018,3,2,12,30,27.0,249.0,4.4,11.6,269.0,275.35,222.35
2018,3,2,12,45,21.0,230.0,4.45,11.6,245.5,234.76,189.52
2018,3,2,13,0,15.0,211.0,4.5,11.6,222.0,209.81,169.18
2018,3,2,13,15,34.5,233.0,4.5,11.6,257.0,264.7,214.74
2018,3,2,13,30,54.0,255.0,4.5,11.6,292.0,306.68,249.36
2018,3,2,13,45,30.5,219.5,4.5,11.55,240.5,245.32,199.13
2018,3,2,14,0,7.0,184.0,4.5,11.5,189.0,175.36,141.33
2018,3,2,14,15,12.0,183.5,4.45,11.4,191.0,179.29,145.17
2018,3,2,14,30,17.0,183.0,4.4,11.3,193.0,182.95,148.7
2018,3,2,14,45,21.5,179.5,4.4,11.2,191.5,182.92,149.19
2018,3,2,15,0,26.0,176.0,4.4,11.1,190.0,191.97,157.24
2018,3,2,15,15,16.5,139.0,4.4,11.1,147.5,138.51,112.64
2018,3,2,15,30,7.0,102.0,4.4,11.1,105.0,96.05,76.82
2018,3,2,15,45,11.0,95.5,4.2,10.75,100.0,92.31,74.05
2018,3,2,16,0,15.0,89.0,4.0,10.4,95.0,88.19,70.83
2018,3,2,16,15,24.5,87.5,3.75,10.2,95.5,95.27,77.09
2018,3,2,16,30,34.0,86.0,3.5,10.0,96.0,97.52,78.91
2018,3,2,16,45,17.0,59.5,3.25,9.75,64.5,62.3,48.33
2018,3,2,17,0,0.0,33.0,3.0,9.5,33.0,29.08,19.55
2018,3,2,17,15,0.0,23.0,2.9,9.35,23.0,20.24,11.64
2018,3,2,17,30,0.0,13.0,2.8,9.2,13.0,11.42,3.52
2018,3,2,17,45,0.0,7.0,2.7,9.0,7.0,6.14,0.0
2018,3,2,18,0,0.0,1.0,2.6,8.8,1.0,0.91,0.0
2018,3,2,18,15,0.0,0.5,2.7,8.8,0.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,3,6,15,5.5,1.5,1.35,6.45,1.5,0.0,0.0
2018,3,3,6,30,11.0,3.0,1.4,6.8,3.0,0.0,0.0
2018,3,3,6,45,121.5,18.5,1.45,7.1,28.0,31.48,0.0
2018,3,3,7,0,232.0,34.0,1.5,7.4,53.0,85.5,48.91
2018,3,3,7,15,354.5,44.5,1.55,7.6,97.5,144.18,103.59
2018,3,3,7,30,477.0,55.0,1.6,7.8,142.0,217.8,167.95
2018,3,3,7,45,554.0,62.0,1.65,8.05,193.5,285.6,229.05
2018,3,3,8,0,631.0,69.0,1.7,8.3,245.0,361.73,296.07
2018,3,3,8,15,681.0,74.0,1.65,8.5,297.0,430.32,355.18
2018,3,3,8,30,731.0,79.0,1.6,8.7,349.0,503.12,415.45
2018,3,3,8,45,674.0,94.0,1.6,8.9,369.0,526.61,434.77
2018,3,3,9,0,617.0,109.0,1.6,9.1,389.0,542.3,446.99
2018,3,3,9,15,372.5,154.5,1.6,9.35,328.5,446.0,368.18
2018,3,3,9,30,128.0,200.0,1.6,9.6,268.0,305.68,251.54
2018,3,3,9,45,335.0,195.5,1.6,9.8,390.0,482.57,396.4
2018,3,3,10,0,542.0,191.0,1.6,10.0,512.0,678.44,545.86
2018,3,3,10,15,613.5,172.5,1.7,10.2,554.5,747.37,595.64
2018,3,3,10,30,685.0,154.0,1.8,10.4,597.0,812.44,641.51
2018,3,3,10,45,502.0,209.0,1.9,10.55,540.0,717.15,569.54
2018,3,3,11,0,319.0,264.0,2.0,10.7,483.0,600.42,479.41
2018,3,3,11,15,260.5,296.0,2.1,10.8,478.0,586.93,468.0
2018,3,3,11,30,202.0,328.0,2.2,10.9,473.0,552.19,439.97
2018,3,3,11,45,177.5,306.0,2.3,10.95,434.5,505.29,404.46
2018,3,3,12,0,153.0,284.0,2.4,11.0,396.0,457.35,367.72
2018,3,3,12,15,102.5,276.0,2.5,11.0,351.0,398.16,320.58
2018,3,3,12,30,52.0,268.0,2.6,11.0,306.0,320.75,258.37
2018,3,3,12,45,66.0,239.0,2.7,11.0,287.0,303.01,245.58
2018,3,3,13,0,80.0,210.0,2.8,11.0,268.0,300.92,244.91
2018,3,3,13,15,110.0,235.0,2.85,10.9,312.5,356.29,290.17
2018,3,3,13,30,140.0,260.0,2.9,10.8,357.0,410.44,333.78
2018,3,3,13,45,162.0,245.5,2.95,10.7,354.5,411.48,335.77
2018,3,3,14,0,184.0,231.0,3.0,10.6,352.0,410.87,336.7
2018,3,3,14,15,200.0,220.0,3.0,10.5,345.5,421.98,346.38
2018,3,3,14,30,216.0,209.0,3.0,10.4,339.0,415.61,342.37
2018,3,3,14,45,380.0,187.0,3.0,10.25,399.0,529.12,436.18
2018,3,3,15,0,544.0,165.0,3.0,10.1,459.0,612.57,503.92
2018,3,3,15,15,413.0,172.5,3.0,10.1,385.5,500.89,414.36
2018,3,3,15,30,282.0,180.0,3.0,10.1,312.0,388.21,323.02
2018,3,3,15,45,391.0,146.5,2.95,9.75,309.0,415.14,347.03
2018,3,3,16,0,500.0,113.0,2.9,9.4,306.0,418.22,349.95
2018,3,3,16,15,451.5,103.5,2.7,9.05,259.5,353.99,295.51
2018,3,3,16,30,403.0,94.0,2.5,8.7,213.0,294.36,243.95
2018,3,3,16,45,350.5,80.0,2.25,8.35,169.5,233.35,190.23
2018,3,3,17,0,298.0,66.0,2.0,8.0,126.0,178.3,140.87
2018,3,3,17,15,224.0,51.5,1.9,7.7,89.0,123.26,92.23
2018,3,3,17,30,150.0,37.0,1.8,7.4,52.0,73.77,48.51
2018,3,3,17,45,87.0,22.0,1.7,7.1,29.5,36.01,0.0
2018,3,3,18,0,24.0,7.0,1.6,6.8,7.0,8.31,0.0
2018,3,3,18,15,12.0,3.5,1.6,6.65,3.5,0.0,0.0
