Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,18,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,4,6,15,18.5,3.0,1.15,5.4,2.5,0.0,0.0
2018,3,4,6,30,37.0,6.0,1.1,5.7,5.0,0.0,0.0
2018,3,4,6,45,182.5,19.0,1.1,6.05,32.5,39.45,0.0
2018,3,4,7,0,328.0,32.0,1.1,6.4,60.0,102.09,60.14
2018,3,4,7,15,460.0,39.5,1.15,6.75,108.5,166.14,118.83
2018,3,4,7,30,592.0,47.0,1.2,7.1,157.0,246.08,188.91
2018,3,4,7,45,663.5,51.0,1.25,7.4,210.0,314.13,250.88
2018,3,4,8,0,735.0,55.0,1.3,7.7,263.0,391.02,318.71
2018,3,4,8,15,777.5,58.5,1.35,8.15,316.0,460.02,378.05
2018,3,4,8,30,820.0,62.0,1.4,8.6,369.0,532.14,437.53
2018,3,4,8,45,851.0,64.5,1.45,9.0,420.0,598.85,490.63
2018,3,4,9,0,882.0,67.0,1.5,9.4,471.0,662.12,539.35
2018,3,4,9,15,899.0,70.0,1.5,9.8,516.0,720.57,580.92
2018,3,4,9,30,916.0,73.0,1.5,10.2,561.0,777.88,619.59
2018,3,4,9,45,927.0,76.0,1.45,10.6,600.5,828.98,652.35
2018,3,4,10,0,938.0,79.0,1.4,11.0,640.0,877.8,682.81
2018,3,4,10,15,949.0,80.5,1.4,11.3,673.5,922.32,710.67
2018,3,4,10,30,960.0,82.0,1.4,11.6,707.0,964.04,736.29
2018,3,4,10,45,967.0,82.5,1.35,11.9,732.5,997.83,755.52
2018,3,4,11,0,974.0,83.0,1.3,12.2,758.0,1028.13,772.31
2018,3,4,11,15,942.5,97.0,1.35,12.4,763.0,1033.26,774.78
2018,3,4,11,30,911.0,111.0,1.4,12.6,768.0,1033.02,774.26
2018,3,4,11,45,948.0,98.0,1.45,12.85,789.0,1065.39,795.06
2018,3,4,12,0,985.0,85.0,1.5,13.1,810.0,1094.03,812.99
2018,3,4,12,15,983.0,86.0,1.55,13.2,810.0,1095.99,814.35
2018,3,4,12,30,981.0,87.0,1.6,13.3,810.0,1093.69,813.5
2018,3,4,12,45,917.5,111.0,1.65,13.4,782.0,1052.35,787.48
2018,3,4,13,0,854.0,135.0,1.7,13.5,754.0,1018.35,766.57
2018,3,4,13,15,841.0,136.5,1.75,13.5,735.0,994.67,752.57
2018,3,4,13,30,828.0,138.0,1.8,13.5,716.0,967.73,736.21
2018,3,4,13,45,863.0,121.0,1.85,13.55,706.0,962.1,734.13
2018,3,4,14,0,898.0,104.0,1.9,13.6,696.0,941.95,722.04
2018,3,4,14,15,884.0,102.0,1.95,13.5,662.5,908.09,701.07
2018,3,4,14,30,870.0,100.0,2.0,13.4,629.0,862.99,672.16
2018,3,4,14,45,884.0,90.5,2.05,13.35,599.5,829.51,651.05
2018,3,4,15,0,898.0,81.0,2.1,13.3,570.0,785.82,622.19
2018,3,4,15,15,814.0,89.5,2.1,13.3,506.0,700.45,561.76
2018,3,4,15,30,730.0,98.0,2.1,13.3,442.0,616.12,498.63
2018,3,4,15,45,752.0,85.0,2.1,12.9,407.5,574.67,467.87
2018,3,4,16,0,774.0,72.0,2.1,12.5,373.0,531.54,433.87
2018,3,4,16,15,734.0,68.5,2.0,11.8,323.0,462.86,377.92
2018,3,4,16,30,694.0,65.0,1.9,11.1,273.0,398.4,323.34
2018,3,4,16,45,547.5,62.5,1.75,10.4,207.5,295.07,236.4
2018,3,4,17,0,401.0,60.0,1.6,9.7,142.0,208.0,162.21
2018,3,4,17,15,313.0,48.5,1.65,9.2,101.0,143.4,105.77
2018,3,4,17,30,225.0,37.0,1.7,8.7,60.0,92.57,60.96
2018,3,4,17,45,132.0,22.5,1.75,8.2,34.0,44.59,0.0
2018,3,4,18,0,39.0,8.0,1.8,7.7,8.0,10.39,0.0
2018,3,4,18,15,19.5,4.0,1.8,7.75,4.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.95,3.35,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,5,6,15,27.0,3.5,2.1,4.1,3.0,0.0,0.0
2018,3,5,6,30,54.0,7.0,2.2,4.9,6.0,0.0,0.0
2018,3,5,6,45,221.0,19.5,2.3,5.65,36.5,44.79,0.0
2018,3,5,7,0,388.0,32.0,2.4,6.4,67.0,113.83,68.8
2018,3,5,7,15,501.0,40.0,2.4,7.05,116.0,177.33,127.37
2018,3,5,7,30,614.0,48.0,2.4,7.7,165.0,254.6,196.28
2018,3,5,7,45,678.5,53.5,2.45,8.35,219.0,323.09,259.06
2018,3,5,8,0,743.0,59.0,2.5,9.0,273.0,399.64,326.89
2018,3,5,8,15,784.5,63.0,2.4,9.75,326.5,469.35,386.6
2018,3,5,8,30,826.0,67.0,2.3,10.5,380.0,542.04,446.0
2018,3,5,8,45,854.0,70.5,2.2,11.25,431.0,608.56,497.94
2018,3,5,9,0,882.0,74.0,2.1,12.0,482.0,675.74,548.02
2018,3,5,9,15,903.5,75.0,1.95,12.55,528.0,730.6,585.88
2018,3,5,9,30,925.0,76.0,1.8,13.1,574.0,789.18,623.77
2018,3,5,9,45,940.0,77.0,1.6,13.7,614.0,841.49,655.13
2018,3,5,10,0,955.0,78.0,1.4,14.3,654.0,891.78,683.77
2018,3,5,10,15,963.5,79.5,1.35,14.65,686.5,934.72,709.14
2018,3,5,10,30,972.0,81.0,1.3,15.0,719.0,974.63,732.12
2018,3,5,10,45,978.5,82.0,1.2,15.35,744.5,1008.85,750.1
2018,3,5,11,0,985.0,83.0,1.1,15.7,770.0,1039.5,765.45
2018,3,5,11,15,989.0,84.0,1.05,15.9,787.5,1064.0,778.13
2018,3,5,11,30,993.0,85.0,1.0,16.1,805.0,1084.51,788.33
2018,3,5,11,45,995.0,85.0,1.0,16.3,814.0,1097.77,795.23
2018,3,5,12,0,997.0,85.0,1.0,16.5,823.0,1106.8,799.75
2018,3,5,12,15,997.5,84.5,0.95,16.65,823.5,1109.47,799.52
2018,3,5,12,30,998.0,84.0,0.9,16.8,824.0,1107.83,796.87
2018,3,5,12,45,996.0,83.5,0.9,16.9,815.5,1099.38,791.62
2018,3,5,13,0,994.0,83.0,0.9,17.0,807.0,1086.71,784.03
2018,3,5,13,15,988.5,82.5,0.85,17.0,790.0,1066.45,771.04
2018,3,5,13,30,983.0,82.0,0.8,17.0,773.0,1042.24,755.81
2018,3,5,13,45,975.5,81.5,0.8,17.05,748.0,1012.35,738.14
2018,3,5,14,0,968.0,81.0,0.8,17.1,723.0,978.92,718.25
2018,3,5,14,15,926.5,87.5,0.8,17.0,679.0,920.54,682.49
2018,3,5,14,30,885.0,94.0,0.8,16.9,635.0,861.2,645.77
2018,3,5,14,45,844.5,93.5,0.8,16.85,584.5,801.13,607.69
2018,3,5,15,0,804.0,93.0,0.8,16.8,534.0,733.87,563.79
2018,3,5,15,15,802.5,86.0,0.8,16.8,497.0,687.96,533.9
2018,3,5,15,30,801.0,79.0,0.8,16.8,460.0,639.68,500.36
2018,3,5,15,45,762.0,79.0,0.75,16.3,411.5,573.92,452.22
2018,3,5,16,0,723.0,79.0,0.7,15.8,363.0,511.55,405.05
2018,3,5,16,15,721.5,70.0,0.75,15.15,321.0,457.63,363.54
2018,3,5,16,30,720.0,61.0,0.8,14.5,279.0,403.99,319.65
2018,3,5,16,45,624.0,58.0,0.85,13.85,221.5,319.66,250.07
2018,3,5,17,0,528.0,55.0,0.9,13.2,164.0,244.54,186.21
2018,3,5,17,15,403.0,44.5,0.95,12.65,114.0,164.95,118.97
2018,3,5,17,30,278.0,34.0,1.0,12.1,64.0,100.89,65.09
2018,3,5,17,45,184.5,22.0,1.1,11.6,37.5,52.0,4.06
2018,3,5,18,0,91.0,10.0,1.2,11.1,11.0,16.23,0.0
2018,3,5,18,15,45.5,5.0,1.25,10.85,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,6,6,15,18.5,3.0,1.55,8.05,3.0,0.0,0.0
2018,3,6,6,30,37.0,6.0,1.6,8.7,6.0,5.46,0.0
2018,3,6,6,45,197.0,20.0,1.6,9.35,37.0,47.05,0.0
2018,3,6,7,0,357.0,34.0,1.6,10.0,68.0,110.17,67.63
2018,3,6,7,15,475.5,41.5,1.65,10.6,116.5,172.89,123.13
2018,3,6,7,30,594.0,49.0,1.7,11.2,165.0,249.96,190.33
2018,3,6,7,45,659.0,54.5,1.75,11.85,218.5,317.58,250.98
2018,3,6,8,0,724.0,60.0,1.8,12.5,272.0,393.27,316.59
2018,3,6,8,15,767.0,64.0,1.9,13.25,325.5,462.69,375.18
2018,3,6,8,30,810.0,68.0,2.0,14.0,379.0,535.29,433.98
2018,3,6,8,45,686.0,101.0,2.1,14.75,388.0,543.56,440.14
2018,3,6,9,0,562.0,134.0,2.2,15.5,397.0,534.25,431.62
2018,3,6,9,15,577.5,146.5,2.35,16.0,439.0,587.87,472.36
2018,3,6,9,30,593.0,159.0,2.5,16.5,481.0,641.16,511.43
2018,3,6,9,45,767.0,119.0,2.65,17.0,566.0,762.98,601.32
2018,3,6,10,0,941.0,79.0,2.8,17.5,651.0,882.35,683.65
2018,3,6,10,15,950.5,80.5,2.85,17.8,683.5,925.64,710.91
2018,3,6,10,30,960.0,82.0,2.9,18.1,716.0,966.01,736.58
2018,3,6,10,45,966.5,83.0,2.95,18.4,741.5,999.86,757.66
2018,3,6,11,0,973.0,84.0,3.0,18.7,767.0,1030.19,776.37
2018,3,6,11,15,977.5,84.5,2.95,18.9,784.5,1054.3,790.29
2018,3,6,11,30,982.0,85.0,2.9,19.1,802.0,1074.49,801.68
2018,3,6,11,45,932.0,106.0,2.9,19.25,793.0,1059.99,791.0
2018,3,6,12,0,882.0,127.0,2.9,19.4,784.0,1051.31,784.68
2018,3,6,12,15,830.0,148.0,2.85,19.5,766.5,1024.82,766.33
2018,3,6,12,30,778.0,169.0,2.8,19.6,749.0,1001.93,750.64
2018,3,6,12,45,747.5,178.5,2.7,19.65,731.0,977.24,733.5
2018,3,6,13,0,717.0,188.0,2.6,19.7,713.0,949.35,714.31
2018,3,6,13,15,806.5,150.5,2.45,19.7,729.5,976.63,731.99
2018,3,6,13,30,896.0,113.0,2.3,19.7,746.0,994.92,743.01
2018,3,6,13,45,840.5,125.5,2.2,19.65,704.0,946.31,710.36
2018,3,6,14,0,785.0,138.0,2.1,19.6,662.0,886.28,670.46
2018,3,6,14,15,790.0,125.5,1.95,19.5,632.5,852.09,647.62
2018,3,6,14,30,795.0,113.0,1.8,19.4,603.0,814.36,622.02
2018,3,6,14,45,827.5,95.5,1.7,19.25,578.0,789.57,605.95
2018,3,6,15,0,860.0,78.0,1.6,19.1,553.0,753.02,581.46
2018,3,6,15,15,849.0,74.5,1.6,19.1,513.0,702.44,547.44
2018,3,6,15,30,838.0,71.0,1.6,19.1,473.0,654.8,514.37
2018,3,6,15,45,818.0,67.5,1.35,18.45,427.0,595.05,469.33
2018,3,6,16,0,798.0,64.0,1.1,17.8,381.0,535.17,422.81
2018,3,6,16,15,721.0,66.0,1.05,17.05,323.0,452.56,358.73
2018,3,6,16,30,644.0,68.0,1.0,16.3,265.0,377.96,298.7
2018,3,6,16,45,561.0,62.5,0.95,15.55,211.0,299.24,233.62
2018,3,6,17,0,478.0,57.0,0.9,14.8,157.0,229.51,174.26
2018,3,6,17,15,418.5,45.5,0.95,14.3,115.5,169.58,121.66
2018,3,6,17,30,359.0,34.0,1.0,13.8,74.0,116.97,74.71
2018,3,6,17,45,224.5,22.5,1.05,13.3,43.0,58.09,10.56
2018,3,6,18,0,90.0,11.0,1.1,12.8,12.0,16.95,0.0
2018,3,6,18,15,45.0,5.5,1.05,12.7,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,7,6,15,6.5,1.5,1.35,10.2,1.5,0.0,0.0
2018,3,7,6,30,13.0,3.0,1.3,10.4,3.0,3.56,0.0
2018,3,7,6,45,6.5,7.5,1.25,10.55,7.5,7.53,0.0
2018,3,7,7,0,0.0,12.0,1.2,10.7,12.0,10.54,2.88
2018,3,7,7,15,0.0,17.0,1.25,11.2,17.0,14.94,7.08
2018,3,7,7,30,0.0,22.0,1.3,11.7,22.0,19.35,11.06
2018,3,7,7,45,1.0,41.0,1.4,12.2,41.5,36.53,25.97
2018,3,7,8,0,2.0,60.0,1.5,12.7,61.0,53.89,40.88
2018,3,7,8,15,9.5,73.0,1.6,13.2,77.0,69.52,54.14
2018,3,7,8,30,17.0,86.0,1.7,13.7,93.0,89.73,71.17
2018,3,7,8,45,13.5,78.0,1.85,14.25,84.0,80.47,63.04
2018,3,7,9,0,10.0,70.0,2.0,14.8,75.0,68.48,52.63
2018,3,7,9,15,8.5,96.0,2.1,15.35,100.5,91.41,71.48
2018,3,7,9,30,7.0,122.0,2.2,15.9,126.0,114.95,90.49
2018,3,7,9,45,207.0,175.0,2.3,16.45,301.5,358.27,290.83
2018,3,7,10,0,407.0,228.0,2.4,17.0,477.0,607.02,481.21
2018,3,7,10,15,453.5,233.0,2.45,17.4,524.0,669.11,524.67
2018,3,7,10,30,500.0,238.0,2.5,17.8,571.0,732.45,569.5
2018,3,7,10,45,640.0,195.0,2.55,18.15,637.0,837.51,645.37
2018,3,7,11,0,780.0,152.0,2.6,18.5,703.0,940.07,713.85
2018,3,7,11,15,872.0,118.5,2.65,18.65,748.0,1001.83,753.82
2018,3,7,11,30,964.0,85.0,2.7,18.8,793.0,1057.49,789.63
2018,3,7,11,45,966.5,85.0,2.75,19.0,802.0,1070.8,797.29
2018,3,7,12,0,969.0,85.0,2.8,19.2,811.0,1080.02,802.84
2018,3,7,12,15,971.5,84.0,2.8,19.25,812.5,1083.91,805.03
2018,3,7,12,30,974.0,83.0,2.8,19.3,814.0,1083.6,804.7
2018,3,7,12,45,974.0,82.0,2.8,19.35,806.5,1076.57,800.18
2018,3,7,13,0,974.0,81.0,2.8,19.4,799.0,1065.36,793.15
2018,3,7,13,15,970.5,80.5,2.75,19.35,783.0,1047.19,781.5
2018,3,7,13,30,967.0,80.0,2.7,19.3,767.0,1025.07,767.41
2018,3,7,13,45,960.5,78.5,2.65,19.25,742.5,995.15,748.23
2018,3,7,14,0,954.0,77.0,2.6,19.2,718.0,961.69,726.74
2018,3,7,14,15,944.5,76.5,2.55,19.05,686.5,923.43,702.23
2018,3,7,14,30,935.0,76.0,2.5,18.9,655.0,882.23,675.57
2018,3,7,14,45,921.5,74.0,2.45,18.75,616.0,833.34,643.32
2018,3,7,15,0,908.0,72.0,2.4,18.6,577.0,782.33,609.23
2018,3,7,15,15,889.5,70.0,2.4,18.6,533.0,725.91,570.7
2018,3,7,15,30,871.0,68.0,2.4,18.6,489.0,668.43,530.33
2018,3,7,15,45,846.0,65.0,2.15,17.9,440.0,605.07,482.47
2018,3,7,16,0,821.0,62.0,1.9,17.2,391.0,545.33,435.74
2018,3,7,16,15,783.5,59.0,1.8,16.4,339.0,476.02,380.76
2018,3,7,16,30,746.0,56.0,1.7,15.6,287.0,409.16,325.5
2018,3,7,16,45,689.5,51.5,1.6,14.75,234.5,336.09,263.35
2018,3,7,17,0,633.0,47.0,1.5,13.9,182.0,268.57,203.8
2018,3,7,17,15,537.0,40.0,1.5,13.3,132.5,194.97,139.48
2018,3,7,17,30,441.0,33.0,1.5,12.7,83.0,132.13,84.44
2018,3,7,17,45,272.5,22.0,1.55,12.15,47.5,64.32,16.77
2018,3,7,18,0,104.0,11.0,1.6,11.6,12.0,17.91,0.0
2018,3,7,18,15,52.0,5.5,1.55,11.45,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,8,6,15,8.0,3.5,0.5,12.25,3.5,0.0,0.0
2018,3,8,6,30,16.0,7.0,0.5,12.6,7.0,7.4,0.0
2018,3,8,6,45,30.0,22.0,0.5,12.95,24.5,25.49,0.0
2018,3,8,7,0,44.0,37.0,0.5,13.3,42.0,46.7,30.39
2018,3,8,7,15,73.5,57.0,0.5,13.65,70.0,77.33,56.91
2018,3,8,7,30,103.0,77.0,0.5,14.0,98.0,111.72,86.45
2018,3,8,7,45,161.0,96.5,0.5,14.35,140.0,160.06,127.09
2018,3,8,8,0,219.0,116.0,0.5,14.7,182.0,222.13,178.55
2018,3,8,8,15,238.5,135.5,0.55,15.15,219.5,265.97,214.48
2018,3,8,8,30,258.0,155.0,0.6,15.6,257.0,311.74,251.04
2018,3,8,8,45,303.0,170.0,0.65,16.1,304.0,369.83,296.39
2018,3,8,9,0,348.0,185.0,0.7,16.6,351.0,432.02,343.63
2018,3,8,9,15,471.0,173.0,0.85,17.05,420.0,536.38,422.89
2018,3,8,9,30,594.0,161.0,1.0,17.5,489.0,645.03,502.67
2018,3,8,9,45,704.0,136.5,1.15,17.95,552.0,733.88,566.08
2018,3,8,10,0,814.0,112.0,1.3,18.4,615.0,823.19,626.23
2018,3,8,10,15,851.0,106.0,1.4,18.65,655.0,878.18,661.8
2018,3,8,10,30,888.0,100.0,1.5,18.9,695.0,923.66,691.04
2018,3,8,10,45,913.0,94.5,1.6,19.2,725.5,965.25,717.47
2018,3,8,11,0,938.0,89.0,1.7,19.5,756.0,1004.37,742.17
2018,3,8,11,15,944.5,89.0,1.8,19.65,774.0,1029.06,757.93
2018,3,8,11,30,951.0,89.0,1.9,19.8,792.0,1050.03,771.54
2018,3,8,11,45,954.5,88.5,2.0,19.95,801.0,1063.56,780.5
2018,3,8,12,0,958.0,88.0,2.1,20.1,810.0,1073.05,787.09
2018,3,8,12,15,959.5,87.5,2.15,20.15,811.0,1076.43,789.57
2018,3,8,12,30,961.0,87.0,2.2,20.2,812.0,1075.66,789.61
2018,3,8,12,45,960.5,86.0,2.25,20.2,804.5,1068.15,785.65
2018,3,8,13,0,960.0,85.0,2.3,20.2,797.0,1056.51,779.23
2018,3,8,13,15,913.5,100.5,2.3,20.15,766.5,1014.99,752.97
2018,3,8,13,30,867.0,116.0,2.3,20.1,736.0,980.71,731.65
2018,3,8,13,45,605.5,194.0,2.25,20.0,620.0,807.87,615.27
2018,3,8,14,0,344.0,272.0,2.2,19.9,504.0,615.2,474.66
2018,3,8,14,15,503.5,213.5,2.15,19.75,536.0,695.04,538.07
2018,3,8,14,30,663.0,155.0,2.1,19.6,568.0,753.62,582.76
2018,3,8,14,45,779.0,116.0,2.05,19.5,573.5,772.88,596.97
2018,3,8,15,0,895.0,77.0,2.0,19.4,579.0,777.96,601.66
2018,3,8,15,15,877.0,74.5,2.0,19.4,534.5,721.82,563.25
2018,3,8,15,30,859.0,72.0,2.0,19.4,490.0,664.62,523.32
2018,3,8,15,45,834.5,69.5,1.85,18.85,442.0,606.57,479.89
2018,3,8,16,0,810.0,67.0,1.7,18.3,394.0,544.27,431.91
2018,3,8,16,15,690.5,73.0,1.55,17.55,326.0,444.76,353.99
2018,3,8,16,30,571.0,79.0,1.4,16.8,258.0,355.61,282.26
2018,3,8,16,45,554.0,66.5,1.25,16.05,214.0,299.51,234.24
2018,3,8,17,0,537.0,54.0,1.1,15.3,170.0,244.67,185.24
2018,3,8,17,15,471.5,45.5,1.15,14.65,127.0,182.59,130.69
2018,3,8,17,30,406.0,37.0,1.2,14.0,84.0,128.31,82.58
2018,3,8,17,45,223.0,23.0,1.2,13.4,47.0,58.35,18.67
2018,3,8,18,0,40.0,9.0,1.2,12.8,10.0,11.18,0.0
2018,3,8,18,15,20.0,4.5,1.2,12.6,5.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,9,6,15,40.0,5.0,1.2,10.85,5.5,0.0,0.0
2018,3,9,6,30,80.0,10.0,1.3,11.2,11.0,14.29,0.0
2018,3,9,6,45,236.0,22.0,1.4,11.55,44.0,55.7,9.9
2018,3,9,7,0,392.0,34.0,1.5,11.9,77.0,118.04,74.72
2018,3,9,7,15,468.0,42.5,1.4,12.45,121.5,173.35,123.88
2018,3,9,7,30,544.0,51.0,1.3,13.0,166.0,237.92,180.99
2018,3,9,7,45,627.0,54.5,1.2,13.5,221.5,308.54,242.45
2018,3,9,8,0,710.0,58.0,1.1,14.0,277.0,387.48,308.91
2018,3,9,8,15,746.0,62.5,1.2,14.55,328.0,453.19,363.69
2018,3,9,8,30,782.0,67.0,1.3,15.1,379.0,521.38,418.36
2018,3,9,8,45,761.5,81.0,1.35,15.6,416.0,567.8,454.06
2018,3,9,9,0,741.0,95.0,1.4,16.1,453.0,612.02,486.67
2018,3,9,9,15,756.0,102.5,1.5,16.4,496.5,668.48,528.22
2018,3,9,9,30,771.0,110.0,1.6,16.7,540.0,721.04,564.94
2018,3,9,9,45,826.0,101.0,1.7,17.0,590.0,788.68,611.19
2018,3,9,10,0,881.0,92.0,1.8,17.3,640.0,850.07,652.12
2018,3,9,10,15,871.5,101.0,1.8,17.45,666.0,891.05,677.85
2018,3,9,10,30,862.0,110.0,1.8,17.6,692.0,920.93,696.05
2018,3,9,10,45,792.5,144.0,1.75,17.75,694.0,918.37,691.97
2018,3,9,11,0,723.0,178.0,1.7,17.9,696.0,915.75,688.39
2018,3,9,11,15,779.5,159.0,1.8,18.05,729.0,964.57,721.08
2018,3,9,11,30,836.0,140.0,1.9,18.2,762.0,1005.38,747.71
2018,3,9,11,45,723.5,186.0,1.95,18.35,728.5,960.75,717.62
2018,3,9,12,0,611.0,232.0,2.0,18.5,695.0,901.66,677.97
2018,3,9,12,15,465.0,287.0,2.05,18.55,639.5,810.18,612.65
2018,3,9,12,30,319.0,342.0,2.1,18.6,584.0,705.66,536.89
2018,3,9,12,45,302.5,344.0,2.15,18.65,571.5,689.14,525.99
2018,3,9,13,0,286.0,346.0,2.2,18.7,559.0,671.41,513.46
2018,3,9,13,15,330.5,329.0,2.2,18.55,570.5,691.03,529.59
2018,3,9,13,30,375.0,312.0,2.2,18.4,582.0,707.69,543.32
2018,3,9,13,45,367.0,303.0,2.15,18.25,560.0,680.75,524.48
2018,3,9,14,0,359.0,294.0,2.1,18.1,538.0,652.69,505.09
2018,3,9,14,15,298.5,291.0,2.05,17.9,487.5,584.3,455.02
2018,3,9,14,30,238.0,288.0,2.0,17.7,437.0,504.39,395.96
2018,3,9,14,45,211.0,272.0,2.0,17.55,398.5,455.79,360.25
2018,3,9,15,0,184.0,256.0,2.0,17.4,360.0,408.77,324.93
2018,3,9,15,15,171.5,236.0,2.0,17.4,327.0,369.62,295.33
2018,3,9,15,30,159.0,216.0,2.0,17.4,294.0,331.3,265.85
2018,3,9,15,45,169.5,193.0,1.95,16.8,268.5,304.88,246.16
2018,3,9,16,0,180.0,170.0,1.9,16.2,243.0,277.14,224.73
2018,3,9,16,15,185.5,148.0,1.8,15.65,214.5,246.57,200.13
2018,3,9,16,30,191.0,126.0,1.7,15.1,186.0,222.02,179.53
2018,3,9,16,45,161.0,105.0,1.6,14.55,149.5,170.23,136.0
2018,3,9,17,0,131.0,84.0,1.5,14.0,113.0,128.85,100.53
2018,3,9,17,15,101.5,63.5,1.5,13.55,82.5,91.87,68.53
2018,3,9,17,30,72.0,43.0,1.5,13.1,52.0,58.63,39.8
2018,3,9,17,45,47.5,26.5,1.45,12.7,31.0,33.09,12.22
2018,3,9,18,0,23.0,10.0,1.4,12.3,10.0,10.79,0.0
2018,3,9,18,15,11.5,5.0,1.35,12.15,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.85,11.05,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.9,11.2,2.0,1.82,0.0
2018,3,10,6,45,0.0,4.5,0.9,11.35,4.5,3.94,0.0
2018,3,10,7,0,0.0,7.0,0.9,11.5,7.0,6.14,0.0
2018,3,10,7,15,0.0,8.5,1.0,11.7,8.5,7.46,0.73
2018,3,10,7,30,0.0,10.0,1.1,11.9,10.0,8.78,1.95
2018,3,10,7,45,0.0,41.5,1.2,12.1,41.5,36.59,26.09
2018,3,10,8,0,0.0,73.0,1.3,12.3,73.0,65.05,50.52
2018,3,10,8,15,0.5,93.0,1.35,12.55,93.0,83.84,66.35
2018,3,10,8,30,1.0,113.0,1.4,12.8,113.0,102.83,82.11
2018,3,10,8,45,0.5,86.0,1.4,13.05,86.0,76.64,59.71
2018,3,10,9,0,0.0,59.0,1.4,13.3,59.0,52.14,38.81
2018,3,10,9,15,0.0,49.0,1.45,13.5,49.0,43.29,31.19
2018,3,10,9,30,0.0,39.0,1.5,13.7,39.0,34.45,23.6
2018,3,10,9,45,0.0,51.0,1.5,13.95,51.0,45.1,32.47
2018,3,10,10,0,0.0,63.0,1.5,14.2,63.0,55.77,41.27
2018,3,10,10,15,0.5,77.0,1.65,14.3,77.5,68.67,51.91
2018,3,10,10,30,1.0,91.0,1.8,14.4,92.0,81.63,62.51
2018,3,10,10,45,1.5,92.0,1.9,14.55,93.0,83.04,63.55
2018,3,10,11,0,2.0,93.0,2.0,14.7,94.0,84.47,64.63
2018,3,10,11,15,3.5,136.5,2.05,14.85,139.0,126.21,98.69
2018,3,10,11,30,5.0,180.0,2.1,15.0,184.0,168.98,133.04
2018,3,10,11,45,5.5,178.0,2.15,15.15,182.5,167.6,131.73
2018,3,10,12,0,6.0,176.0,2.2,15.3,181.0,166.22,130.55
2018,3,10,12,15,3.5,151.5,2.15,15.35,154.5,140.44,109.67
2018,3,10,12,30,1.0,127.0,2.1,15.4,128.0,114.97,88.98
2018,3,10,12,45,1.0,116.5,2.05,15.4,117.5,105.21,81.12
2018,3,10,13,0,1.0,106.0,2.0,15.4,107.0,95.5,73.26
2018,3,10,13,15,0.5,94.5,2.0,15.3,95.0,84.43,64.28
2018,3,10,13,30,0.0,83.0,2.0,15.2,83.0,73.65,55.5
2018,3,10,13,45,0.0,87.5,1.95,15.1,87.5,77.64,58.89
2018,3,10,14,0,0.0,92.0,1.9,15.0,92.0,81.62,62.29
2018,3,10,14,15,0.0,93.5,1.85,14.9,93.5,82.94,63.5
2018,3,10,14,30,0.0,95.0,1.8,14.8,95.0,84.29,64.78
2018,3,10,14,45,0.0,88.5,1.8,14.7,88.5,78.43,60.1
2018,3,10,15,0,0.0,82.0,1.8,14.6,82.0,72.62,55.45
2018,3,10,15,15,0.0,86.0,1.8,14.6,86.0,76.16,58.58
2018,3,10,15,30,0.0,90.0,1.8,14.6,90.0,79.87,61.87
2018,3,10,15,45,0.0,86.5,1.6,14.35,86.5,76.77,59.51
2018,3,10,16,0,0.0,83.0,1.4,14.1,83.0,73.71,57.18
2018,3,10,16,15,0.0,64.0,1.25,13.85,64.0,56.55,42.84
2018,3,10,16,30,0.0,45.0,1.1,13.6,45.0,39.69,28.56
2018,3,10,16,45,0.0,26.5,1.0,13.4,26.5,23.32,14.51
2018,3,10,17,0,0.0,8.0,0.9,13.2,8.0,7.02,0.41
2018,3,10,17,15,0.0,7.0,0.9,13.05,7.0,6.14,0.0
2018,3,10,17,30,0.0,6.0,0.9,12.9,6.0,5.26,0.0
2018,3,10,17,45,2.5,4.0,0.9,12.8,4.0,3.91,0.0
2018,3,10,18,0,5.0,2.0,0.9,12.7,2.0,2.18,0.0
2018,3,10,18,15,2.5,1.0,0.95,12.65,1.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,11,6,15,54.5,6.5,1.8,9.7,7.5,0.0,0.0
2018,3,11,6,30,109.0,13.0,1.8,10.0,15.0,19.08,0.0
2018,3,11,6,45,256.0,25.5,1.8,10.25,50.5,62.93,23.89
2018,3,11,7,0,403.0,38.0,1.8,10.5,86.0,124.76,81.31
2018,3,11,7,15,496.0,46.0,1.75,10.95,135.0,185.07,134.08
2018,3,11,7,30,589.0,54.0,1.7,11.4,184.0,256.65,197.2
2018,3,11,7,45,646.5,59.0,1.7,11.8,236.0,322.23,255.87
2018,3,11,8,0,704.0,64.0,1.7,12.2,288.0,392.88,317.07
2018,3,11,8,15,742.5,68.0,1.6,12.85,340.0,459.16,372.15
2018,3,11,8,30,781.0,72.0,1.5,13.5,392.0,528.15,426.82
2018,3,11,8,45,808.0,75.0,1.4,14.15,441.0,591.27,474.53
2018,3,11,9,0,835.0,78.0,1.3,14.8,490.0,655.02,520.5
2018,3,11,9,15,856.0,80.0,1.2,15.5,535.0,713.59,559.59
2018,3,11,9,30,877.0,82.0,1.1,16.2,580.0,765.78,591.59
2018,3,11,9,45,893.5,82.5,1.0,16.9,619.0,816.66,621.62
2018,3,11,10,0,910.0,83.0,0.9,17.6,658.0,865.77,649.39
2018,3,11,10,15,919.5,84.5,0.85,18.0,690.0,907.83,673.28
2018,3,11,10,30,929.0,86.0,0.8,18.4,722.0,947.05,694.94
2018,3,11,10,45,935.0,87.5,0.75,18.8,747.0,979.94,712.2
2018,3,11,11,0,941.0,89.0,0.7,19.2,772.0,1009.39,727.13
2018,3,11,11,15,945.0,90.0,0.7,19.4,789.0,1032.7,739.86
2018,3,11,11,30,949.0,91.0,0.7,19.6,806.0,1052.19,750.36
2018,3,11,11,45,950.5,92.0,0.75,19.85,814.5,1065.24,758.12
2018,3,11,12,0,952.0,93.0,0.8,20.1,823.0,1074.24,763.63
2018,3,11,12,15,851.0,139.0,0.85,20.2,792.0,1037.55,741.73
2018,3,11,12,30,750.0,185.0,0.9,20.3,761.0,992.18,714.9
2018,3,11,12,45,785.0,167.0,0.95,20.4,764.5,1002.0,722.69
2018,3,11,13,0,820.0,149.0,1.0,20.5,768.0,1001.02,723.02
2018,3,11,13,15,722.5,184.5,1.0,20.5,721.5,939.16,684.28
2018,3,11,13,30,625.0,220.0,1.0,20.5,675.0,868.2,639.37
2018,3,11,13,45,630.5,209.0,1.0,20.45,655.0,845.96,626.69
2018,3,11,14,0,636.0,198.0,1.0,20.4,635.0,820.66,611.26
2018,3,11,14,15,625.0,191.0,1.05,20.2,604.5,782.03,587.41
2018,3,11,14,30,614.0,184.0,1.1,20.0,574.0,741.61,561.97
2018,3,11,14,45,511.5,202.0,1.1,19.85,514.0,647.25,495.79
2018,3,11,15,0,409.0,220.0,1.1,19.7,454.0,564.51,436.39
2018,3,11,15,15,473.5,183.5,1.1,19.7,434.5,551.85,429.85
2018,3,11,15,30,538.0,147.0,1.1,19.7,415.0,531.3,416.28
2018,3,11,15,45,508.0,138.0,1.2,19.0,371.0,473.96,374.78
2018,3,11,16,0,478.0,129.0,1.3,18.3,327.0,418.46,333.29
2018,3,11,16,15,455.0,114.0,1.3,17.7,283.0,362.37,289.34
2018,3,11,16,30,432.0,99.0,1.3,17.1,239.0,308.06,245.14
2018,3,11,16,45,430.0,82.0,1.3,16.5,200.5,261.83,205.54
2018,3,11,17,0,428.0,65.0,1.3,15.9,162.0,218.19,166.27
2018,3,11,17,15,349.0,53.5,1.25,15.4,119.0,154.17,111.42
2018,3,11,17,30,270.0,42.0,1.2,14.9,76.0,102.95,67.94
2018,3,11,17,45,174.5,28.0,1.1,14.4,46.0,55.62,25.15
2018,3,11,18,0,79.0,14.0,1.0,13.9,16.0,18.36,0.0
2018,3,11,18,15,39.5,7.0,0.9,13.75,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,12,6,15,5.5,3.0,1.75,11.7,3.0,0.0,0.0
2018,3,12,6,30,11.0,6.0,1.9,12.4,6.0,6.2,0.0
2018,3,12,6,45,7.0,18.5,2.1,13.1,18.5,17.66,5.74
2018,3,12,7,0,3.0,31.0,2.3,13.8,31.0,27.99,17.42
2018,3,12,7,15,9.5,49.5,2.45,14.4,51.5,46.85,33.69
2018,3,12,7,30,16.0,68.0,2.6,15.0,72.0,69.08,52.8
2018,3,12,7,45,188.5,84.5,2.75,15.55,145.0,162.83,129.7
2018,3,12,8,0,361.0,101.0,2.9,16.1,218.0,276.79,223.76
2018,3,12,8,15,355.5,96.5,3.05,16.5,227.5,291.75,237.69
2018,3,12,8,30,350.0,92.0,3.2,16.9,237.0,304.83,249.61
2018,3,12,8,45,313.0,136.5,3.4,17.35,277.5,350.84,286.03
2018,3,12,9,0,276.0,181.0,3.6,17.8,318.0,379.83,307.81
2018,3,12,9,15,349.0,184.5,3.65,18.1,374.0,449.84,363.32
2018,3,12,9,30,422.0,188.0,3.7,18.4,430.0,539.43,432.29
2018,3,12,9,45,380.5,226.5,3.8,18.65,455.5,553.02,440.36
2018,3,12,10,0,339.0,265.0,3.9,18.9,481.0,575.96,455.28
2018,3,12,10,15,508.0,221.5,3.9,19.1,563.0,704.98,553.84
2018,3,12,10,30,677.0,178.0,3.9,19.3,645.0,835.58,649.01
2018,3,12,10,45,618.0,205.0,3.9,19.5,642.5,829.1,641.76
2018,3,12,11,0,559.0,232.0,3.9,19.7,640.0,811.3,626.63
2018,3,12,11,15,354.0,287.0,3.9,19.8,547.5,665.47,516.22
2018,3,12,11,30,149.0,342.0,3.9,19.9,455.0,511.43,396.67
2018,3,12,11,45,140.0,348.5,3.85,20.0,455.5,511.46,396.57
2018,3,12,12,0,131.0,355.0,3.8,20.1,456.0,510.67,395.24
2018,3,12,12,15,152.0,356.0,3.8,20.1,473.5,533.36,412.73
2018,3,12,12,30,173.0,357.0,3.8,20.1,491.0,555.3,429.54
2018,3,12,12,45,122.0,338.5,3.8,20.1,432.5,482.32,373.94
2018,3,12,13,0,71.0,320.0,3.8,20.1,374.0,392.11,304.93
2018,3,12,13,15,90.5,324.5,3.75,20.0,391.5,415.14,323.66
2018,3,12,13,30,110.0,329.0,3.7,19.9,409.0,454.05,353.76
2018,3,12,13,45,129.5,327.5,3.65,19.8,419.0,467.73,364.95
2018,3,12,14,0,149.0,326.0,3.6,19.7,429.0,479.91,375.12
2018,3,12,14,15,119.0,307.0,3.55,19.5,387.0,427.67,335.49
2018,3,12,14,30,89.0,288.0,3.5,19.3,345.0,363.15,286.26
2018,3,12,14,45,54.0,242.0,3.45,19.15,276.0,282.16,223.19
2018,3,12,15,0,19.0,196.0,3.4,19.0,207.0,195.3,154.1
2018,3,12,15,15,45.0,199.0,3.4,19.0,222.5,226.26,180.15
2018,3,12,15,30,71.0,202.0,3.4,19.0,238.0,245.41,196.31
2018,3,12,15,45,50.0,158.0,3.25,18.35,182.0,183.09,146.47
2018,3,12,16,0,29.0,114.0,3.1,17.7,126.0,123.98,98.37
2018,3,12,16,15,14.5,75.5,2.95,17.25,81.5,77.13,59.57
2018,3,12,16,30,0.0,37.0,2.8,16.8,37.0,32.61,22.11
2018,3,12,16,45,0.0,23.0,2.7,16.35,23.0,20.23,11.64
2018,3,12,17,0,0.0,9.0,2.6,15.9,9.0,7.9,1.09
2018,3,12,17,15,0.0,12.5,2.6,15.6,12.5,10.97,3.63
2018,3,12,17,30,0.0,16.0,2.6,15.3,16.0,14.06,5.98
2018,3,12,17,45,0.0,10.5,2.6,15.0,10.5,9.22,0.74
2018,3,12,18,0,0.0,5.0,2.6,14.7,5.0,4.55,0.0
2018,3,12,18,15,0.0,2.5,2.65,14.6,2.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,2.0,13.7,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.2,14.0,2.0,1.82,0.0
2018,3,13,6,45,0.0,4.0,2.4,14.3,4.0,3.5,0.0
2018,3,13,7,0,0.0,6.0,2.6,14.6,6.0,5.26,0.0
2018,3,13,7,15,0.0,8.5,2.75,14.8,8.5,7.46,0.68
2018,3,13,7,30,0.0,11.0,2.9,15.0,11.0,9.66,2.62
2018,3,13,7,45,0.0,14.0,3.05,15.2,14.0,12.3,4.91
2018,3,13,8,0,0.0,17.0,3.2,15.4,17.0,14.95,7.17
2018,3,13,8,15,0.0,23.5,3.4,15.55,23.5,20.69,12.04
2018,3,13,8,30,0.0,30.0,3.6,15.7,30.0,26.44,16.87
2018,3,13,8,45,0.5,79.0,3.8,15.85,79.5,70.21,53.7
2018,3,13,9,0,1.0,128.0,4.0,16.0,129.0,116.15,91.69
2018,3,13,9,15,4.0,155.0,4.1,16.05,157.5,143.92,114.28
2018,3,13,9,30,7.0,182.0,4.2,16.1,186.0,172.25,137.13
2018,3,13,9,45,12.5,202.0,4.3,16.15,210.0,196.17,156.32
2018,3,13,10,0,18.0,222.0,4.4,16.2,234.0,220.65,175.84
2018,3,13,10,15,34.5,261.5,4.4,16.15,285.0,288.84,230.38
2018,3,13,10,30,51.0,301.0,4.4,16.1,336.0,347.39,276.43
2018,3,13,10,45,51.5,311.0,4.45,16.05,347.5,359.91,285.78
2018,3,13,11,0,52.0,321.0,4.5,16.0,359.0,372.34,295.2
2018,3,13,11,15,56.5,332.0,4.45,15.95,374.0,389.69,308.47
2018,3,13,11,30,61.0,343.0,4.4,15.9,389.0,407.03,321.71
2018,3,13,11,45,56.5,337.5,4.35,15.9,380.5,397.03,313.58
2018,3,13,12,0,52.0,332.0,4.3,15.9,372.0,386.77,305.39
2018,3,13,12,15,77.0,332.5,4.2,15.8,392.0,412.71,326.4
2018,3,13,12,30,102.0,333.0,4.1,15.7,412.0,456.41,360.64
2018,3,13,12,45,185.0,322.0,4.05,15.65,463.5,526.71,417.11
2018,3,13,13,0,268.0,311.0,4.0,15.6,515.0,612.41,483.75
2018,3,13,13,15,283.0,306.5,3.9,15.55,518.0,617.44,487.63
2018,3,13,13,30,298.0,302.0,3.8,15.5,521.0,620.64,490.61
2018,3,13,13,45,206.5,289.5,3.7,15.45,439.0,497.27,395.81
2018,3,13,14,0,115.0,277.0,3.6,15.4,357.0,394.58,314.89
2018,3,13,14,15,124.0,251.0,3.5,15.35,333.5,370.26,297.22
2018,3,13,14,30,133.0,225.0,3.4,15.3,310.0,345.1,278.43
2018,3,13,14,45,185.0,203.0,3.35,15.25,314.0,370.51,300.47
2018,3,13,15,0,237.0,181.0,3.3,15.2,318.0,377.53,307.73
2018,3,13,15,15,190.0,181.5,3.3,15.2,286.0,332.93,271.42
2018,3,13,15,30,143.0,182.0,3.3,15.2,254.0,281.72,229.74
2018,3,13,15,45,138.5,172.5,3.15,14.95,236.5,261.51,213.67
2018,3,13,16,0,134.0,163.0,3.0,14.7,219.0,241.53,197.45
2018,3,13,16,15,133.5,135.0,2.75,14.4,185.0,204.27,166.79
2018,3,13,16,30,133.0,107.0,2.5,14.1,151.0,167.08,135.5
2018,3,13,16,45,102.0,61.0,2.25,13.75,91.5,104.32,82.31
2018,3,13,17,0,71.0,15.0,2.0,13.4,32.0,41.37,28.4
2018,3,13,17,15,228.5,29.0,1.9,12.9,63.0,97.45,69.79
2018,3,13,17,30,386.0,43.0,1.8,12.4,94.0,127.1,84.24
2018,3,13,17,45,244.5,29.5,1.7,11.9,56.5,66.95,33.45
2018,3,13,18,0,103.0,16.0,1.6,11.4,19.0,21.64,0.0
2018,3,13,18,15,51.5,8.0,1.6,11.3,9.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
