Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,5,45,1.5,0.5,1.45,7.6,0.5,0.0,0.0
2018,3,24,6,0,3.0,1.0,1.4,7.8,1.0,0.0,0.0
2018,3,24,6,15,82.0,16.0,1.5,8.25,22.5,16.07,0.0
2018,3,24,6,30,161.0,31.0,1.6,8.7,44.0,44.41,21.76
2018,3,24,6,45,160.5,48.5,1.7,9.15,70.0,71.88,47.98
2018,3,24,7,0,160.0,66.0,1.8,9.6,96.0,100.32,74.1
2018,3,24,7,15,192.0,84.0,1.85,9.9,131.0,138.27,107.53
2018,3,24,7,30,224.0,102.0,1.9,10.2,166.0,180.26,144.49
2018,3,24,7,45,195.5,129.5,1.95,10.45,193.5,211.45,172.7
2018,3,24,8,0,167.0,157.0,2.0,10.7,221.0,232.68,191.35
2018,3,24,8,15,195.0,177.0,2.05,10.95,262.0,277.69,228.8
2018,3,24,8,30,223.0,197.0,2.1,11.2,303.0,325.64,267.89
2018,3,24,8,45,170.5,215.0,2.2,11.4,301.0,323.55,265.25
2018,3,24,9,0,118.0,233.0,2.3,11.6,299.0,315.69,257.59
2018,3,24,9,15,90.0,210.5,2.4,11.8,263.0,278.06,226.59
2018,3,24,9,30,62.0,188.0,2.5,12.0,227.0,227.1,184.59
2018,3,24,9,45,38.5,187.5,2.65,12.25,212.0,210.1,169.78
2018,3,24,10,0,15.0,187.0,2.8,12.5,197.0,182.71,146.34
2018,3,24,10,15,35.5,214.0,2.95,12.7,240.0,237.16,190.81
2018,3,24,10,30,56.0,241.0,3.1,12.9,283.0,284.69,229.0
2018,3,24,10,45,139.5,303.5,3.3,13.15,412.0,445.47,356.76
2018,3,24,11,0,223.0,366.0,3.5,13.4,541.0,596.9,472.39
2018,3,24,11,15,258.0,361.5,3.65,13.45,567.5,647.84,510.34
2018,3,24,11,30,293.0,357.0,3.8,13.5,594.0,682.33,536.72
2018,3,24,11,45,403.0,311.0,3.95,13.6,640.5,763.59,599.68
2018,3,24,12,0,513.0,265.0,4.1,13.7,687.0,829.03,650.39
2018,3,24,12,15,666.0,214.0,4.2,13.65,761.0,936.99,730.7
2018,3,24,12,30,819.0,163.0,4.3,13.6,835.0,1026.94,793.97
2018,3,24,12,45,796.5,169.5,4.4,13.6,817.5,1004.78,779.06
2018,3,24,13,0,774.0,176.0,4.5,13.6,800.0,986.98,768.08
2018,3,24,13,15,728.0,188.5,4.5,13.5,765.5,942.57,737.6
2018,3,24,13,30,682.0,201.0,4.5,13.4,731.0,896.11,705.59
2018,3,24,13,45,750.5,172.0,4.5,13.25,738.0,911.1,717.94
2018,3,24,14,0,819.0,143.0,4.5,13.1,745.0,914.03,721.36
2018,3,24,14,15,697.5,177.0,4.45,12.95,674.5,821.99,655.45
2018,3,24,14,30,576.0,211.0,4.4,12.8,604.0,722.94,581.23
2018,3,24,14,45,436.0,234.5,4.4,12.6,522.0,611.02,494.87
2018,3,24,15,0,296.0,258.0,4.4,12.4,440.0,497.2,405.0
2018,3,24,15,15,386.5,218.5,4.4,12.4,438.5,504.81,413.9
2018,3,24,15,30,477.0,179.0,4.4,12.4,437.0,513.95,422.61
2018,3,24,15,45,534.0,149.5,4.2,11.95,413.5,491.3,405.2
2018,3,24,16,0,591.0,120.0,4.0,11.5,390.0,466.29,384.79
2018,3,24,16,15,566.0,109.0,3.8,11.2,342.5,406.72,334.84
2018,3,24,16,30,541.0,98.0,3.6,10.9,295.0,348.89,285.03
2018,3,24,16,45,463.0,91.0,3.4,10.6,241.0,273.63,220.2
2018,3,24,17,0,385.0,84.0,3.2,10.3,187.0,211.32,165.69
2018,3,24,17,15,320.5,70.0,2.9,9.75,142.5,154.79,116.05
2018,3,24,17,30,256.0,56.0,2.6,9.2,98.0,106.34,74.23
2018,3,24,17,45,180.0,39.0,2.35,8.7,63.5,61.97,38.06
2018,3,24,18,0,104.0,22.0,2.1,8.2,29.0,26.37,4.77
2018,3,24,18,15,52.0,11.0,2.05,7.95,14.5,10.01,0.0
2018,3,24,18,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,25,5,45,10.5,2.5,1.55,6.05,2.5,0.0,0.0
2018,3,25,6,0,21.0,5.0,1.5,6.3,5.0,0.0,0.0
2018,3,25,6,15,142.5,20.0,1.7,6.9,31.5,21.0,0.0
2018,3,25,6,30,264.0,35.0,1.9,7.5,58.0,57.28,29.04
2018,3,25,6,45,388.5,44.5,2.1,8.1,105.0,105.97,66.96
2018,3,25,7,0,513.0,54.0,2.3,8.7,152.0,169.78,119.43
2018,3,25,7,15,587.5,60.5,2.45,9.05,206.0,232.34,175.44
2018,3,25,7,30,662.0,67.0,2.6,9.4,260.0,303.6,239.27
2018,3,25,7,45,627.0,83.5,2.7,9.7,295.0,349.26,282.76
2018,3,25,8,0,592.0,100.0,2.8,10.0,330.0,389.65,319.76
2018,3,25,8,15,499.5,135.0,2.85,10.25,347.5,409.08,337.62
2018,3,25,8,30,407.0,170.0,2.9,10.5,365.0,421.21,347.64
2018,3,25,8,45,518.5,161.5,2.95,10.75,435.5,506.93,417.23
2018,3,25,9,0,630.0,153.0,3.0,11.0,506.0,607.85,496.55
2018,3,25,9,15,666.5,154.0,3.1,11.15,553.5,667.95,542.4
2018,3,25,9,30,703.0,155.0,3.2,11.3,601.0,729.07,588.36
2018,3,25,9,45,728.0,157.0,3.25,11.5,642.5,782.48,626.72
2018,3,25,10,0,753.0,159.0,3.3,11.7,684.0,835.16,663.37
2018,3,25,10,15,829.0,135.5,3.35,11.8,737.0,899.78,708.36
2018,3,25,10,30,905.0,112.0,3.4,11.9,790.0,961.09,750.24
2018,3,25,10,45,715.0,197.5,3.45,12.0,743.5,913.46,715.16
2018,3,25,11,0,525.0,283.0,3.5,12.1,697.0,831.41,652.44
2018,3,25,11,15,646.5,233.5,3.55,12.15,753.0,915.04,716.01
2018,3,25,11,30,768.0,184.0,3.6,12.2,809.0,994.04,770.82
2018,3,25,11,45,728.0,203.5,3.7,12.3,800.0,982.93,762.47
2018,3,25,12,0,688.0,223.0,3.8,12.4,791.0,967.38,751.87
2018,3,25,12,15,826.5,162.0,3.85,12.4,844.0,1035.7,799.93
2018,3,25,12,30,965.0,101.0,3.9,12.4,897.0,1095.54,840.96
2018,3,25,12,45,962.5,101.0,4.0,12.4,887.5,1085.8,834.81
2018,3,25,13,0,960.0,101.0,4.1,12.4,878.0,1071.97,826.58
2018,3,25,13,15,956.5,100.0,4.15,12.4,860.5,1052.05,813.89
2018,3,25,13,30,953.0,99.0,4.2,12.4,843.0,1028.26,798.6
2018,3,25,13,45,938.5,100.5,4.3,12.35,814.0,993.2,776.12
2018,3,25,14,0,924.0,102.0,4.4,12.3,785.0,955.12,751.5
2018,3,25,14,15,906.0,104.0,4.4,12.25,749.5,911.79,721.98
2018,3,25,14,30,888.0,106.0,4.4,12.2,714.0,866.22,690.61
2018,3,25,14,45,784.5,130.5,4.45,12.1,645.5,781.1,629.91
2018,3,25,15,0,681.0,155.0,4.5,12.0,577.0,697.31,567.47
2018,3,25,15,15,657.5,147.5,4.5,12.0,531.0,639.37,523.34
2018,3,25,15,30,634.0,140.0,4.5,12.0,485.0,581.63,478.23
2018,3,25,15,45,692.0,114.0,4.5,11.7,459.0,554.77,457.8
2018,3,25,16,0,750.0,88.0,4.5,11.4,433.0,518.76,428.56
2018,3,25,16,15,742.5,80.0,4.35,11.15,387.5,462.52,380.56
2018,3,25,16,30,735.0,72.0,4.2,10.9,342.0,405.56,330.34
2018,3,25,16,45,678.5,66.5,4.05,10.6,285.5,332.36,265.72
2018,3,25,17,0,622.0,61.0,3.9,10.3,229.0,264.81,204.69
2018,3,25,17,15,526.5,55.0,3.65,9.8,175.5,193.23,141.4
2018,3,25,17,30,431.0,49.0,3.4,9.3,122.0,133.21,89.55
2018,3,25,17,45,322.5,37.5,3.15,8.8,81.0,78.45,45.73
2018,3,25,18,0,214.0,26.0,2.9,8.3,40.0,36.81,9.74
2018,3,25,18,15,107.0,13.0,2.9,8.1,20.0,11.82,0.0
2018,3,25,18,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.95,6.6,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.25,6.9,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,3,26,5,45,19.0,3.5,3.35,7.05,3.0,0.0,0.0
2018,3,26,6,0,38.0,7.0,3.4,7.1,6.0,0.0,0.0
2018,3,26,6,15,185.0,20.0,3.55,7.5,35.0,22.05,0.0
2018,3,26,6,30,332.0,33.0,3.7,7.9,64.0,62.55,31.44
2018,3,26,6,45,450.0,42.0,3.8,8.25,113.0,113.36,70.69
2018,3,26,7,0,568.0,51.0,3.9,8.6,162.0,179.32,125.86
2018,3,26,7,15,637.5,57.0,4.05,9.05,217.0,243.44,184.05
2018,3,26,7,30,707.0,63.0,4.2,9.5,272.0,315.6,249.5
2018,3,26,7,45,752.5,67.0,4.3,10.0,328.0,383.46,310.87
2018,3,26,8,0,798.0,71.0,4.4,10.5,384.0,455.43,373.9
2018,3,26,8,15,828.5,73.5,4.45,10.9,437.5,521.62,430.49
2018,3,26,8,30,859.0,76.0,4.5,11.3,491.0,589.31,486.36
2018,3,26,8,45,881.5,78.0,4.55,11.75,541.5,649.03,534.22
2018,3,26,9,0,904.0,80.0,4.6,12.2,592.0,711.49,582.65
2018,3,26,9,15,920.0,81.5,4.6,12.55,636.5,768.17,623.13
2018,3,26,9,30,936.0,83.0,4.6,12.9,681.0,823.38,661.65
2018,3,26,9,45,947.5,84.0,4.6,13.2,719.5,872.61,695.28
2018,3,26,10,0,959.0,85.0,4.6,13.5,758.0,919.39,726.72
2018,3,26,10,15,965.0,87.0,4.6,13.75,789.0,959.7,753.32
2018,3,26,10,30,971.0,89.0,4.6,14.0,820.0,996.71,777.4
2018,3,26,10,45,974.5,91.0,4.6,14.2,844.0,1027.87,797.4
2018,3,26,11,0,978.0,93.0,4.6,14.4,868.0,1055.24,814.76
2018,3,26,11,15,980.0,94.5,4.6,14.6,883.5,1076.68,828.03
2018,3,26,11,30,982.0,96.0,4.6,14.8,899.0,1094.05,838.62
2018,3,26,11,45,981.0,97.0,4.55,14.95,905.0,1103.69,843.67
2018,3,26,12,0,980.0,98.0,4.5,15.1,911.0,1109.09,846.02
2018,3,26,12,15,980.0,97.5,4.5,15.2,910.0,1109.59,845.94
2018,3,26,12,30,980.0,97.0,4.5,15.3,909.0,1105.85,843.19
2018,3,26,12,45,978.5,96.0,4.5,15.35,899.0,1095.81,836.51
2018,3,26,13,0,977.0,95.0,4.5,15.4,889.0,1081.6,827.17
2018,3,26,13,15,974.0,93.5,4.45,15.45,871.0,1061.27,813.27
2018,3,26,13,30,971.0,92.0,4.4,15.5,853.0,1036.97,796.79
2018,3,26,13,45,965.0,90.5,4.35,15.5,827.0,1006.03,775.97
2018,3,26,14,0,959.0,89.0,4.3,15.5,801.0,971.55,752.73
2018,3,26,14,15,949.5,87.5,4.2,15.45,767.0,930.66,724.94
2018,3,26,14,30,940.0,86.0,4.1,15.4,733.0,886.85,694.96
2018,3,26,14,45,926.5,84.5,4.05,15.3,692.5,837.18,660.92
2018,3,26,15,0,913.0,83.0,4.0,15.2,652.0,785.43,624.99
2018,3,26,15,15,897.0,81.0,4.0,15.2,606.5,729.58,585.5
2018,3,26,15,30,881.0,79.0,4.0,15.2,561.0,672.49,542.95
2018,3,26,15,45,855.0,76.5,3.9,14.85,509.5,611.01,495.13
2018,3,26,16,0,829.0,74.0,3.8,14.5,458.0,546.26,443.35
2018,3,26,16,15,792.0,71.5,3.5,14.05,403.5,476.91,386.03
2018,3,26,16,30,755.0,69.0,3.2,13.6,349.0,410.05,328.95
2018,3,26,16,45,705.0,64.5,2.9,13.15,294.0,339.13,267.12
2018,3,26,17,0,655.0,60.0,2.6,12.7,239.0,273.04,207.96
2018,3,26,17,15,578.5,53.5,2.5,12.0,186.0,203.73,146.79
2018,3,26,17,30,502.0,47.0,2.4,11.3,133.0,143.56,94.44
2018,3,26,17,45,373.5,37.0,2.25,10.55,88.5,83.41,47.46
2018,3,26,18,0,245.0,27.0,2.1,9.8,44.0,39.07,11.99
2018,3,26,18,15,128.0,14.5,2.1,9.6,23.0,13.19,0.0
2018,3,26,18,30,11.0,2.0,2.1,9.4,2.0,0.0,0.0
2018,3,26,18,45,5.5,1.0,2.05,9.15,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,27,5,45,17.5,3.0,1.6,9.0,3.0,0.0,0.0
2018,3,27,6,0,35.0,6.0,1.6,9.2,6.0,5.46,0.0
2018,3,27,6,15,169.5,20.5,1.65,9.7,35.5,21.2,0.0
2018,3,27,6,30,304.0,35.0,1.7,10.2,65.0,62.3,32.62
2018,3,27,6,45,416.5,45.0,1.75,10.7,113.0,111.58,70.12
2018,3,27,7,0,529.0,55.0,1.8,11.2,161.0,175.35,122.66
2018,3,27,7,15,599.5,61.0,1.8,11.75,215.0,237.44,177.56
2018,3,27,7,30,670.0,67.0,1.8,12.3,269.0,307.68,239.31
2018,3,27,7,45,718.0,70.5,1.8,12.85,324.0,373.83,297.0
2018,3,27,8,0,766.0,74.0,1.8,13.4,379.0,444.44,356.38
2018,3,27,8,15,796.5,77.5,1.8,13.9,432.0,509.89,409.7
2018,3,27,8,30,827.0,81.0,1.8,14.4,485.0,576.92,462.16
2018,3,27,8,45,850.0,83.5,1.8,14.9,534.5,639.31,509.16
2018,3,27,9,0,873.0,86.0,1.8,15.4,584.0,697.51,551.54
2018,3,27,9,15,891.0,87.5,1.85,15.7,629.0,754.15,590.45
2018,3,27,9,30,909.0,89.0,1.9,16.0,674.0,809.59,627.4
2018,3,27,9,45,924.0,89.0,1.9,16.3,713.0,859.42,659.35
2018,3,27,10,0,939.0,89.0,1.9,16.6,752.0,907.14,689.4
2018,3,27,10,15,946.0,90.5,1.95,16.9,783.0,947.02,714.35
2018,3,27,10,30,953.0,92.0,2.0,17.2,814.0,983.73,737.08
2018,3,27,10,45,957.5,93.0,2.05,17.45,837.0,1014.16,755.72
2018,3,27,11,0,962.0,94.0,2.1,17.7,860.0,1040.93,772.01
2018,3,27,11,15,964.0,95.5,2.15,17.9,875.5,1061.98,784.79
2018,3,27,11,30,966.0,97.0,2.2,18.1,891.0,1079.03,795.13
2018,3,27,11,45,966.0,98.5,2.25,18.35,898.0,1089.99,801.55
2018,3,27,12,0,966.0,100.0,2.3,18.6,905.0,1096.78,805.48
2018,3,27,12,15,964.0,100.5,2.25,18.7,903.0,1096.25,804.07
2018,3,27,12,30,962.0,101.0,2.2,18.8,901.0,1091.56,800.21
2018,3,27,12,45,957.5,101.5,2.2,18.95,890.5,1080.22,792.8
2018,3,27,13,0,953.0,102.0,2.2,19.1,880.0,1064.85,783.01
2018,3,27,13,15,949.0,101.0,2.2,19.15,862.0,1044.42,770.39
2018,3,27,13,30,945.0,100.0,2.2,19.2,844.0,1020.16,755.39
2018,3,27,13,45,938.5,98.5,2.2,19.25,818.0,989.33,736.13
2018,3,27,14,0,932.0,97.0,2.2,19.3,792.0,955.08,714.62
2018,3,27,14,15,896.5,104.0,2.25,19.2,749.0,901.61,680.91
2018,3,27,14,30,861.0,111.0,2.3,19.1,706.0,854.11,650.89
2018,3,27,14,45,845.0,108.0,2.3,19.0,665.0,803.13,617.5
2018,3,27,15,0,829.0,105.0,2.3,18.9,624.0,750.53,582.45
2018,3,27,15,15,826.0,95.5,2.3,18.9,581.5,698.76,547.11
2018,3,27,15,30,823.0,86.0,2.3,18.9,539.0,644.73,507.7
2018,3,27,15,45,776.0,86.5,2.2,18.5,483.0,572.96,453.65
2018,3,27,16,0,729.0,87.0,2.1,18.1,427.0,503.95,400.2
2018,3,27,16,15,690.0,83.5,1.9,17.55,375.0,438.49,347.78
2018,3,27,16,30,651.0,80.0,1.7,17.0,323.0,375.41,295.61
2018,3,27,16,45,637.5,70.0,1.5,16.5,277.5,318.5,246.42
2018,3,27,17,0,624.0,60.0,1.3,16.0,232.0,262.32,196.17
2018,3,27,17,15,563.0,53.0,1.35,15.3,183.0,198.41,140.53
2018,3,27,17,30,502.0,46.0,1.4,14.6,134.0,141.72,91.55
2018,3,27,17,45,390.0,36.0,1.45,13.95,90.0,83.7,46.5
2018,3,27,18,0,278.0,26.0,1.5,13.3,46.0,39.47,12.69
2018,3,27,18,15,147.0,14.5,1.5,13.1,24.0,13.19,0.0
2018,3,27,18,30,16.0,3.0,1.5,12.9,2.0,0.0,0.0
2018,3,27,18,45,8.0,1.5,1.5,12.7,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,28,5,45,33.5,4.5,1.15,11.0,4.5,0.0,0.0
2018,3,28,6,0,67.0,9.0,1.1,11.2,9.0,8.19,0.0
2018,3,28,6,15,212.0,21.5,1.1,11.9,39.5,24.35,0.0
2018,3,28,6,30,357.0,34.0,1.1,12.6,70.0,66.42,34.01
2018,3,28,6,45,459.0,42.0,1.15,13.3,117.5,115.72,71.12
2018,3,28,7,0,561.0,50.0,1.2,14.0,165.0,178.03,122.34
2018,3,28,7,15,623.0,56.0,1.25,14.5,218.5,239.64,176.58
2018,3,28,7,30,685.0,62.0,1.3,15.0,272.0,308.54,236.71
2018,3,28,7,45,725.5,67.0,1.35,15.55,326.0,374.02,293.15
2018,3,28,8,0,766.0,72.0,1.4,16.1,380.0,443.07,350.48
2018,3,28,8,15,795.0,75.0,1.5,16.65,432.0,507.13,402.19
2018,3,28,8,30,824.0,78.0,1.6,17.2,484.0,572.59,453.1
2018,3,28,8,45,826.5,85.5,1.7,17.8,527.0,627.22,493.98
2018,3,28,9,0,829.0,93.0,1.8,18.4,570.0,679.85,532.07
2018,3,28,9,15,859.5,91.0,1.8,18.8,618.0,735.43,569.95
2018,3,28,9,30,890.0,89.0,1.8,19.2,666.0,795.33,609.09
2018,3,28,9,45,905.0,89.0,1.85,19.55,704.5,844.31,640.47
2018,3,28,10,0,920.0,89.0,1.9,19.9,743.0,891.25,670.15
2018,3,28,10,15,933.5,88.0,1.9,20.2,775.5,933.41,695.87
2018,3,28,10,30,947.0,87.0,1.9,20.5,808.0,972.86,719.54
2018,3,28,10,45,952.5,87.5,1.9,20.85,831.5,1003.43,737.11
2018,3,28,11,0,958.0,88.0,1.9,21.2,855.0,1030.41,752.36
2018,3,28,11,15,961.5,88.5,1.9,21.4,870.5,1051.67,764.4
2018,3,28,11,30,965.0,89.0,1.9,21.6,886.0,1068.99,774.06
2018,3,28,11,45,966.5,89.0,1.9,21.85,893.0,1079.7,779.53
2018,3,28,12,0,968.0,89.0,1.9,22.1,900.0,1086.27,782.59
2018,3,28,12,15,968.0,89.0,1.9,22.2,899.0,1087.14,782.73
2018,3,28,12,30,968.0,89.0,1.9,22.3,898.0,1083.82,780.45
2018,3,28,12,45,966.0,88.5,1.9,22.45,888.5,1073.77,773.99
2018,3,28,13,0,964.0,88.0,1.9,22.6,879.0,1059.61,765.15
2018,3,28,13,15,960.0,87.5,1.9,22.55,861.0,1039.47,753.27
2018,3,28,13,30,956.0,87.0,1.9,22.5,843.0,1015.48,739.05
2018,3,28,13,45,950.0,86.0,1.95,22.45,817.5,985.34,721.54
2018,3,28,14,0,944.0,85.0,2.0,22.4,792.0,951.72,701.68
2018,3,28,14,15,935.0,84.5,2.05,22.3,759.5,912.76,678.24
2018,3,28,14,30,926.0,84.0,2.1,22.2,727.0,870.9,652.6
2018,3,28,14,45,914.5,82.0,2.15,22.05,687.5,822.75,622.4
2018,3,28,15,0,903.0,80.0,2.2,21.9,648.0,772.41,590.17
2018,3,28,15,15,887.0,77.5,2.2,21.9,602.5,716.43,552.68
2018,3,28,15,30,871.0,75.0,2.2,21.9,557.0,659.26,512.23
2018,3,28,15,45,849.0,72.5,2.15,21.4,507.5,597.59,466.93
2018,3,28,16,0,827.0,70.0,2.1,20.9,458.0,538.38,421.78
2018,3,28,16,15,797.0,67.0,1.95,20.3,405.5,472.18,369.47
2018,3,28,16,30,767.0,64.0,1.8,19.7,353.0,407.69,316.6
2018,3,28,16,45,723.0,60.0,1.6,19.1,299.0,339.02,258.69
2018,3,28,17,0,679.0,56.0,1.4,18.5,245.0,274.51,202.6
2018,3,28,17,15,610.5,49.5,1.4,17.75,192.0,206.01,143.69
2018,3,28,17,30,542.0,43.0,1.4,17.0,139.0,145.16,91.86
2018,3,28,17,45,425.5,34.5,1.4,16.25,94.0,85.67,46.32
2018,3,28,18,0,309.0,26.0,1.4,15.5,49.0,40.62,13.72
2018,3,28,18,15,165.0,14.5,1.4,15.3,25.5,13.19,0.0
2018,3,28,18,30,21.0,3.0,1.4,15.1,2.0,0.0,0.0
2018,3,28,18,45,10.5,1.5,1.4,14.9,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,29,5,45,30.0,4.5,0.75,14.3,4.5,0.0,0.0
2018,3,29,6,0,60.0,9.0,0.7,14.4,9.0,8.19,0.0
2018,3,29,6,15,158.0,23.5,0.75,14.95,37.0,23.98,0.0
2018,3,29,6,30,256.0,38.0,0.8,15.5,65.0,60.12,32.78
2018,3,29,6,45,428.0,43.0,0.8,16.0,119.5,112.35,69.08
2018,3,29,7,0,600.0,48.0,0.8,16.5,174.0,185.21,125.54
2018,3,29,7,15,659.0,53.0,0.9,17.0,227.5,247.85,180.21
2018,3,29,7,30,718.0,58.0,1.0,17.5,281.0,316.63,239.71
2018,3,29,7,45,757.0,62.0,1.1,18.0,335.5,382.38,295.89
2018,3,29,8,0,796.0,66.0,1.2,18.5,390.0,451.45,352.77
2018,3,29,8,15,816.0,70.5,1.3,19.0,440.5,513.99,402.75
2018,3,29,8,30,836.0,75.0,1.4,19.5,491.0,576.93,451.16
2018,3,29,8,45,862.5,76.0,1.5,20.05,541.5,636.86,495.79
2018,3,29,9,0,889.0,77.0,1.6,20.6,592.0,699.85,541.09
2018,3,29,9,15,904.5,78.5,1.6,20.95,636.0,755.25,577.11
2018,3,29,9,30,920.0,80.0,1.6,21.3,680.0,809.19,611.43
2018,3,29,9,45,932.0,81.0,1.6,21.65,718.5,857.93,641.59
2018,3,29,10,0,944.0,82.0,1.6,22.0,757.0,904.32,669.73
2018,3,29,10,15,951.5,83.0,1.6,22.3,788.0,944.09,693.27
2018,3,29,10,30,959.0,84.0,1.6,22.6,819.0,980.69,714.59
2018,3,29,10,45,964.0,85.5,1.6,22.85,842.5,1012.13,732.6
2018,3,29,11,0,969.0,87.0,1.6,23.1,866.0,1039.9,748.27
2018,3,29,11,15,972.0,87.5,1.65,23.3,881.5,1060.77,760.57
2018,3,29,11,30,975.0,88.0,1.7,23.5,897.0,1077.65,770.54
2018,3,29,11,45,976.0,88.5,1.75,23.65,904.0,1088.41,777.02
2018,3,29,12,0,977.0,89.0,1.8,23.8,911.0,1095.0,781.11
2018,3,29,12,15,974.5,90.5,1.85,23.85,909.5,1094.92,781.57
2018,3,29,12,30,972.0,92.0,1.9,23.9,908.0,1090.63,779.62
2018,3,29,12,45,967.0,93.5,1.9,23.95,897.5,1079.67,772.95
2018,3,29,13,0,962.0,95.0,1.9,24.0,887.0,1064.66,763.96
2018,3,29,13,15,958.0,94.0,1.95,23.95,869.0,1043.93,752.48
2018,3,29,13,30,954.0,93.0,2.0,23.9,851.0,1019.35,738.62
2018,3,29,13,45,948.0,92.0,2.05,23.8,825.0,989.2,721.28
2018,3,29,14,0,942.0,91.0,2.1,23.7,799.0,955.58,701.61
2018,3,29,14,15,933.5,90.0,2.15,23.55,766.5,916.5,678.29
2018,3,29,14,30,925.0,89.0,2.2,23.4,734.0,874.5,652.75
2018,3,29,14,45,913.0,87.0,2.2,23.25,694.0,825.95,621.96
2018,3,29,15,0,901.0,85.0,2.2,23.1,654.0,775.25,589.27
2018,3,29,15,15,885.0,83.0,2.2,23.1,609.0,719.88,552.42
2018,3,29,15,30,869.0,81.0,2.2,23.1,564.0,663.3,512.36
2018,3,29,15,45,848.0,77.5,2.15,22.5,514.0,604.22,469.37
2018,3,29,16,0,827.0,74.0,2.1,21.9,464.0,541.51,422.17
2018,3,29,16,15,797.0,70.5,1.95,21.3,411.0,474.73,369.72
2018,3,29,16,30,767.0,67.0,1.8,20.7,358.0,409.68,316.68
2018,3,29,16,45,720.5,62.5,1.65,20.05,303.0,339.56,258.11
2018,3,29,17,0,674.0,58.0,1.5,19.4,248.0,273.93,201.57
2018,3,29,17,15,608.5,51.5,1.5,18.65,195.5,206.1,143.34
2018,3,29,17,30,543.0,45.0,1.5,17.9,143.0,146.38,92.53
2018,3,29,17,45,426.5,36.5,1.45,17.1,97.5,86.93,47.29
2018,3,29,18,0,310.0,28.0,1.4,16.3,52.0,42.08,15.61
2018,3,29,18,15,165.5,15.5,1.4,16.05,27.0,14.1,0.0
2018,3,29,18,30,21.0,3.0,1.4,15.8,2.0,0.0,0.0
2018,3,29,18,45,10.5,1.5,1.4,15.55,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,30,5,45,28.5,4.0,0.8,14.4,4.5,0.0,0.0
2018,3,30,6,0,57.0,8.0,0.8,14.5,9.0,7.28,0.0
2018,3,30,6,15,133.5,22.5,0.75,15.05,35.0,22.75,2.18
2018,3,30,6,30,210.0,37.0,0.7,15.6,61.0,55.18,30.86
2018,3,30,6,45,372.0,48.0,0.7,16.2,117.5,108.77,68.66
2018,3,30,7,0,534.0,59.0,0.7,16.8,174.0,182.01,125.37
2018,3,30,7,15,633.0,61.5,0.7,17.25,234.5,249.31,181.77
2018,3,30,7,30,732.0,64.0,0.7,17.7,295.0,328.38,247.67
2018,3,30,7,45,770.5,68.5,0.7,18.2,350.5,395.43,303.8
2018,3,30,8,0,809.0,73.0,0.7,18.7,406.0,465.7,360.22
2018,3,30,8,15,803.5,82.5,0.65,19.3,449.5,520.87,402.61
2018,3,30,8,30,798.0,92.0,0.6,19.9,493.0,573.61,441.06
2018,3,30,8,45,688.5,132.0,0.6,20.55,501.5,591.0,451.83
2018,3,30,9,0,579.0,172.0,0.6,21.2,510.0,588.13,447.55
2018,3,30,9,15,581.0,186.0,0.6,21.65,546.5,633.52,478.33
2018,3,30,9,30,583.0,200.0,0.6,22.1,583.0,677.31,506.56
2018,3,30,9,45,582.5,214.5,0.6,22.5,615.5,717.83,531.9
2018,3,30,10,0,582.0,229.0,0.6,22.9,648.0,756.26,555.31
2018,3,30,10,15,577.5,244.5,0.6,23.2,674.5,789.97,575.31
2018,3,30,10,30,573.0,260.0,0.6,23.5,701.0,821.11,593.39
2018,3,30,10,45,567.5,272.5,0.6,23.75,720.0,845.55,607.15
2018,3,30,11,0,562.0,285.0,0.6,24.0,739.0,867.26,619.16
2018,3,30,11,15,644.0,252.0,0.65,24.15,781.5,929.3,659.95
2018,3,30,11,30,726.0,219.0,0.7,24.3,824.0,987.42,695.85
2018,3,30,11,45,848.0,161.5,0.75,24.45,874.0,1049.06,732.73
2018,3,30,12,0,970.0,104.0,0.8,24.6,924.0,1103.92,765.06
2018,3,30,12,15,957.5,110.0,0.9,24.65,918.0,1098.44,763.14
2018,3,30,12,30,945.0,116.0,1.0,24.7,912.0,1088.79,759.68
2018,3,30,12,45,876.5,147.5,1.05,24.75,879.5,1057.69,742.25
2018,3,30,13,0,808.0,179.0,1.1,24.8,847.0,1011.6,715.76
2018,3,30,13,15,881.0,140.5,1.15,24.8,855.0,1028.6,728.33
2018,3,30,13,30,954.0,102.0,1.2,24.8,863.0,1028.27,729.5
2018,3,30,13,45,911.0,115.0,1.25,24.8,823.5,978.7,700.37
2018,3,30,14,0,868.0,128.0,1.3,24.8,784.0,936.31,675.93
2018,3,30,14,15,817.0,137.5,1.3,24.75,734.0,873.08,636.93
2018,3,30,14,30,766.0,147.0,1.3,24.7,684.0,813.88,600.05
2018,3,30,14,45,763.5,136.5,1.25,24.6,646.5,768.56,571.32
2018,3,30,15,0,761.0,126.0,1.2,24.5,609.0,718.27,538.69
2018,3,30,15,15,707.0,131.5,1.2,24.5,555.5,651.9,492.71
2018,3,30,15,30,653.0,137.0,1.2,24.5,502.0,585.49,445.61
2018,3,30,15,45,552.0,148.0,1.1,24.3,437.5,494.49,378.91
2018,3,30,16,0,451.0,159.0,1.0,24.1,373.0,418.04,321.46
2018,3,30,16,15,387.0,149.5,0.95,23.45,318.5,349.07,269.46
2018,3,30,16,30,323.0,140.0,0.9,22.8,264.0,280.51,216.46
2018,3,30,16,45,321.0,118.0,0.9,22.1,225.5,236.96,181.22
2018,3,30,17,0,319.0,96.0,0.9,21.4,187.0,197.9,148.06
2018,3,30,17,15,269.0,80.0,1.0,20.55,145.5,147.59,106.62
2018,3,30,17,30,219.0,64.0,1.1,19.7,104.0,101.14,68.61
2018,3,30,17,45,167.0,46.5,1.2,18.85,71.0,62.99,38.62
2018,3,30,18,0,115.0,29.0,1.3,18.0,38.0,31.54,13.68
2018,3,30,18,15,64.5,15.5,1.3,17.6,20.0,14.1,0.0
2018,3,30,18,30,14.0,2.0,1.3,17.2,2.0,0.0,0.0
2018,3,30,18,45,7.0,1.0,1.35,16.75,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,3,31,5,45,4.0,4.0,0.6,15.8,4.0,0.0,0.0
2018,3,31,6,0,8.0,8.0,0.6,15.9,8.0,7.28,0.0
2018,3,31,6,15,61.0,25.5,0.55,16.25,32.0,23.54,5.84
2018,3,31,6,30,114.0,43.0,0.5,16.6,56.0,50.7,31.08
2018,3,31,6,45,172.5,60.5,0.5,16.95,92.5,85.35,57.94
2018,3,31,7,0,231.0,78.0,0.5,17.3,129.0,127.67,92.28
2018,3,31,7,15,250.5,97.5,0.5,17.6,166.5,168.24,127.16
2018,3,31,7,30,270.0,117.0,0.5,17.9,204.0,211.21,163.55
2018,3,31,7,45,281.0,139.5,0.5,18.2,244.0,255.89,200.5
2018,3,31,8,0,292.0,162.0,0.5,18.5,284.0,301.65,237.12
2018,3,31,8,15,343.5,175.0,0.5,19.05,336.0,360.18,282.25
2018,3,31,8,30,395.0,188.0,0.5,19.6,388.0,432.41,336.11
2018,3,31,8,45,523.5,172.5,0.45,20.1,464.5,522.23,401.72
2018,3,31,9,0,652.0,157.0,0.4,20.6,541.0,628.49,476.08
2018,3,31,9,15,750.0,136.5,0.45,21.0,609.0,712.18,533.47
2018,3,31,9,30,848.0,116.0,0.5,21.4,677.0,798.64,589.49
2018,3,31,9,45,873.5,114.0,0.55,21.8,719.5,853.0,622.3
2018,3,31,10,0,899.0,112.0,0.6,22.2,762.0,898.73,649.53
2018,3,31,10,15,907.0,114.0,0.65,22.4,793.0,938.38,673.26
2018,3,31,10,30,915.0,116.0,0.7,22.6,824.0,975.04,695.05
2018,3,31,10,45,921.0,116.5,0.75,22.75,847.0,1005.04,712.82
2018,3,31,11,0,927.0,117.0,0.8,22.9,870.0,1031.57,728.56
2018,3,31,11,15,899.5,133.5,0.85,22.95,875.0,1038.26,732.6
2018,3,31,11,30,872.0,150.0,0.9,23.0,880.0,1052.15,741.46
2018,3,31,11,45,814.5,179.5,1.0,23.05,865.5,1033.36,731.44
2018,3,31,12,0,757.0,209.0,1.1,23.1,851.0,1018.98,724.52
2018,3,31,12,15,659.0,258.0,1.25,23.0,816.5,970.58,696.9
2018,3,31,12,30,561.0,307.0,1.4,22.9,782.0,915.78,662.47
2018,3,31,12,45,519.5,317.5,1.55,22.8,753.5,879.9,641.26
2018,3,31,13,0,478.0,328.0,1.7,22.7,725.0,842.13,617.98
2018,3,31,13,15,357.5,357.5,1.75,22.45,651.0,732.17,543.06
2018,3,31,13,30,237.0,387.0,1.8,22.2,577.0,624.74,467.82
2018,3,31,13,45,234.5,375.5,1.9,22.0,558.5,603.52,455.15
2018,3,31,14,0,232.0,364.0,2.0,21.8,540.0,581.5,441.02
2018,3,31,14,15,204.5,349.0,2.0,21.5,499.5,533.39,407.08
2018,3,31,14,30,177.0,334.0,2.0,21.2,459.0,486.48,373.64
2018,3,31,14,45,168.5,315.0,2.05,20.9,428.5,451.95,349.49
2018,3,31,15,0,160.0,296.0,2.1,20.6,398.0,417.68,325.06
2018,3,31,15,15,162.0,274.0,2.1,20.6,371.0,388.07,303.53
2018,3,31,15,30,164.0,252.0,2.1,20.6,344.0,357.97,281.24
2018,3,31,15,45,184.0,228.0,1.95,19.95,322.5,336.16,265.62
2018,3,31,16,0,204.0,204.0,1.8,19.3,301.0,311.98,247.52
2018,3,31,16,15,216.0,179.0,1.75,18.8,271.5,280.42,222.85
2018,3,31,16,30,228.0,154.0,1.7,18.3,242.0,252.87,200.42
2018,3,31,16,45,214.5,131.5,1.6,17.8,204.5,210.29,165.22
2018,3,31,17,0,201.0,109.0,1.5,17.3,167.0,169.3,130.57
2018,3,31,17,15,166.0,88.5,1.5,16.75,129.5,126.73,94.85
2018,3,31,17,30,131.0,68.0,1.5,16.2,92.0,88.74,63.14
2018,3,31,17,45,96.0,49.0,1.5,15.6,63.5,55.74,36.32
2018,3,31,18,0,61.0,30.0,1.5,15.0,35.0,29.44,14.28
2018,3,31,18,15,33.5,16.0,1.5,14.75,18.5,14.55,0.0
2018,3,31,18,30,6.0,2.0,1.5,14.5,2.0,0.0,0.0
2018,3,31,18,45,3.0,1.0,1.5,14.2,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,1,5,45,10.0,5.0,2.05,10.4,5.0,0.0,0.0
2018,4,1,6,0,20.0,10.0,2.1,10.7,10.0,9.1,0.0
2018,4,1,6,15,52.0,27.0,2.2,11.25,32.0,24.78,8.86
2018,4,1,6,30,84.0,44.0,2.3,11.8,54.0,47.94,30.77
2018,4,1,6,45,272.0,56.0,2.4,12.35,112.5,99.22,66.5
2018,4,1,7,0,460.0,68.0,2.5,12.9,171.0,175.05,125.36
2018,4,1,7,15,539.5,73.5,2.4,13.45,225.5,235.43,177.6
2018,4,1,7,30,619.0,79.0,2.3,14.0,280.0,305.05,237.7
2018,4,1,7,45,674.5,82.5,2.2,14.55,337.0,371.57,294.68
2018,4,1,8,0,730.0,86.0,2.1,15.1,394.0,443.46,354.14
2018,4,1,8,15,772.0,87.5,2.0,15.7,449.5,510.64,407.83
2018,4,1,8,30,814.0,89.0,1.9,16.3,505.0,580.9,461.65
2018,4,1,8,45,836.0,91.0,1.8,16.9,553.5,641.29,505.9
2018,4,1,9,0,858.0,93.0,1.7,17.5,602.0,701.56,548.24
2018,4,1,9,15,875.0,94.5,1.75,18.05,646.0,752.27,582.14
2018,4,1,9,30,892.0,96.0,1.8,18.6,690.0,805.93,616.92
2018,4,1,9,45,905.5,96.5,1.85,19.15,728.0,854.05,647.25
2018,4,1,10,0,919.0,97.0,1.9,19.7,766.0,900.0,675.71
2018,4,1,10,15,927.5,98.5,2.05,20.05,797.0,940.13,701.58
2018,4,1,10,30,936.0,100.0,2.2,20.4,828.0,977.22,725.36
2018,4,1,10,45,942.0,100.5,2.3,20.75,851.5,1007.65,744.16
2018,4,1,11,0,948.0,101.0,2.4,21.1,875.0,1034.53,760.69
2018,4,1,11,15,940.0,108.0,2.5,21.25,887.0,1050.93,771.1
2018,4,1,11,30,932.0,115.0,2.6,21.4,899.0,1063.06,778.95
2018,4,1,11,45,944.5,109.0,2.7,21.55,909.0,1077.79,788.64
2018,4,1,12,0,957.0,103.0,2.8,21.7,919.0,1088.59,795.88
2018,4,1,12,15,956.5,103.5,2.95,21.65,917.5,1089.15,797.81
2018,4,1,12,30,956.0,104.0,3.1,21.6,916.0,1085.58,797.24
2018,4,1,12,45,953.5,103.5,3.25,21.55,906.0,1074.81,792.09
2018,4,1,13,0,951.0,103.0,3.4,21.5,896.0,1060.02,784.37
2018,4,1,13,15,947.0,102.5,3.55,21.35,878.0,1039.82,773.38
2018,4,1,13,30,943.0,102.0,3.7,21.2,860.0,1015.83,759.82
2018,4,1,13,45,936.5,101.5,3.85,21.05,834.5,985.84,742.12
2018,4,1,14,0,930.0,101.0,4.0,20.9,809.0,952.47,721.93
2018,4,1,14,15,921.5,99.5,4.1,20.6,776.0,913.09,697.48
2018,4,1,14,30,913.0,98.0,4.2,20.3,743.0,870.84,670.71
2018,4,1,14,45,901.0,95.5,4.25,20.0,703.0,822.13,638.71
2018,4,1,15,0,889.0,93.0,4.3,19.7,663.0,771.31,604.71
2018,4,1,15,15,872.0,91.0,4.3,19.7,617.5,715.71,565.79
2018,4,1,15,30,855.0,89.0,4.3,19.7,572.0,662.71,525.87
2018,4,1,15,45,832.5,86.0,4.35,18.85,522.0,600.3,479.45
2018,4,1,16,0,810.0,83.0,4.4,18.0,472.0,538.08,431.34
2018,4,1,16,15,777.5,79.5,4.3,17.45,418.5,471.0,376.69
2018,4,1,16,30,745.0,76.0,4.2,16.9,365.0,405.96,321.86
2018,4,1,16,45,697.5,71.5,4.1,16.35,310.5,336.61,262.07
2018,4,1,17,0,650.0,67.0,4.0,15.8,256.0,272.03,204.9
2018,4,1,17,15,576.5,60.0,3.8,15.15,202.0,203.75,145.16
2018,4,1,17,30,503.0,53.0,3.6,14.5,148.0,144.26,94.11
2018,4,1,17,45,382.0,43.5,3.4,13.85,102.0,86.28,49.77
2018,4,1,18,0,261.0,34.0,3.2,13.2,56.0,42.6,19.73
2018,4,1,18,15,141.5,19.5,3.1,12.8,30.5,17.74,0.0
2018,4,1,18,30,22.0,5.0,3.0,12.4,5.0,0.0,0.0
2018,4,1,18,45,11.0,2.5,2.9,12.05,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,2,5,45,20.0,6.0,3.25,10.75,6.5,0.0,0.0
2018,4,2,6,0,40.0,12.0,3.3,10.9,13.0,10.91,0.0
2018,4,2,6,15,103.0,28.0,3.35,11.1,39.0,27.27,11.11
2018,4,2,6,30,166.0,44.0,3.4,11.3,65.0,56.68,34.88
2018,4,2,6,45,212.0,62.0,3.4,11.55,102.0,93.23,64.41
2018,4,2,7,0,258.0,80.0,3.4,11.8,139.0,135.86,100.81
2018,4,2,7,15,327.0,93.5,3.45,12.15,188.5,190.76,147.79
2018,4,2,7,30,396.0,107.0,3.5,12.5,238.0,251.04,199.69
2018,4,2,7,45,375.5,130.0,3.5,12.8,271.0,291.6,236.06
2018,4,2,8,0,355.0,153.0,3.5,13.1,304.0,322.4,263.05
2018,4,2,8,15,511.0,140.5,3.5,13.5,388.0,422.54,345.03
2018,4,2,8,30,667.0,128.0,3.5,13.9,472.0,536.63,436.17
2018,4,2,8,45,732.5,121.5,3.45,14.3,532.0,609.05,492.39
2018,4,2,9,0,798.0,115.0,3.4,14.7,592.0,683.9,549.12
2018,4,2,9,15,821.0,115.0,3.35,15.05,636.0,739.73,589.37
2018,4,2,9,30,844.0,115.0,3.3,15.4,680.0,794.89,626.82
2018,4,2,9,45,816.5,133.0,3.2,15.75,704.0,826.69,646.55
2018,4,2,10,0,789.0,151.0,3.1,16.1,728.0,853.14,662.42
2018,4,2,10,15,815.5,146.0,3.1,16.45,763.5,899.13,692.49
2018,4,2,10,30,842.0,141.0,3.1,16.8,799.0,943.36,720.8
2018,4,2,10,45,799.0,168.5,3.15,17.15,807.5,953.7,726.05
2018,4,2,11,0,756.0,196.0,3.2,17.5,816.0,966.23,733.21
2018,4,2,11,15,660.0,246.0,3.3,17.75,794.0,937.57,712.59
2018,4,2,11,30,564.0,296.0,3.4,18.0,772.0,898.86,683.04
2018,4,2,11,45,580.5,293.5,3.5,18.2,787.0,918.71,697.29
2018,4,2,12,0,597.0,291.0,3.6,18.4,802.0,935.94,709.3
2018,4,2,12,15,754.0,205.0,3.7,18.5,849.0,1010.56,762.79
2018,4,2,12,30,911.0,119.0,3.8,18.6,896.0,1055.41,792.94
2018,4,2,12,45,923.0,111.5,3.9,18.7,891.0,1052.03,790.99
2018,4,2,13,0,935.0,104.0,4.0,18.8,886.0,1044.37,786.7
2018,4,2,13,15,931.5,102.5,4.05,18.8,868.0,1023.79,773.74
2018,4,2,13,30,928.0,101.0,4.1,18.8,850.0,999.45,758.37
2018,4,2,13,45,921.5,100.0,4.15,18.75,824.5,969.25,739.12
2018,4,2,14,0,915.0,99.0,4.2,18.7,799.0,935.73,717.51
2018,4,2,14,15,905.0,98.5,4.2,18.5,766.0,896.57,691.98
2018,4,2,14,30,895.0,98.0,4.2,18.3,733.0,854.72,664.34
2018,4,2,14,45,881.0,97.0,4.2,18.15,693.5,806.73,631.86
2018,4,2,15,0,867.0,96.0,4.2,18.0,654.0,756.86,597.64
2018,4,2,15,15,850.5,93.0,4.2,18.0,609.0,705.86,561.58
2018,4,2,15,30,834.0,90.0,4.2,18.0,564.0,648.84,518.33
2018,4,2,15,45,810.0,87.5,4.05,17.45,514.5,587.16,470.95
2018,4,2,16,0,786.0,85.0,3.9,16.9,465.0,525.87,422.39
2018,4,2,16,15,753.0,81.5,3.8,16.45,412.5,459.93,368.52
2018,4,2,16,30,720.0,78.0,3.7,16.0,360.0,396.04,314.55
2018,4,2,16,45,674.0,73.5,3.6,15.6,306.5,328.88,256.45
2018,4,2,17,0,628.0,69.0,3.5,15.2,253.0,266.24,200.85
2018,4,2,17,15,556.0,62.0,3.3,14.5,200.5,199.78,142.78
2018,4,2,17,30,484.0,55.0,3.1,13.8,148.0,141.95,93.21
2018,4,2,17,45,367.0,44.5,2.9,13.15,102.0,84.86,49.49
2018,4,2,18,0,250.0,34.0,2.7,12.5,56.0,41.64,19.92
2018,4,2,18,15,136.5,19.5,2.7,12.2,30.5,17.74,0.0
2018,4,2,18,30,23.0,5.0,2.7,11.9,5.0,0.0,0.0
2018,4,2,18,45,11.5,2.5,2.65,11.6,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,3,5,45,36.5,7.5,1.5,9.85,8.5,0.0,0.0
