Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,6,0,73.0,15.0,1.5,10.2,17.0,13.64,0.0
2018,4,3,6,15,199.0,31.0,1.6,10.75,53.5,33.13,14.64
2018,4,3,6,30,325.0,47.0,1.7,11.3,90.0,76.07,44.6
2018,4,3,6,45,421.0,57.0,1.8,11.85,139.0,126.65,83.3
2018,4,3,7,0,517.0,67.0,1.9,12.4,188.0,187.96,134.29
2018,4,3,7,15,581.5,73.5,1.8,12.9,242.0,248.61,187.46
2018,4,3,7,30,646.0,80.0,1.7,13.4,296.0,316.62,246.43
2018,4,3,7,45,692.5,83.5,1.6,13.9,350.5,381.09,301.52
2018,4,3,8,0,739.0,87.0,1.5,14.4,405.0,449.78,358.0
2018,4,3,8,15,771.0,89.5,1.4,15.0,457.5,513.24,408.12
2018,4,3,8,30,803.0,92.0,1.3,15.6,510.0,578.59,457.41
2018,4,3,8,45,828.0,94.0,1.15,16.2,559.5,640.25,501.33
2018,4,3,9,0,853.0,96.0,1.0,16.8,609.0,702.09,543.16
2018,4,3,9,15,868.0,98.5,0.95,17.35,652.5,756.94,578.15
2018,4,3,9,30,883.0,101.0,0.9,17.9,696.0,804.72,606.72
2018,4,3,9,45,894.0,103.0,0.8,18.45,733.5,851.89,633.38
2018,4,3,10,0,905.0,105.0,0.7,19.0,771.0,896.73,657.64
2018,4,3,10,15,913.5,106.0,0.75,19.45,801.5,935.69,680.7
2018,4,3,10,30,922.0,107.0,0.8,19.9,832.0,971.66,701.76
2018,4,3,10,45,927.5,108.5,0.85,20.35,855.0,1002.14,719.29
2018,4,3,11,0,933.0,110.0,0.9,20.8,878.0,1029.12,734.67
2018,4,3,11,15,936.5,110.5,0.95,20.95,893.0,1049.4,746.82
2018,4,3,11,30,940.0,111.0,1.0,21.1,908.0,1065.84,756.81
2018,4,3,11,45,941.5,111.5,1.05,21.25,915.0,1076.33,763.31
2018,4,3,12,0,943.0,112.0,1.1,21.4,922.0,1082.8,767.57
2018,4,3,12,15,939.0,114.0,1.15,21.5,919.5,1081.24,767.24
2018,4,3,12,30,935.0,116.0,1.2,21.6,917.0,1075.63,764.67
2018,4,3,12,45,927.5,118.5,1.2,21.65,905.5,1063.06,757.14
2018,4,3,13,0,920.0,121.0,1.2,21.7,894.0,1046.67,747.46
2018,4,3,13,15,916.0,119.5,1.25,21.65,875.5,1025.8,736.32
2018,4,3,13,30,912.0,118.0,1.3,21.6,857.0,1001.27,722.89
2018,4,3,13,45,905.5,116.5,1.3,21.55,831.0,970.87,704.88
2018,4,3,14,0,899.0,115.0,1.3,21.5,805.0,937.22,684.77
2018,4,3,14,15,889.0,113.0,1.4,21.35,771.5,896.93,661.87
2018,4,3,14,30,879.0,111.0,1.5,21.2,738.0,854.0,636.75
2018,4,3,14,45,866.5,108.5,1.55,21.1,698.0,812.19,611.17
2018,4,3,15,0,854.0,106.0,1.6,21.0,658.0,761.7,579.13
2018,4,3,15,15,836.0,103.0,1.6,21.0,612.5,705.17,540.98
2018,4,3,15,30,818.0,100.0,1.6,21.0,567.0,647.78,499.96
2018,4,3,15,45,793.0,97.0,1.75,20.4,517.0,585.7,456.1
2018,4,3,16,0,768.0,94.0,1.9,19.8,467.0,524.15,410.54
2018,4,3,16,15,733.0,89.5,1.9,19.25,413.5,457.4,358.36
2018,4,3,16,30,698.0,85.0,1.9,18.7,360.0,392.66,305.79
2018,4,3,16,45,615.5,83.0,1.9,18.1,299.5,315.94,242.72
2018,4,3,17,0,533.0,81.0,1.9,17.5,239.0,248.14,185.77
2018,4,3,17,15,444.5,70.0,1.85,16.65,183.5,179.85,128.69
2018,4,3,17,30,356.0,59.0,1.8,15.8,128.0,120.55,80.11
2018,4,3,17,45,293.5,47.5,1.7,14.95,92.5,77.33,46.13
2018,4,3,18,0,231.0,36.0,1.6,14.1,57.0,42.0,21.02
2018,4,3,18,15,125.5,20.5,1.65,13.75,31.0,18.65,0.0
2018,4,3,18,30,20.0,5.0,1.7,13.4,5.0,0.0,0.0
2018,4,3,18,45,10.0,2.5,1.7,13.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,4,5,45,7.0,6.5,1.15,11.65,6.5,0.0,0.0
2018,4,4,6,0,14.0,13.0,1.1,11.9,13.0,11.82,0.0
2018,4,4,6,15,24.0,29.5,1.1,12.25,32.0,26.42,13.69
2018,4,4,6,30,34.0,46.0,1.1,12.6,51.0,44.17,29.97
2018,4,4,6,45,94.0,67.0,1.1,13.0,88.0,77.13,55.83
2018,4,4,7,0,154.0,88.0,1.1,13.4,125.0,119.89,90.62
2018,4,4,7,15,148.0,112.0,1.1,13.9,154.5,149.06,116.57
2018,4,4,7,30,142.0,136.0,1.1,14.4,184.0,180.09,143.36
2018,4,4,7,45,249.0,148.0,1.1,14.9,249.5,250.9,200.54
2018,4,4,8,0,356.0,160.0,1.1,15.4,315.0,329.88,263.61
2018,4,4,8,15,409.0,170.0,1.1,15.95,368.5,397.68,316.6
2018,4,4,8,30,462.0,180.0,1.1,16.5,422.0,463.86,367.01
2018,4,4,8,45,474.0,194.0,1.15,17.05,462.5,512.3,402.71
2018,4,4,9,0,486.0,208.0,1.2,17.6,503.0,560.73,437.53
2018,4,4,9,15,567.5,196.5,1.25,18.05,564.0,634.31,491.08
2018,4,4,9,30,649.0,185.0,1.3,18.5,625.0,718.62,550.43
2018,4,4,9,45,585.0,223.5,1.4,18.9,636.0,728.38,554.52
2018,4,4,10,0,521.0,262.0,1.5,19.3,647.0,736.61,557.91
2018,4,4,10,15,422.5,300.0,1.55,19.35,620.5,706.8,534.52
2018,4,4,10,30,324.0,338.0,1.6,19.4,594.0,656.57,497.06
2018,4,4,10,45,313.5,359.0,1.65,19.45,612.5,678.32,511.93
2018,4,4,11,0,303.0,380.0,1.7,19.5,631.0,698.25,524.83
2018,4,4,11,15,303.5,389.5,1.6,19.35,644.5,715.12,535.35
2018,4,4,11,30,304.0,399.0,1.5,19.2,658.0,730.52,544.8
2018,4,4,11,45,298.0,406.0,1.4,19.05,661.5,735.21,546.78
2018,4,4,12,0,292.0,413.0,1.3,18.9,665.0,738.24,547.74
2018,4,4,12,15,292.5,412.5,1.3,18.85,664.5,738.32,547.88
2018,4,4,12,30,293.0,412.0,1.3,18.8,664.0,736.82,547.06
2018,4,4,12,45,372.0,377.0,1.25,18.75,693.0,775.75,575.73
2018,4,4,13,0,451.0,342.0,1.2,18.7,722.0,825.7,610.57
2018,4,4,13,15,444.5,337.5,1.3,18.8,705.5,805.74,597.96
2018,4,4,13,30,438.0,333.0,1.4,18.9,689.0,783.86,584.71
2018,4,4,13,45,419.5,328.0,1.55,18.95,660.5,748.62,562.51
2018,4,4,14,0,401.0,323.0,1.7,19.0,632.0,700.32,531.04
2018,4,4,14,15,364.5,317.0,1.85,19.0,589.0,647.88,495.41
2018,4,4,14,30,328.0,311.0,2.0,19.0,546.0,596.55,459.68
2018,4,4,14,45,337.0,290.5,2.15,18.95,520.5,567.64,440.74
2018,4,4,15,0,346.0,270.0,2.3,18.9,495.0,536.97,419.81
2018,4,4,15,15,449.5,220.0,2.3,18.9,491.0,550.75,432.56
2018,4,4,15,30,553.0,170.0,2.3,18.9,487.0,542.93,428.39
2018,4,4,15,45,471.0,172.5,2.3,18.45,426.0,465.49,369.23
2018,4,4,16,0,389.0,175.0,2.3,18.0,365.0,395.21,314.65
2018,4,4,16,15,259.0,159.5,2.15,17.5,280.0,285.5,227.94
2018,4,4,16,30,129.0,144.0,2.0,17.0,195.0,193.11,153.82
2018,4,4,16,45,144.5,129.0,1.85,16.5,178.5,175.54,138.89
2018,4,4,17,0,160.0,114.0,1.7,16.0,162.0,155.92,121.27
2018,4,4,17,15,98.5,92.5,1.6,15.45,120.0,109.87,83.71
2018,4,4,17,30,37.0,71.0,1.5,14.9,78.0,70.23,52.16
2018,4,4,17,45,22.5,51.0,1.4,14.3,55.0,47.69,33.27
2018,4,4,18,0,8.0,31.0,1.3,13.7,32.0,27.32,15.52
2018,4,4,18,15,7.5,17.5,1.25,13.55,18.0,15.92,0.0
2018,4,4,18,30,7.0,4.0,1.2,13.4,4.0,3.64,0.0
2018,4,4,18,45,3.5,2.0,1.2,13.2,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,5,5,45,5.0,5.0,1.25,10.75,5.0,0.0,0.0
2018,4,5,6,0,10.0,10.0,1.2,11.0,10.0,9.1,0.0
2018,4,5,6,15,5.0,20.5,1.3,11.6,20.5,18.24,8.37
2018,4,5,6,30,0.0,31.0,1.4,12.2,31.0,27.33,17.41
2018,4,5,6,45,0.0,38.0,1.5,12.75,38.0,33.51,23.07
2018,4,5,7,0,0.0,45.0,1.6,13.3,45.0,39.7,28.54
2018,4,5,7,15,45.0,74.0,1.5,13.85,89.5,80.31,61.96
2018,4,5,7,30,90.0,103.0,1.4,14.4,134.0,129.96,103.12
2018,4,5,7,45,133.5,135.0,1.35,14.95,189.5,185.06,148.45
2018,4,5,8,0,177.0,167.0,1.3,15.5,245.0,245.62,197.42
2018,4,5,8,15,113.5,165.5,1.1,15.8,217.5,221.26,177.36
2018,4,5,8,30,50.0,164.0,0.9,16.1,190.0,182.36,145.12
2018,4,5,8,45,176.5,212.0,0.75,16.35,317.5,321.57,256.13
2018,4,5,9,0,303.0,260.0,0.6,16.6,445.0,476.51,371.86
2018,4,5,9,15,282.5,284.5,0.55,17.05,466.5,502.32,387.12
2018,4,5,9,30,262.0,309.0,0.5,17.5,488.0,525.56,401.32
2018,4,5,9,45,264.0,327.5,0.45,17.9,516.0,558.64,422.74
2018,4,5,10,0,266.0,346.0,0.4,18.3,544.0,591.0,443.04
2018,4,5,10,15,303.5,350.0,0.5,18.85,584.5,639.15,476.35
2018,4,5,10,30,341.0,354.0,0.6,19.4,625.0,688.34,509.73
2018,4,5,10,45,422.5,323.0,0.7,19.9,668.0,756.97,557.09
2018,4,5,11,0,504.0,292.0,0.8,20.4,711.0,815.07,596.76
2018,4,5,11,15,416.0,330.0,1.0,20.45,680.0,777.34,571.04
2018,4,5,11,30,328.0,368.0,1.2,20.5,649.0,720.94,533.26
2018,4,5,11,45,475.5,325.5,1.35,20.55,735.5,843.71,621.1
2018,4,5,12,0,623.0,283.0,1.5,20.6,822.0,954.22,697.05
2018,4,5,12,15,459.5,344.5,1.75,20.35,741.5,849.55,626.48
2018,4,5,12,30,296.0,406.0,2.0,20.1,661.0,732.56,546.46
2018,4,5,12,45,218.5,413.5,2.25,19.85,600.5,643.94,485.9
2018,4,5,13,0,141.0,421.0,2.5,19.6,540.0,572.09,434.54
2018,4,5,13,15,125.5,409.0,2.5,19.3,513.5,541.28,413.1
2018,4,5,13,30,110.0,397.0,2.5,19.0,487.0,495.53,380.39
2018,4,5,13,45,113.0,384.0,2.55,18.75,474.0,481.57,371.41
2018,4,5,14,0,116.0,371.0,2.6,18.5,461.0,480.68,371.78
2018,4,5,14,15,117.0,355.5,2.6,18.25,443.0,460.54,357.76
2018,4,5,14,30,118.0,340.0,2.6,18.0,425.0,439.95,343.38
2018,4,5,14,45,150.0,320.5,2.6,17.75,422.5,439.17,344.73
2018,4,5,15,0,182.0,301.0,2.6,17.5,420.0,435.34,343.51
2018,4,5,15,15,202.0,278.0,2.6,17.5,401.5,416.3,329.97
2018,4,5,15,30,222.0,255.0,2.6,17.5,383.0,394.94,314.36
2018,4,5,15,45,168.0,232.0,2.45,16.9,324.0,327.2,261.62
2018,4,5,16,0,114.0,209.0,2.3,16.3,265.0,265.03,212.6
2018,4,5,16,15,118.5,185.5,2.2,16.0,238.0,236.54,190.1
2018,4,5,16,30,123.0,162.0,2.1,15.7,211.0,207.53,166.45
2018,4,5,16,45,144.5,139.5,1.95,15.45,189.0,185.12,147.24
2018,4,5,17,0,166.0,117.0,1.8,15.2,167.0,160.09,124.9
2018,4,5,17,15,144.5,95.5,1.75,14.85,133.0,123.17,93.37
2018,4,5,17,30,123.0,74.0,1.7,14.5,99.0,89.14,64.42
2018,4,5,17,45,88.5,54.5,1.65,14.2,69.5,58.49,39.52
2018,4,5,18,0,54.0,35.0,1.6,13.9,40.0,32.64,18.79
2018,4,5,18,15,32.0,19.5,1.55,13.75,22.0,16.22,0.0
2018,4,5,18,30,10.0,4.0,1.5,13.6,4.0,3.64,0.0
2018,4,5,18,45,5.0,2.0,1.5,13.45,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,6,5,45,1.5,5.0,1.1,13.1,5.0,4.55,0.0
2018,4,6,6,0,3.0,10.0,1.1,13.2,10.0,8.8,0.0
2018,4,6,6,15,2.0,23.0,1.2,13.35,23.0,20.35,10.3
2018,4,6,6,30,1.0,36.0,1.3,13.5,36.0,31.84,21.1
2018,4,6,6,45,3.5,49.0,1.35,13.7,49.5,43.83,31.62
2018,4,6,7,0,6.0,62.0,1.4,13.9,63.0,56.21,42.35
2018,4,6,7,15,3.0,47.0,1.45,14.15,47.5,42.35,30.68
2018,4,6,7,30,0.0,32.0,1.5,14.4,32.0,28.19,18.59
2018,4,6,7,45,1.0,61.0,1.55,14.7,61.5,54.31,40.74
2018,4,6,8,0,2.0,90.0,1.6,15.0,91.0,80.78,62.8
2018,4,6,8,15,10.5,123.0,1.65,15.25,128.5,115.46,91.4
2018,4,6,8,30,19.0,156.0,1.7,15.5,166.0,151.46,120.63
2018,4,6,8,45,43.5,202.5,1.8,15.7,228.5,218.39,174.63
2018,4,6,9,0,68.0,249.0,1.9,15.9,291.0,283.81,226.24
2018,4,6,9,15,65.0,272.0,2.0,16.15,314.5,308.1,244.28
2018,4,6,9,30,62.0,295.0,2.1,16.4,338.0,332.12,262.07
2018,4,6,9,45,51.5,285.5,2.15,16.65,322.5,316.58,249.11
2018,4,6,10,0,41.0,276.0,2.2,16.9,307.0,300.11,235.6
2018,4,6,10,15,31.5,273.0,2.3,17.15,297.5,290.26,227.28
2018,4,6,10,30,22.0,270.0,2.4,17.4,288.0,267.98,209.3
2018,4,6,10,45,20.0,258.5,2.45,17.65,275.0,255.65,199.38
2018,4,6,11,0,18.0,247.0,2.5,17.9,262.0,243.21,189.37
2018,4,6,11,15,20.0,257.5,2.55,18.0,274.5,267.35,208.0
2018,4,6,11,30,22.0,268.0,2.6,18.1,287.0,280.37,217.87
2018,4,6,11,45,22.5,287.5,2.65,18.2,307.0,300.95,233.47
2018,4,6,12,0,23.0,307.0,2.7,18.3,327.0,321.51,248.97
2018,4,6,12,15,24.5,313.5,2.75,18.2,335.0,329.68,255.31
2018,4,6,12,30,26.0,320.0,2.8,18.1,343.0,337.68,261.6
2018,4,6,12,45,27.5,325.5,2.8,18.0,349.5,344.46,266.95
2018,4,6,13,0,29.0,331.0,2.8,17.9,356.0,351.04,272.2
2018,4,6,13,15,39.5,332.5,2.8,17.75,365.5,362.0,281.28
2018,4,6,13,30,50.0,334.0,2.8,17.6,375.0,372.37,289.92
2018,4,6,13,45,49.5,324.0,2.75,17.45,363.5,360.05,280.92
2018,4,6,14,0,49.0,314.0,2.7,17.3,352.0,347.6,271.9
2018,4,6,14,15,32.5,276.0,2.7,17.2,301.0,292.85,229.74
2018,4,6,14,30,16.0,238.0,2.7,17.1,250.0,230.29,180.92
2018,4,6,14,45,17.0,226.0,2.65,17.0,238.0,219.06,172.65
2018,4,6,15,0,18.0,214.0,2.6,16.9,226.0,207.75,164.14
2018,4,6,15,15,19.0,202.0,2.6,16.9,214.0,196.34,155.46
2018,4,6,15,30,20.0,190.0,2.6,16.9,202.0,184.83,146.65
2018,4,6,15,45,13.5,150.0,2.55,16.75,157.5,142.67,112.81
2018,4,6,16,0,7.0,110.0,2.5,16.6,113.0,101.7,79.49
2018,4,6,16,15,54.5,113.0,2.45,16.5,135.0,129.94,103.35
2018,4,6,16,30,102.0,116.0,2.4,16.4,157.0,153.9,122.71
2018,4,6,16,45,86.5,98.0,2.35,16.25,129.5,124.21,97.72
2018,4,6,17,0,71.0,80.0,2.3,16.1,102.0,96.52,74.3
2018,4,6,17,15,52.5,56.5,2.15,15.9,71.0,65.11,47.81
2018,4,6,17,30,34.0,33.0,2.0,15.7,40.0,36.42,23.78
2018,4,6,17,45,25.5,26.5,1.85,15.5,31.0,26.98,15.86
2018,4,6,18,0,17.0,20.0,1.7,15.3,22.0,18.64,8.72
2018,4,6,18,15,8.5,11.5,1.6,15.25,12.5,10.32,0.0
2018,4,6,18,30,0.0,3.0,1.5,15.2,3.0,2.73,0.0
2018,4,6,18,45,0.0,1.5,1.45,15.1,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,7,5,45,37.5,6.0,2.5,14.5,8.0,5.46,0.0
2018,4,7,6,0,75.0,12.0,2.7,14.6,16.0,9.4,0.0
2018,4,7,6,15,57.5,11.5,2.8,14.6,16.5,12.15,2.7
2018,4,7,6,30,40.0,11.0,2.9,14.6,17.0,14.4,4.77
2018,4,7,6,45,20.0,13.0,2.95,14.6,16.0,15.48,6.69
2018,4,7,7,0,0.0,15.0,3.0,14.6,15.0,13.18,5.67
2018,4,7,7,15,0.0,23.0,2.95,14.65,23.0,20.24,11.75
2018,4,7,7,30,0.0,31.0,2.9,14.7,31.0,27.31,17.79
2018,4,7,7,45,0.5,54.5,2.85,14.7,54.5,48.33,35.63
2018,4,7,8,0,1.0,78.0,2.8,14.7,78.0,69.49,53.37
2018,4,7,8,15,34.0,137.5,2.85,15.05,155.5,145.22,116.44
2018,4,7,8,30,67.0,197.0,2.9,15.4,233.0,224.18,180.7
2018,4,7,8,45,178.5,229.5,2.9,15.7,337.0,339.85,274.03
2018,4,7,9,0,290.0,262.0,2.9,16.0,441.0,468.89,374.81
2018,4,7,9,15,460.5,229.0,2.95,16.35,536.5,587.67,466.68
2018,4,7,9,30,631.0,196.0,3.0,16.7,632.0,715.05,562.26
2018,4,7,9,45,739.5,165.5,3.05,17.05,702.0,800.76,623.87
2018,4,7,10,0,848.0,135.0,3.1,17.4,772.0,886.63,682.05
2018,4,7,10,15,819.5,154.0,3.15,17.6,789.5,909.83,696.16
2018,4,7,10,30,791.0,173.0,3.2,17.8,807.0,927.71,707.16
2018,4,7,10,45,599.5,258.0,3.2,17.95,746.0,860.62,657.43
2018,4,7,11,0,408.0,343.0,3.2,18.1,685.0,772.53,589.92
2018,4,7,11,15,422.0,352.5,3.25,18.15,711.5,804.37,612.85
2018,4,7,11,30,436.0,362.0,3.3,18.2,738.0,834.52,633.63
2018,4,7,11,45,586.0,295.0,3.4,18.3,804.0,921.77,698.45
2018,4,7,12,0,736.0,228.0,3.5,18.4,870.0,1011.72,761.88
2018,4,7,12,15,661.5,265.0,3.55,18.35,841.0,973.83,735.26
2018,4,7,12,30,587.0,302.0,3.6,18.3,812.0,930.12,704.11
2018,4,7,12,45,732.5,228.5,3.7,18.3,857.5,998.48,754.96
2018,4,7,13,0,878.0,155.0,3.8,18.3,903.0,1047.7,788.79
2018,4,7,13,15,857.5,160.0,3.8,18.2,878.0,1017.61,768.92
2018,4,7,13,30,837.0,165.0,3.8,18.1,853.0,984.51,747.63
2018,4,7,13,45,813.5,168.0,3.8,18.05,820.0,943.93,720.96
2018,4,7,14,0,790.0,171.0,3.8,18.0,787.0,906.81,696.56
2018,4,7,14,15,760.5,171.5,3.85,17.85,744.0,854.47,661.72
2018,4,7,14,30,731.0,172.0,3.9,17.7,701.0,801.18,625.76
2018,4,7,14,45,733.0,158.5,3.9,17.6,664.5,757.61,595.74
2018,4,7,15,0,735.0,145.0,3.9,17.5,628.0,711.37,562.78
2018,4,7,15,15,736.5,133.5,3.9,17.5,589.5,664.35,528.2
2018,4,7,15,30,738.0,122.0,3.9,17.5,551.0,615.01,490.96
2018,4,7,15,45,743.5,115.0,3.9,17.05,515.5,570.57,457.01
2018,4,7,16,0,749.0,108.0,3.9,16.6,480.0,523.65,419.77
2018,4,7,16,15,712.0,103.0,3.8,16.25,425.5,456.04,364.6
2018,4,7,16,30,675.0,98.0,3.7,15.9,371.0,391.18,310.09
2018,4,7,16,45,629.0,91.5,3.6,15.55,317.5,324.76,253.0
2018,4,7,17,0,583.0,85.0,3.5,15.2,264.0,262.98,198.66
2018,4,7,17,15,509.0,77.0,3.35,14.7,211.0,198.23,142.72
2018,4,7,17,30,435.0,69.0,3.2,14.2,158.0,140.39,93.94
2018,4,7,17,45,324.0,56.0,3.0,13.65,111.5,85.76,52.53
2018,4,7,18,0,213.0,43.0,2.8,13.1,65.0,45.32,25.67
2018,4,7,18,15,116.5,25.5,2.85,12.85,36.5,20.25,0.0
2018,4,7,18,30,20.0,8.0,2.9,12.6,8.0,7.28,0.0
2018,4,7,18,45,10.0,4.0,2.95,12.35,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,8,5,45,52.5,12.0,3.45,9.8,15.0,10.91,0.0
2018,4,8,6,0,105.0,24.0,3.6,10.0,30.0,19.31,0.0
2018,4,8,6,15,227.0,40.0,3.75,10.35,70.0,43.14,24.06
2018,4,8,6,30,349.0,56.0,3.9,10.7,110.0,88.07,54.18
2018,4,8,6,45,438.5,66.0,4.1,11.05,161.0,139.94,94.78
2018,4,8,7,0,528.0,76.0,4.3,11.4,212.0,201.31,146.8
2018,4,8,7,15,587.0,83.0,4.35,11.8,266.5,261.76,200.73
2018,4,8,7,30,646.0,90.0,4.4,12.2,321.0,328.85,260.18
2018,4,8,7,45,687.5,95.0,4.45,12.65,375.5,392.84,316.39
2018,4,8,8,0,729.0,100.0,4.5,13.1,430.0,460.48,374.07
2018,4,8,8,15,758.5,104.0,4.4,13.5,482.5,523.91,426.5
2018,4,8,8,30,788.0,108.0,4.3,13.9,535.0,588.0,477.64
2018,4,8,8,45,810.0,111.0,4.25,14.3,583.5,647.89,524.0
2018,4,8,9,0,832.0,114.0,4.2,14.7,632.0,707.68,568.81
2018,4,8,9,15,850.0,115.0,4.1,15.05,675.5,761.98,607.66
2018,4,8,9,30,868.0,116.0,4.0,15.4,719.0,815.09,643.6
2018,4,8,9,45,883.0,116.5,3.9,15.75,757.0,856.97,670.79
2018,4,8,10,0,898.0,117.0,3.8,16.1,795.0,902.87,700.47
2018,4,8,10,15,906.0,118.5,3.75,16.35,825.0,941.24,724.95
2018,4,8,10,30,914.0,120.0,3.7,16.6,855.0,976.62,747.15
2018,4,8,10,45,920.0,121.0,3.7,16.9,878.0,1006.38,765.56
2018,4,8,11,0,926.0,122.0,3.7,17.2,901.0,1032.69,781.59
2018,4,8,11,15,928.0,123.0,3.7,17.4,915.0,1051.44,792.85
2018,4,8,11,30,930.0,124.0,3.7,17.6,929.0,1066.35,801.65
2018,4,8,11,45,930.5,124.5,3.75,17.8,934.5,1075.32,807.01
2018,4,8,12,0,931.0,125.0,3.8,18.0,940.0,1080.31,809.89
2018,4,8,12,15,931.5,124.0,3.8,18.1,938.0,1079.75,809.16
2018,4,8,12,30,932.0,123.0,3.8,18.2,936.0,1075.19,805.96
2018,4,8,12,45,930.0,122.0,3.85,18.3,925.5,1064.13,798.97
2018,4,8,13,0,928.0,121.0,3.9,18.4,915.0,1049.17,789.52
2018,4,8,13,15,923.0,121.0,3.9,18.4,896.5,1028.49,776.27
2018,4,8,13,30,918.0,121.0,3.9,18.4,878.0,1004.18,760.65
2018,4,8,13,45,910.5,119.5,3.9,18.4,851.0,972.52,740.04
2018,4,8,14,0,903.0,118.0,3.9,18.4,824.0,937.65,717.2
2018,4,8,14,15,892.5,117.0,3.9,18.35,790.5,897.7,690.85
2018,4,8,14,30,882.0,116.0,3.9,18.3,757.0,855.15,662.48
2018,4,8,14,45,868.0,113.5,3.85,18.2,716.0,811.91,633.25
2018,4,8,15,0,854.0,111.0,3.8,18.1,675.0,760.18,597.57
2018,4,8,15,15,836.0,108.5,3.8,18.1,629.5,704.17,557.14
2018,4,8,15,30,818.0,106.0,3.8,18.1,584.0,647.32,514.26
2018,4,8,15,45,793.0,102.5,3.8,17.75,533.5,584.8,466.5
2018,4,8,16,0,768.0,99.0,3.8,17.4,483.0,522.86,417.65
2018,4,8,16,15,732.0,95.0,3.65,17.0,429.0,456.22,363.36
2018,4,8,16,30,696.0,91.0,3.5,16.6,375.0,391.83,309.25
2018,4,8,16,45,647.5,85.5,3.35,16.25,320.0,324.43,251.43
2018,4,8,17,0,599.0,80.0,3.2,15.9,265.0,261.93,196.59
2018,4,8,17,15,528.0,72.0,3.05,15.15,212.0,197.09,140.7
2018,4,8,17,30,457.0,64.0,2.9,14.4,159.0,140.81,93.26
2018,4,8,17,45,349.0,52.5,2.7,13.7,112.5,84.64,50.64
2018,4,8,18,0,241.0,41.0,2.5,13.0,66.0,44.28,24.5
2018,4,8,18,15,135.0,24.5,2.5,12.7,37.0,19.42,0.0
2018,4,8,18,30,29.0,8.0,2.5,12.4,8.0,7.28,0.0
2018,4,8,18,45,14.5,4.0,2.5,12.05,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,9,5,45,16.5,10.0,1.95,10.2,11.0,9.1,0.0
2018,4,9,6,0,33.0,20.0,2.0,10.7,22.0,16.87,0.0
2018,4,9,6,15,47.5,37.0,2.1,11.45,43.0,33.85,20.9
2018,4,9,6,30,62.0,54.0,2.2,12.2,64.0,54.8,38.16
2018,4,9,6,45,42.0,73.0,2.35,12.9,81.0,72.29,54.33
2018,4,9,7,0,22.0,92.0,2.5,13.6,98.0,88.06,68.91
2018,4,9,7,15,56.0,118.0,2.4,14.25,137.5,124.0,98.37
2018,4,9,7,30,90.0,144.0,2.3,14.9,177.0,164.52,131.6
2018,4,9,7,45,164.5,165.5,2.2,15.5,236.5,226.9,182.14
2018,4,9,8,0,239.0,187.0,2.1,16.1,296.0,300.09,240.78
2018,4,9,8,15,309.5,198.0,2.05,16.75,356.5,364.16,291.28
2018,4,9,8,30,380.0,209.0,2.0,17.4,417.0,435.4,346.26
2018,4,9,8,45,454.5,206.0,1.9,18.05,476.0,511.12,403.08
2018,4,9,9,0,529.0,203.0,1.8,18.7,535.0,584.82,456.74
2018,4,9,9,15,589.0,198.5,1.75,19.3,591.0,656.05,507.06
2018,4,9,9,30,649.0,194.0,1.7,19.9,647.0,726.74,555.52
2018,4,9,9,45,647.0,207.5,1.6,20.5,679.0,766.71,579.73
2018,4,9,10,0,645.0,221.0,1.5,21.1,711.0,804.15,601.71
2018,4,9,10,15,764.0,178.5,1.4,21.6,780.5,890.12,656.62
2018,4,9,10,30,883.0,136.0,1.3,22.1,850.0,973.46,705.75
2018,4,9,10,45,891.0,136.0,1.25,22.6,873.0,993.78,714.52
2018,4,9,11,0,899.0,136.0,1.2,23.1,896.0,1020.32,727.89
2018,4,9,11,15,903.0,136.0,1.2,23.35,910.0,1039.48,738.13
2018,4,9,11,30,907.0,136.0,1.2,23.6,924.0,1054.95,746.26
2018,4,9,11,45,909.5,135.5,1.25,23.9,930.0,1064.64,751.77
2018,4,9,12,0,912.0,135.0,1.3,24.2,936.0,1070.46,755.12
2018,4,9,12,15,894.5,143.5,1.35,24.35,928.0,1061.3,749.91
2018,4,9,12,30,877.0,152.0,1.4,24.5,920.0,1060.74,750.27
2018,4,9,12,45,903.5,135.5,1.4,24.65,918.5,1050.46,743.8
2018,4,9,13,0,930.0,119.0,1.4,24.8,917.0,1047.88,742.32
2018,4,9,13,15,890.5,133.0,1.4,24.85,884.5,1008.18,718.15
2018,4,9,13,30,851.0,147.0,1.4,24.9,852.0,976.58,699.39
2018,4,9,13,45,648.5,226.0,1.4,24.9,753.5,855.22,622.21
2018,4,9,14,0,446.0,305.0,1.4,24.9,655.0,729.26,535.67
2018,4,9,14,15,429.5,295.5,1.4,24.8,621.0,688.45,509.86
2018,4,9,14,30,413.0,286.0,1.4,24.7,587.0,647.09,482.4
2018,4,9,14,45,430.5,264.5,1.4,24.6,563.5,620.25,465.39
2018,4,9,15,0,448.0,243.0,1.4,24.5,540.0,590.5,445.83
2018,4,9,15,15,501.5,209.5,1.4,24.5,521.0,570.83,433.43
2018,4,9,15,30,555.0,176.0,1.4,24.5,502.0,544.49,415.51
2018,4,9,15,45,353.0,191.0,1.35,24.15,392.0,400.46,308.45
2018,4,9,16,0,151.0,206.0,1.3,23.8,282.0,279.64,216.34
2018,4,9,16,15,116.0,183.0,1.25,23.15,237.5,230.85,179.38
2018,4,9,16,30,81.0,160.0,1.2,22.5,193.0,181.43,141.0
2018,4,9,16,45,59.5,127.0,1.15,21.85,149.5,137.33,106.16
2018,4,9,17,0,38.0,94.0,1.1,21.2,106.0,96.36,73.32
2018,4,9,17,15,48.5,69.5,1.15,20.4,81.5,73.76,54.21
2018,4,9,17,30,59.0,45.0,1.2,19.6,57.0,51.26,34.68
2018,4,9,17,45,35.0,32.0,1.2,18.8,38.5,32.66,19.99
2018,4,9,18,0,11.0,19.0,1.2,18.0,20.0,17.46,8.07
2018,4,9,18,15,8.5,12.5,1.2,17.7,13.0,11.22,0.0
2018,4,9,18,30,6.0,6.0,1.2,17.4,6.0,5.46,0.0
2018,4,9,18,45,3.0,3.0,1.2,17.05,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,10,5,45,43.0,11.5,1.2,13.9,14.0,10.46,0.0
2018,4,10,6,0,86.0,23.0,1.2,14.1,28.0,18.68,2.84
2018,4,10,6,15,144.5,40.0,1.35,14.5,59.0,40.22,23.55
2018,4,10,6,30,203.0,57.0,1.5,14.9,90.0,73.06,47.06
2018,4,10,6,45,260.5,73.5,1.7,15.3,132.5,114.86,80.05
2018,4,10,7,0,318.0,90.0,1.9,15.7,175.0,163.13,120.18
2018,4,10,7,15,326.5,110.0,1.95,16.05,214.0,207.2,159.03
2018,4,10,7,30,335.0,130.0,2.0,16.4,253.0,247.47,194.18
2018,4,10,7,45,365.0,147.5,2.05,16.75,300.0,304.51,241.6
2018,4,10,8,0,395.0,165.0,2.1,17.1,347.0,359.96,286.65
2018,4,10,8,15,415.0,181.5,2.1,17.45,392.0,411.87,327.75
2018,4,10,8,30,435.0,198.0,2.1,17.8,437.0,465.15,368.76
2018,4,10,8,45,423.0,221.5,2.05,18.2,470.5,505.72,398.43
2018,4,10,9,0,411.0,245.0,2.0,18.6,504.0,544.01,425.5
2018,4,10,9,15,422.0,259.5,2.05,18.9,541.0,588.3,457.28
2018,4,10,9,30,433.0,274.0,2.1,19.2,578.0,632.23,488.15
2018,4,10,9,45,452.0,283.0,2.1,19.5,614.5,676.78,518.89
2018,4,10,10,0,471.0,292.0,2.1,19.8,651.0,721.07,548.88
2018,4,10,10,15,533.0,280.5,2.15,19.95,701.5,782.64,592.22
2018,4,10,10,30,595.0,269.0,2.2,20.1,752.0,845.41,635.54
2018,4,10,10,45,611.5,272.5,2.25,20.3,780.5,883.97,660.61
2018,4,10,11,0,628.0,276.0,2.3,20.5,809.0,917.84,682.62
2018,4,10,11,15,633.0,278.5,2.4,20.55,823.0,937.17,695.62
2018,4,10,11,30,638.0,281.0,2.5,20.6,837.0,953.65,706.91
2018,4,10,11,45,691.5,252.5,2.55,20.65,859.0,985.51,729.46
2018,4,10,12,0,745.0,224.0,2.6,20.7,881.0,1013.61,747.83
2018,4,10,12,15,801.5,188.5,2.65,20.7,894.0,1025.03,755.51
2018,4,10,12,30,858.0,153.0,2.7,20.7,907.0,1041.58,766.85
2018,4,10,12,45,877.0,140.5,2.75,20.75,903.5,1027.99,758.43
2018,4,10,13,0,896.0,128.0,2.8,20.8,900.0,1022.56,755.76
2018,4,10,13,15,892.5,126.5,2.8,20.75,881.5,1002.24,743.13
2018,4,10,13,30,889.0,125.0,2.8,20.7,863.0,978.37,728.33
2018,4,10,13,45,828.5,147.5,2.85,20.65,819.0,932.85,699.42
2018,4,10,14,0,768.0,170.0,2.9,20.6,775.0,882.03,666.71
2018,4,10,14,15,609.5,224.5,2.95,20.4,692.0,774.58,592.3
2018,4,10,14,30,451.0,279.0,3.0,20.2,609.0,670.23,516.25
2018,4,10,14,45,458.0,259.5,3.0,20.05,579.5,635.63,493.04
2018,4,10,15,0,465.0,240.0,3.0,19.9,550.0,598.94,467.35
2018,4,10,15,15,470.0,218.5,3.0,19.9,513.5,556.84,436.88
2018,4,10,15,30,475.0,197.0,3.0,19.9,477.0,512.97,404.36
2018,4,10,15,45,345.5,205.0,3.05,19.2,399.5,409.05,324.7
2018,4,10,16,0,216.0,213.0,3.1,18.5,322.0,320.49,255.36
2018,4,10,16,15,236.5,186.0,3.05,18.05,293.5,296.29,236.37
2018,4,10,16,30,257.0,159.0,3.0,17.6,265.0,262.9,208.89
2018,4,10,16,45,265.5,136.5,3.0,17.15,232.5,226.94,178.34
2018,4,10,17,0,274.0,114.0,3.0,16.7,200.0,189.81,145.77
2018,4,10,17,15,263.5,93.5,2.95,16.2,163.5,149.04,110.09
2018,4,10,17,30,253.0,73.0,2.9,15.7,127.0,111.43,77.26
2018,4,10,17,45,203.0,56.0,2.8,15.25,91.5,70.85,45.18
2018,4,10,18,0,153.0,39.0,2.7,14.8,56.0,38.66,22.27
2018,4,10,18,15,89.0,23.5,2.7,14.6,32.0,19.03,1.58
2018,4,10,18,30,25.0,8.0,2.7,14.4,8.0,7.28,0.0
2018,4,10,18,45,12.5,4.0,2.7,14.2,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.85,9.3,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,3.0,9.6,2.0,0.0,0.0
2018,4,11,5,45,63.5,14.0,3.15,9.85,18.0,12.73,0.0
2018,4,11,6,0,123.0,26.0,3.3,10.1,34.0,20.45,6.12
2018,4,11,6,15,196.0,40.0,3.3,10.45,67.0,42.5,24.6
2018,4,11,6,30,269.0,54.0,3.3,10.8,100.0,78.59,49.74
2018,4,11,6,45,254.5,75.5,3.25,11.15,131.0,113.91,80.96
2018,4,11,7,0,240.0,97.0,3.2,11.5,162.0,148.43,112.85
2018,4,11,7,15,399.0,101.5,3.1,11.85,237.5,221.12,171.76
2018,4,11,7,30,558.0,106.0,3.0,12.2,313.0,313.48,248.22
2018,4,11,7,45,653.5,104.5,2.95,12.6,382.5,388.88,311.72
2018,4,11,8,0,749.0,103.0,2.9,13.0,452.0,474.04,381.84
2018,4,11,8,15,731.0,115.5,2.65,13.35,487.5,521.56,420.32
2018,4,11,8,30,713.0,128.0,2.4,13.7,523.0,565.45,454.17
2018,4,11,8,45,683.0,147.0,2.15,14.1,551.5,604.46,482.27
2018,4,11,9,0,653.0,166.0,1.9,14.5,580.0,638.51,505.16
2018,4,11,9,15,653.0,180.5,1.7,14.9,618.0,685.47,536.82
2018,4,11,9,30,653.0,195.0,1.5,15.3,656.0,730.31,565.47
2018,4,11,9,45,628.0,218.5,1.3,15.75,680.0,761.09,582.4
2018,4,11,10,0,603.0,242.0,1.1,16.2,704.0,787.45,595.5
2018,4,11,10,15,653.0,232.0,1.35,16.6,749.5,844.36,636.54
2018,4,11,10,30,703.0,222.0,1.6,17.0,795.0,901.18,676.47
2018,4,11,10,45,616.5,268.5,1.85,17.45,780.5,884.2,663.48
2018,4,11,11,0,530.0,315.0,2.1,17.9,766.0,859.34,645.29
2018,4,11,11,15,429.0,363.0,2.45,17.9,732.0,818.41,617.03
2018,4,11,11,30,328.0,411.0,2.8,17.9,698.0,761.02,576.47
2018,4,11,11,45,355.5,399.0,3.15,17.95,712.0,779.45,592.34
2018,4,11,12,0,383.0,387.0,3.5,18.0,726.0,796.34,606.51
2018,4,11,12,15,492.0,346.5,3.65,17.7,781.0,878.42,668.2
2018,4,11,12,30,601.0,306.0,3.8,17.4,836.0,943.9,717.65
2018,4,11,12,45,512.5,336.0,4.0,17.15,784.0,880.37,672.61
2018,4,11,13,0,424.0,366.0,4.2,16.9,732.0,815.47,626.57
2018,4,11,13,15,492.0,330.0,4.25,16.6,746.5,836.32,645.3
2018,4,11,13,30,560.0,294.0,4.3,16.3,761.0,851.9,659.78
2018,4,11,13,45,523.0,296.5,4.35,16.0,722.0,804.37,626.46
2018,4,11,14,0,486.0,299.0,4.4,15.7,683.0,756.48,592.77
2018,4,11,14,15,529.0,267.0,4.35,15.45,669.0,742.88,585.35
2018,4,11,14,30,572.0,235.0,4.3,15.2,655.0,724.16,573.77
2018,4,11,14,45,464.5,254.5,4.25,14.95,584.0,634.61,505.61
2018,4,11,15,0,357.0,274.0,4.2,14.7,513.0,542.12,434.4
2018,4,11,15,15,420.0,233.0,4.2,14.7,495.5,535.48,431.26
2018,4,11,15,30,483.0,192.0,4.2,14.7,478.0,512.06,414.31
2018,4,11,15,45,564.5,160.5,4.15,14.35,467.5,501.04,406.42
2018,4,11,16,0,646.0,129.0,4.1,14.0,457.0,484.59,392.8
2018,4,11,16,15,520.5,135.5,3.95,13.7,381.5,387.93,313.92
2018,4,11,16,30,395.0,142.0,3.8,13.4,306.0,308.75,248.54
2018,4,11,16,45,324.5,126.5,3.7,13.15,249.0,237.74,189.04
2018,4,11,17,0,254.0,111.0,3.6,12.9,192.0,180.53,140.76
2018,4,11,17,15,151.0,91.5,3.35,12.55,137.0,120.84,92.1
2018,4,11,17,30,48.0,72.0,3.1,12.2,82.0,71.94,53.9
2018,4,11,17,45,39.0,53.5,2.85,11.85,60.0,50.93,35.99
2018,4,11,18,0,30.0,35.0,2.6,11.5,38.0,31.44,19.6
2018,4,11,18,15,19.0,21.0,2.6,11.4,22.5,18.11,2.93
2018,4,11,18,30,8.0,7.0,2.6,11.3,7.0,6.37,0.0
2018,4,11,18,45,4.0,3.5,2.6,11.2,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.65,7.5,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.8,7.8,2.0,0.0,0.0
2018,4,12,5,45,22.5,13.5,2.95,8.1,15.0,12.28,0.0
2018,4,12,6,0,42.0,25.0,3.1,8.4,28.0,20.86,8.12
2018,4,12,6,15,82.0,43.5,3.4,8.7,55.5,40.86,26.49
2018,4,12,6,30,122.0,62.0,3.7,9.0,83.0,68.86,48.24
2018,4,12,6,45,221.0,78.5,4.0,9.35,133.0,110.92,80.54
2018,4,12,7,0,320.0,95.0,4.3,9.7,183.0,168.46,127.92
2018,4,12,7,15,401.0,104.0,4.4,10.0,238.5,224.21,175.89
2018,4,12,7,30,482.0,113.0,4.5,10.3,294.0,289.53,232.5
2018,4,12,7,45,517.0,126.0,4.6,10.6,346.0,348.38,284.04
2018,4,12,8,0,552.0,139.0,4.7,10.9,398.0,410.56,337.22
2018,4,12,8,15,563.5,151.0,4.75,11.15,441.0,462.09,380.59
2018,4,12,8,30,575.0,163.0,4.8,11.4,484.0,513.67,422.81
2018,4,12,8,45,555.0,180.0,4.8,11.7,511.5,549.75,451.18
2018,4,12,9,0,535.0,197.0,4.8,12.0,539.0,582.39,476.0
2018,4,12,9,15,529.0,209.0,4.8,12.25,565.5,616.95,502.02
2018,4,12,9,30,523.0,221.0,4.8,12.5,592.0,649.32,525.79
2018,4,12,9,45,645.5,197.5,4.85,12.75,678.5,754.46,606.86
2018,4,12,10,0,768.0,174.0,4.9,13.0,765.0,860.93,685.29
2018,4,12,10,15,605.0,244.5,4.9,13.2,721.0,813.13,645.8
2018,4,12,10,30,442.0,315.0,4.9,13.4,677.0,749.67,593.71
2018,4,12,10,45,372.5,350.5,4.85,13.55,661.0,719.76,568.9
2018,4,12,11,0,303.0,386.0,4.8,13.7,645.0,698.43,549.92
2018,4,12,11,15,459.5,331.0,4.8,13.85,731.0,815.64,640.15
2018,4,12,11,30,616.0,276.0,4.8,14.0,817.0,925.1,722.0
2018,4,12,11,45,666.0,256.5,4.8,14.15,845.0,961.89,748.17
2018,4,12,12,0,716.0,237.0,4.8,14.3,873.0,995.55,771.49
2018,4,12,12,15,795.5,200.5,4.9,14.35,905.5,1028.6,795.13
2018,4,12,12,30,875.0,164.0,5.0,14.4,938.0,1067.73,823.05
2018,4,12,12,45,847.5,176.0,5.05,14.5,918.5,1044.61,807.1
2018,4,12,13,0,820.0,188.0,5.1,14.6,899.0,1018.05,789.2
2018,4,12,13,15,829.0,179.5,5.2,14.55,885.5,1003.44,780.6
2018,4,12,13,30,838.0,171.0,5.3,14.5,872.0,984.89,769.16
2018,4,12,13,45,823.5,171.5,5.35,14.45,842.5,949.91,745.58
2018,4,12,14,0,809.0,172.0,5.4,14.4,813.0,912.33,720.07
2018,4,12,14,15,789.5,170.5,5.45,14.3,775.0,871.19,691.89
2018,4,12,14,30,770.0,169.0,5.5,14.2,737.0,823.03,658.22
2018,4,12,14,45,730.5,170.0,5.55,14.1,686.0,760.55,612.51
2018,4,12,15,0,691.0,171.0,5.6,14.0,635.0,698.69,565.78
2018,4,12,15,15,707.5,157.5,5.6,14.0,604.5,662.05,538.06
2018,4,12,15,30,724.0,144.0,5.6,14.0,574.0,621.75,506.6
2018,4,12,15,45,709.0,136.0,5.6,13.6,528.0,564.89,461.62
2018,4,12,16,0,694.0,128.0,5.6,13.2,482.0,507.84,415.17
2018,4,12,16,15,664.0,120.0,5.5,12.9,429.5,443.78,361.37
2018,4,12,16,30,634.0,112.0,5.4,12.6,377.0,381.85,307.9
2018,4,12,16,45,582.0,104.0,5.3,12.3,321.5,314.6,249.15
2018,4,12,17,0,530.0,96.0,5.2,12.0,266.0,252.84,194.31
2018,4,12,17,15,475.5,85.0,4.95,11.6,216.0,191.16,139.78
2018,4,12,17,30,421.0,74.0,4.7,11.2,166.0,138.81,94.53
2018,4,12,17,45,326.0,60.5,4.4,10.85,120.0,86.92,54.57
2018,4,12,18,0,231.0,47.0,4.1,10.5,74.0,47.16,28.39
2018,4,12,18,15,130.5,28.5,3.9,10.2,42.5,22.49,6.65
2018,4,12,18,30,30.0,10.0,3.7,9.9,11.0,9.1,0.0
2018,4,12,18,45,15.0,5.0,3.45,9.6,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,2.3,6.45,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,2.5,6.9,2.0,0.0,0.0
2018,4,13,5,45,80.5,17.0,2.65,7.35,23.0,15.46,0.0
2018,4,13,6,0,156.0,32.0,2.8,7.8,44.0,25.19,12.46
2018,4,13,6,15,273.0,46.5,2.95,8.4,87.0,51.82,30.62
2018,4,13,6,30,390.0,61.0,3.1,9.0,130.0,98.47,61.85
2018,4,13,6,45,472.5,69.0,3.2,9.6,181.5,150.41,103.12
2018,4,13,7,0,555.0,77.0,3.3,10.2,233.0,210.65,154.59
2018,4,13,7,15,608.5,84.0,3.45,10.85,287.5,271.12,208.53
