Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,7,30,662.0,91.0,3.6,11.5,342.0,337.47,267.06
2018,4,13,7,45,700.0,96.0,3.75,12.1,396.5,400.75,322.28
2018,4,13,8,0,738.0,101.0,3.9,12.7,451.0,467.21,378.51
2018,4,13,8,15,764.5,105.0,3.9,13.2,502.5,529.24,429.49
2018,4,13,8,30,791.0,109.0,3.9,13.7,554.0,591.78,479.19
2018,4,13,8,45,810.5,112.5,3.85,14.2,601.5,650.33,524.1
2018,4,13,9,0,830.0,116.0,3.8,14.7,649.0,708.52,567.3
2018,4,13,9,15,849.0,117.0,3.75,15.1,693.0,763.06,606.18
2018,4,13,9,30,868.0,118.0,3.7,15.5,737.0,816.49,642.21
2018,4,13,9,45,884.0,117.5,3.65,15.9,775.0,857.83,668.96
2018,4,13,10,0,900.0,117.0,3.6,16.3,813.0,903.15,698.21
2018,4,13,10,15,906.0,119.0,3.55,16.65,842.0,939.84,721.14
2018,4,13,10,30,912.0,121.0,3.5,17.0,871.0,973.41,741.73
2018,4,13,10,45,915.5,123.5,3.45,17.35,893.0,1001.83,758.66
2018,4,13,11,0,919.0,126.0,3.4,17.7,915.0,1026.69,773.12
2018,4,13,11,15,921.5,128.0,3.4,17.95,929.5,1046.4,784.81
2018,4,13,11,30,924.0,130.0,3.4,18.2,944.0,1062.3,794.07
2018,4,13,11,45,924.5,131.0,3.4,18.45,950.0,1071.33,798.88
2018,4,13,12,0,925.0,132.0,3.4,18.7,956.0,1076.42,801.28
2018,4,13,12,15,924.0,132.0,3.4,18.85,953.5,1075.03,799.87
2018,4,13,12,30,923.0,132.0,3.4,19.0,951.0,1069.71,796.06
2018,4,13,12,45,920.5,131.5,3.45,19.1,940.0,1058.47,789.08
2018,4,13,13,0,918.0,131.0,3.5,19.2,929.0,1043.4,779.7
2018,4,13,13,15,906.0,133.5,3.5,19.25,907.5,1018.46,763.57
2018,4,13,13,30,894.0,136.0,3.5,19.3,886.0,990.22,745.33
2018,4,13,13,45,883.0,136.5,3.55,19.3,858.0,957.82,724.74
2018,4,13,14,0,872.0,137.0,3.6,19.3,830.0,931.21,708.05
2018,4,13,14,15,870.0,132.0,3.6,19.25,799.5,894.53,684.09
2018,4,13,14,30,868.0,127.0,3.6,19.2,769.0,854.76,657.88
2018,4,13,14,45,849.0,124.0,3.55,19.1,724.5,800.95,621.32
2018,4,13,15,0,830.0,121.0,3.5,19.0,680.0,745.84,583.43
2018,4,13,15,15,816.5,118.5,3.5,19.0,637.5,694.04,545.58
2018,4,13,15,30,803.0,116.0,3.5,19.0,595.0,641.04,505.77
2018,4,13,15,45,779.0,110.5,3.4,18.65,543.5,578.0,457.67
2018,4,13,16,0,755.0,105.0,3.3,18.3,492.0,515.81,408.78
2018,4,13,16,15,723.5,99.5,3.05,17.9,438.5,450.41,355.67
2018,4,13,16,30,692.0,94.0,2.8,17.5,385.0,387.16,302.73
2018,4,13,16,45,656.0,87.5,2.55,17.1,333.0,323.85,248.41
2018,4,13,17,0,620.0,81.0,2.3,16.7,281.0,263.93,195.79
2018,4,13,17,15,561.0,73.0,2.1,15.9,228.5,201.1,141.65
2018,4,13,17,30,502.0,65.0,1.9,15.1,176.0,145.26,94.61
2018,4,13,17,45,406.5,54.0,1.75,14.3,128.0,90.42,53.42
2018,4,13,18,0,311.0,43.0,1.6,13.5,80.0,46.11,25.73
2018,4,13,18,15,186.5,28.0,1.6,13.1,47.0,22.12,7.58
2018,4,13,18,30,62.0,13.0,1.6,12.7,14.0,11.82,0.0
2018,4,13,18,45,31.0,6.5,1.65,12.3,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.35,10.3,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,10.7,2.0,0.0,0.0
2018,4,14,5,45,124.5,16.5,1.25,11.15,26.0,15.01,0.0
2018,4,14,6,0,236.0,31.0,1.2,11.6,50.0,24.44,12.71
2018,4,14,6,15,352.5,42.0,1.35,12.25,94.5,53.48,29.35
2018,4,14,6,30,469.0,53.0,1.5,12.9,139.0,102.23,60.66
2018,4,14,6,45,541.5,60.5,1.6,13.55,191.0,154.96,102.27
2018,4,14,7,0,614.0,68.0,1.7,14.2,243.0,216.63,154.62
2018,4,14,7,15,662.5,73.5,1.75,14.8,297.5,277.66,208.3
2018,4,14,7,30,711.0,79.0,1.8,15.4,352.0,343.82,265.55
2018,4,14,7,45,744.5,83.5,1.85,16.0,406.0,407.94,319.96
2018,4,14,8,0,778.0,88.0,1.9,16.6,460.0,473.84,373.92
2018,4,14,8,15,802.5,91.5,1.9,17.1,511.5,536.04,423.15
2018,4,14,8,30,827.0,95.0,1.9,17.6,563.0,599.01,471.11
2018,4,14,8,45,845.0,98.0,1.95,18.15,610.5,657.69,514.39
2018,4,14,9,0,863.0,101.0,2.0,18.7,658.0,715.78,555.87
2018,4,14,9,15,877.5,103.0,1.95,19.1,701.0,764.6,587.9
2018,4,14,9,30,892.0,105.0,1.9,19.5,744.0,815.88,620.38
2018,4,14,9,45,903.0,106.0,1.9,19.95,780.5,861.39,648.58
2018,4,14,10,0,914.0,107.0,1.9,20.4,817.0,904.5,674.79
2018,4,14,10,15,921.5,108.0,1.85,20.7,846.5,941.84,696.65
2018,4,14,10,30,929.0,109.0,1.8,21.0,876.0,976.1,716.25
2018,4,14,10,45,933.5,110.0,1.8,21.35,897.5,1004.25,732.25
2018,4,14,11,0,938.0,111.0,1.8,21.7,919.0,1028.83,745.97
2018,4,14,11,15,941.0,111.5,1.7,21.95,933.0,1047.72,754.92
2018,4,14,11,30,944.0,112.0,1.6,22.2,947.0,1062.76,761.43
2018,4,14,11,45,945.5,112.0,1.55,22.4,952.5,1071.85,765.22
2018,4,14,12,0,947.0,112.0,1.5,22.6,958.0,1076.94,766.69
2018,4,14,12,15,945.5,112.0,1.45,22.7,955.0,1074.98,764.27
2018,4,14,12,30,944.0,112.0,1.4,22.8,952.0,1069.0,759.58
2018,4,14,12,45,941.0,112.0,1.35,22.9,941.0,1057.54,751.69
2018,4,14,13,0,938.0,112.0,1.3,23.0,930.0,1042.19,741.59
2018,4,14,13,15,933.5,111.0,1.35,23.0,911.0,1020.54,729.76
2018,4,14,13,30,929.0,110.0,1.4,23.0,892.0,995.22,715.66
2018,4,14,13,45,922.5,108.5,1.45,23.0,865.0,964.04,697.77
2018,4,14,14,0,916.0,107.0,1.5,23.0,838.0,929.59,677.66
2018,4,14,14,15,908.0,105.0,1.55,22.85,804.5,890.25,654.53
2018,4,14,14,30,900.0,103.0,1.6,22.7,771.0,848.14,629.24
2018,4,14,14,45,889.0,100.5,1.7,22.55,731.0,800.62,600.36
2018,4,14,15,0,878.0,98.0,1.8,22.4,691.0,751.03,569.4
2018,4,14,15,15,862.0,95.5,1.8,22.4,645.5,696.2,532.15
2018,4,14,15,30,846.0,93.0,1.8,22.4,600.0,643.34,493.98
2018,4,14,15,45,825.0,89.5,1.95,21.9,550.0,582.1,450.24
2018,4,14,16,0,804.0,86.0,2.1,21.4,500.0,521.0,404.6
2018,4,14,16,15,775.0,82.5,2.15,20.85,447.0,456.58,354.17
2018,4,14,16,30,746.0,79.0,2.2,20.3,394.0,393.89,303.06
2018,4,14,16,45,706.0,74.0,2.2,19.75,340.0,327.02,246.96
2018,4,14,17,0,666.0,69.0,2.2,19.2,286.0,264.63,193.05
2018,4,14,17,15,598.0,63.5,2.15,18.4,231.5,199.56,137.65
2018,4,14,17,30,530.0,58.0,2.1,17.6,177.0,142.49,90.27
2018,4,14,17,45,436.5,48.5,2.05,16.75,129.0,87.6,49.47
2018,4,14,18,0,343.0,39.0,2.0,15.9,81.0,44.75,23.94
2018,4,14,18,15,215.5,26.0,2.0,15.45,48.0,21.69,8.19
2018,4,14,18,30,88.0,13.0,2.0,15.0,15.0,11.82,0.0
2018,4,14,18,45,44.0,6.5,2.0,14.55,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,15,5,15,6.5,2.0,1.15,11.05,2.0,0.0,0.0
2018,4,15,5,30,13.0,4.0,1.1,11.2,4.0,0.0,0.0
2018,4,15,5,45,86.5,18.5,1.05,11.4,25.0,16.83,0.0
2018,4,15,6,0,160.0,33.0,1.0,11.6,46.0,25.86,14.57
2018,4,15,6,15,230.0,46.5,1.1,11.9,81.0,50.27,30.09
2018,4,15,6,30,300.0,60.0,1.2,12.2,116.0,88.08,56.27
2018,4,15,6,45,344.5,75.0,1.3,12.5,159.0,131.65,91.68
2018,4,15,7,0,389.0,90.0,1.4,12.8,202.0,180.83,133.79
2018,4,15,7,15,423.5,105.0,1.4,13.3,250.0,232.37,178.56
2018,4,15,7,30,458.0,120.0,1.4,13.8,298.0,287.8,225.96
2018,4,15,7,45,593.5,111.5,1.4,14.3,376.0,371.04,293.42
2018,4,15,8,0,729.0,103.0,1.4,14.8,454.0,465.22,368.2
2018,4,15,8,15,744.5,109.5,1.45,15.35,501.5,523.24,413.84
2018,4,15,8,30,760.0,116.0,1.5,15.9,549.0,581.23,458.04
2018,4,15,8,45,794.0,115.0,1.55,16.5,600.5,642.19,503.06
2018,4,15,9,0,828.0,114.0,1.6,17.1,652.0,704.89,547.89
2018,4,15,9,15,808.0,130.0,1.75,17.5,683.0,745.63,576.37
2018,4,15,9,30,788.0,146.0,1.9,17.9,714.0,781.86,600.52
2018,4,15,9,45,834.5,135.0,2.05,18.25,762.5,841.21,640.58
2018,4,15,10,0,881.0,124.0,2.2,18.6,811.0,893.07,674.8
2018,4,15,10,15,883.0,128.5,2.35,18.85,838.5,927.92,697.56
2018,4,15,10,30,885.0,133.0,2.5,19.1,866.0,959.47,718.22
2018,4,15,10,45,897.5,131.5,2.65,19.3,891.0,991.51,739.33
2018,4,15,11,0,910.0,130.0,2.8,19.5,916.0,1020.46,758.37
2018,4,15,11,15,793.0,193.5,2.9,19.6,886.5,996.24,742.14
2018,4,15,11,30,676.0,257.0,3.0,19.7,857.0,963.17,720.13
2018,4,15,11,45,664.5,264.5,3.1,19.85,857.0,965.07,721.53
2018,4,15,12,0,653.0,272.0,3.2,20.0,857.0,963.63,720.44
2018,4,15,12,15,789.5,200.5,3.3,19.95,906.0,1019.04,759.44
2018,4,15,12,30,926.0,129.0,3.4,19.9,955.0,1067.19,791.96
2018,4,15,12,45,925.5,127.0,3.5,19.85,944.5,1056.29,785.59
2018,4,15,13,0,925.0,125.0,3.6,19.8,934.0,1041.5,777.23
2018,4,15,13,15,921.5,123.0,3.75,19.55,915.0,1019.99,765.36
2018,4,15,13,30,918.0,121.0,3.9,19.3,896.0,994.82,750.97
2018,4,15,13,45,912.5,119.5,4.0,19.1,870.0,964.81,732.69
2018,4,15,14,0,907.0,118.0,4.1,18.9,844.0,931.51,712.01
2018,4,15,14,15,897.0,116.0,4.15,18.55,809.5,890.77,686.04
2018,4,15,14,30,887.0,114.0,4.2,18.2,775.0,847.41,657.94
2018,4,15,14,45,874.0,111.5,4.25,17.9,734.0,798.86,625.57
2018,4,15,15,0,861.0,109.0,4.3,17.6,693.0,753.16,594.86
2018,4,15,15,15,844.0,106.5,4.3,17.6,647.5,697.7,554.11
2018,4,15,15,30,827.0,104.0,4.3,17.6,602.0,641.33,511.13
2018,4,15,15,45,802.5,101.0,4.3,16.8,551.0,579.49,464.2
2018,4,15,16,0,778.0,98.0,4.3,16.0,500.0,518.18,415.99
2018,4,15,16,15,742.0,94.5,4.25,15.55,445.5,451.58,361.28
2018,4,15,16,30,706.0,91.0,4.2,15.1,391.0,387.61,307.03
2018,4,15,16,45,658.0,86.0,4.2,14.65,336.0,320.92,249.4
2018,4,15,17,0,610.0,81.0,4.2,14.2,281.0,259.06,194.75
2018,4,15,17,15,544.0,73.5,4.0,13.75,228.0,195.97,139.64
2018,4,15,17,30,478.0,66.0,3.8,13.3,175.0,140.77,92.85
2018,4,15,17,45,363.0,56.0,3.6,12.85,126.0,84.94,51.22
2018,4,15,18,0,248.0,46.0,3.4,12.4,77.0,45.66,27.23
2018,4,15,18,15,130.5,28.0,3.35,12.25,43.5,21.97,9.37
2018,4,15,18,30,13.0,10.0,3.3,12.1,10.0,9.1,0.0
2018,4,15,18,45,6.5,5.0,3.3,11.95,5.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,16,5,15,4.5,2.0,1.5,8.45,2.0,0.0,0.0
2018,4,16,5,30,9.0,4.0,1.6,8.8,4.0,0.0,0.0
2018,4,16,5,45,36.5,15.0,1.7,9.2,18.0,13.64,0.0
2018,4,16,6,0,64.0,26.0,1.8,9.6,32.0,21.15,11.47
2018,4,16,6,15,160.5,40.5,1.95,9.8,68.0,42.06,25.4
2018,4,16,6,30,257.0,55.0,2.1,10.0,104.0,79.01,50.99
2018,4,16,6,45,148.0,71.5,2.3,10.2,101.5,92.07,67.5
2018,4,16,7,0,39.0,88.0,2.5,10.4,99.0,88.21,69.35
2018,4,16,7,15,51.5,113.0,2.6,10.5,131.0,117.54,94.4
2018,4,16,7,30,64.0,138.0,2.7,10.6,163.0,148.74,120.82
2018,4,16,7,45,207.5,154.0,2.8,10.7,252.0,237.96,194.43
2018,4,16,8,0,351.0,170.0,2.9,10.8,341.0,336.71,275.74
2018,4,16,8,15,297.5,177.0,3.0,10.95,332.5,336.01,275.85
2018,4,16,8,30,244.0,184.0,3.1,11.1,324.0,328.69,270.05
2018,4,16,8,45,166.0,187.5,3.25,11.25,286.0,288.56,236.79
2018,4,16,9,0,88.0,191.0,3.4,11.4,248.0,246.76,201.27
2018,4,16,9,15,137.0,231.0,3.55,11.5,327.0,327.3,267.0
2018,4,16,9,30,186.0,271.0,3.7,11.6,406.0,412.18,334.6
2018,4,16,9,45,96.0,207.0,3.85,11.7,277.0,282.82,229.54
2018,4,16,10,0,6.0,143.0,4.0,11.8,148.0,133.18,105.25
2018,4,16,10,15,5.0,145.5,4.05,11.85,149.5,134.84,106.58
2018,4,16,10,30,4.0,148.0,4.1,11.9,151.0,136.43,107.69
2018,4,16,10,45,107.0,267.0,4.2,11.9,359.5,367.99,297.13
2018,4,16,11,0,210.0,386.0,4.3,11.9,568.0,591.41,470.48
2018,4,16,11,15,151.0,381.0,4.35,11.95,513.0,532.68,422.95
2018,4,16,11,30,92.0,376.0,4.4,12.0,458.0,456.31,362.69
2018,4,16,11,45,160.5,392.5,4.45,12.05,536.5,558.04,442.83
2018,4,16,12,0,229.0,409.0,4.5,12.1,615.0,659.65,520.48
2018,4,16,12,15,184.5,401.5,4.5,12.1,567.0,592.03,468.29
2018,4,16,12,30,140.0,394.0,4.5,12.1,519.0,538.72,426.92
2018,4,16,12,45,356.5,336.5,4.55,12.15,650.5,720.67,570.99
2018,4,16,13,0,573.0,279.0,4.6,12.2,782.0,870.55,685.94
2018,4,16,13,15,370.0,307.5,4.65,12.15,629.5,690.84,548.91
2018,4,16,13,30,167.0,336.0,4.7,12.1,477.0,493.21,394.63
2018,4,16,13,45,228.0,350.0,4.7,12.05,536.5,570.66,456.64
2018,4,16,14,0,289.0,364.0,4.7,12.0,596.0,630.2,503.35
2018,4,16,14,15,278.5,351.0,4.7,11.85,567.0,596.61,478.19
2018,4,16,14,30,268.0,338.0,4.7,11.7,538.0,562.72,452.97
2018,4,16,14,45,434.0,265.0,4.75,11.6,569.0,615.48,498.8
2018,4,16,15,0,600.0,192.0,4.8,11.5,600.0,647.55,527.5
2018,4,16,15,15,478.0,194.0,4.8,11.5,505.5,531.47,435.51
2018,4,16,15,30,356.0,196.0,4.8,11.5,411.0,430.24,353.82
2018,4,16,15,45,372.5,160.0,4.75,11.15,368.5,383.54,316.96
2018,4,16,16,0,389.0,124.0,4.7,10.8,326.0,334.15,276.54
2018,4,16,16,15,556.5,102.0,4.65,10.6,358.0,371.01,304.72
2018,4,16,16,30,724.0,80.0,4.6,10.4,390.0,383.58,309.72
2018,4,16,16,45,637.5,83.0,4.5,10.2,329.0,309.78,244.93
2018,4,16,17,0,551.0,86.0,4.4,10.0,268.0,245.91,188.54
2018,4,16,17,15,439.0,80.0,4.15,9.7,208.5,175.22,128.25
2018,4,16,17,30,327.0,74.0,3.9,9.4,149.0,120.99,84.14
2018,4,16,17,45,264.0,58.5,3.65,9.15,109.0,77.1,49.53
2018,4,16,18,0,201.0,43.0,3.4,8.9,69.0,41.37,25.18
2018,4,16,18,15,121.0,27.5,3.2,8.65,41.0,21.52,9.94
2018,4,16,18,30,41.0,12.0,3.0,8.4,13.0,10.91,0.0
2018,4,16,18,45,20.5,6.0,2.85,8.2,6.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,17,5,15,13.5,3.0,1.85,7.3,3.0,0.0,0.0
2018,4,17,5,30,27.0,6.0,1.9,7.6,6.0,5.46,0.0
2018,4,17,5,45,146.0,21.0,1.95,7.9,33.5,19.1,0.0
2018,4,17,6,0,265.0,36.0,2.0,8.2,61.0,28.29,17.82
2018,4,17,6,15,376.0,47.0,2.05,8.55,107.0,60.07,34.5
2018,4,17,6,30,487.0,58.0,2.1,8.9,153.0,109.96,67.52
2018,4,17,6,45,557.5,65.5,2.1,9.2,206.5,163.6,110.93
2018,4,17,7,0,628.0,73.0,2.1,9.5,260.0,225.89,165.0
2018,4,17,7,15,676.0,78.5,2.05,9.9,315.5,287.64,220.35
2018,4,17,7,30,724.0,84.0,2.0,10.3,371.0,354.43,279.19
2018,4,17,7,45,758.5,88.5,1.95,10.7,426.0,419.69,335.48
2018,4,17,8,0,793.0,93.0,1.9,11.1,481.0,486.75,391.21
2018,4,17,8,15,818.0,95.5,1.85,11.6,533.0,548.89,440.98
2018,4,17,8,30,843.0,98.0,1.8,12.1,585.0,611.77,489.35
2018,4,17,8,45,861.5,100.5,1.8,12.6,633.0,670.85,533.36
2018,4,17,9,0,880.0,103.0,1.8,13.1,681.0,729.31,575.42
2018,4,17,9,15,894.5,105.0,1.75,13.5,724.5,778.69,608.11
2018,4,17,9,30,909.0,107.0,1.7,13.9,768.0,830.41,641.16
2018,4,17,9,45,920.5,108.0,1.65,14.3,805.0,876.72,669.74
2018,4,17,10,0,932.0,109.0,1.6,14.7,842.0,920.61,696.14
2018,4,17,10,15,938.5,110.5,1.55,14.95,871.5,957.87,718.08
2018,4,17,10,30,945.0,112.0,1.5,15.2,901.0,991.93,737.66
2018,4,17,10,45,948.5,114.0,1.5,15.5,922.5,1020.28,754.02
2018,4,17,11,0,952.0,116.0,1.5,15.8,944.0,1044.96,768.01
2018,4,17,11,15,953.5,117.0,1.5,16.0,957.5,1062.86,778.0
2018,4,17,11,30,955.0,118.0,1.5,16.2,971.0,1076.83,785.65
2018,4,17,11,45,954.0,119.0,1.55,16.4,975.5,1084.31,790.23
2018,4,17,12,0,953.0,120.0,1.6,16.6,980.0,1087.74,792.45
2018,4,17,12,15,952.0,120.0,1.65,16.7,977.0,1086.09,791.94
2018,4,17,12,30,951.0,120.0,1.7,16.8,974.0,1080.41,789.04
2018,4,17,12,45,948.0,120.0,1.75,16.9,962.5,1068.75,782.49
2018,4,17,13,0,945.0,120.0,1.8,17.0,951.0,1053.17,773.56
2018,4,17,13,15,939.5,119.5,1.85,17.0,931.5,1030.85,760.65
2018,4,17,13,30,934.0,119.0,1.9,17.0,912.0,1004.91,745.42
2018,4,17,13,45,926.0,118.5,2.0,17.0,884.5,973.2,726.94
2018,4,17,14,0,918.0,118.0,2.1,17.0,857.0,938.3,706.11
2018,4,17,14,15,907.5,117.0,2.15,16.9,822.5,897.78,680.93
2018,4,17,14,30,897.0,116.0,2.2,16.8,788.0,854.65,653.66
2018,4,17,14,45,804.5,141.5,2.25,16.75,720.5,778.58,602.66
2018,4,17,15,0,712.0,167.0,2.3,16.7,653.0,703.12,548.72
2018,4,17,15,15,605.0,185.5,2.3,16.7,579.5,612.81,481.74
2018,4,17,15,30,498.0,204.0,2.3,16.7,506.0,526.6,416.39
2018,4,17,15,45,575.5,164.5,2.55,16.25,486.0,504.48,401.82
2018,4,17,16,0,653.0,125.0,2.8,15.8,466.0,477.12,381.05
2018,4,17,16,15,667.0,111.5,2.9,15.4,428.5,430.98,343.15
2018,4,17,16,30,681.0,98.0,3.0,15.0,391.0,381.98,301.2
2018,4,17,16,45,650.0,92.0,3.1,14.65,341.5,321.82,249.07
2018,4,17,17,0,619.0,86.0,3.2,14.3,292.0,264.45,198.07
2018,4,17,17,15,554.5,78.0,3.1,13.6,238.0,200.84,142.98
2018,4,17,17,30,490.0,70.0,3.0,12.9,184.0,144.92,95.86
2018,4,17,17,45,394.0,59.0,2.9,12.25,135.5,89.37,53.96
2018,4,17,18,0,298.0,48.0,2.8,11.6,87.0,48.02,28.71
2018,4,17,18,15,181.5,31.5,2.7,11.25,52.0,24.77,12.76
2018,4,17,18,30,65.0,15.0,2.6,10.9,17.0,13.64,0.0
2018,4,17,18,45,32.5,7.5,2.5,10.5,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.05,8.55,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.0,8.8,2.0,1.82,0.0
2018,4,18,5,45,0.0,9.0,0.9,9.1,9.0,7.91,0.0
2018,4,18,6,0,0.0,16.0,0.8,9.4,16.0,14.07,6.2
2018,4,18,6,15,0.0,24.0,0.8,9.8,24.0,21.12,12.43
2018,4,18,6,30,0.0,32.0,0.8,10.2,32.0,28.19,18.82
2018,4,18,6,45,6.5,55.5,0.8,10.6,57.5,50.16,37.69
2018,4,18,7,0,13.0,79.0,0.8,11.0,83.0,72.88,57.03
2018,4,18,7,15,16.5,105.5,0.85,11.4,111.5,98.39,78.57
2018,4,18,7,30,20.0,132.0,0.9,11.8,140.0,124.6,100.32
2018,4,18,7,45,43.5,167.5,0.9,12.25,188.0,171.5,138.59
2018,4,18,8,0,67.0,203.0,0.9,12.7,236.0,219.37,176.92
2018,4,18,8,15,73.5,226.0,1.0,12.9,265.5,249.18,200.4
2018,4,18,8,30,80.0,249.0,1.1,13.1,295.0,279.74,224.25
2018,4,18,8,45,84.5,269.5,1.15,13.3,322.0,307.25,245.28
2018,4,18,9,0,89.0,290.0,1.2,13.5,349.0,335.13,266.34
2018,4,18,9,15,188.5,306.5,1.2,13.7,441.0,439.21,347.1
2018,4,18,9,30,288.0,323.0,1.2,13.9,533.0,553.2,431.98
2018,4,18,9,45,438.0,287.0,1.2,14.1,624.0,664.83,513.99
2018,4,18,10,0,588.0,251.0,1.2,14.3,715.0,779.09,595.11
2018,4,18,10,15,520.0,285.5,1.3,14.55,707.0,770.72,586.39
2018,4,18,10,30,452.0,320.0,1.4,14.8,699.0,759.28,576.74
2018,4,18,10,45,371.0,365.5,1.55,15.1,681.5,729.07,553.99
2018,4,18,11,0,290.0,411.0,1.7,15.4,664.0,706.52,536.06
2018,4,18,11,15,344.0,401.0,1.9,15.6,705.5,754.99,572.47
2018,4,18,11,30,398.0,391.0,2.1,15.8,747.0,803.2,607.77
2018,4,18,11,45,281.5,416.0,2.35,16.0,668.5,716.34,544.67
2018,4,18,12,0,165.0,441.0,2.6,16.2,590.0,611.84,468.08
2018,4,18,12,15,156.5,441.5,2.75,16.25,582.5,603.68,463.07
2018,4,18,12,30,148.0,442.0,2.9,16.3,575.0,594.63,456.78
2018,4,18,12,45,169.0,437.0,3.05,16.35,587.5,608.28,468.03
2018,4,18,13,0,190.0,432.0,3.2,16.4,600.0,620.54,478.17
2018,4,18,13,15,173.5,426.0,3.3,16.3,577.0,594.32,459.27
2018,4,18,13,30,157.0,420.0,3.4,16.2,554.0,567.89,440.29
2018,4,18,13,45,116.0,395.0,3.5,16.15,492.5,499.96,389.58
2018,4,18,14,0,75.0,370.0,3.6,16.1,431.0,421.62,330.29
2018,4,18,14,15,79.0,357.5,3.65,15.95,419.0,409.31,322.05
2018,4,18,14,30,83.0,345.0,3.7,15.8,407.0,396.48,313.1
2018,4,18,14,45,90.0,327.0,3.75,15.65,391.0,379.94,301.35
2018,4,18,15,0,97.0,309.0,3.8,15.5,375.0,362.64,288.87
2018,4,18,15,15,132.0,289.5,3.8,15.5,373.5,370.38,296.2
2018,4,18,15,30,167.0,270.0,3.8,15.5,372.0,365.33,293.21
2018,4,18,15,45,124.0,245.0,3.85,14.95,317.0,306.12,246.61
2018,4,18,16,0,81.0,220.0,3.9,14.4,262.0,245.66,198.45
2018,4,18,16,15,106.5,196.5,3.9,14.0,246.0,234.92,190.27
2018,4,18,16,30,132.0,173.0,3.9,13.6,230.0,215.49,174.17
2018,4,18,16,45,234.0,141.0,3.85,13.25,226.0,215.14,171.57
2018,4,18,17,0,336.0,109.0,3.8,12.9,222.0,201.36,155.42
2018,4,18,17,15,371.5,88.0,3.5,12.3,192.5,166.09,121.74
2018,4,18,17,30,407.0,67.0,3.2,11.7,163.0,126.3,84.33
2018,4,18,17,45,269.0,53.5,2.95,11.1,110.0,72.38,45.08
2018,4,18,18,0,131.0,40.0,2.7,10.5,57.0,37.04,23.04
2018,4,18,18,15,88.0,26.5,2.55,10.05,35.5,21.51,10.87
2018,4,18,18,30,45.0,13.0,2.4,9.6,14.0,11.82,0.0
2018,4,18,18,45,22.5,6.5,2.2,9.15,7.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,19,5,15,35.5,4.5,2.2,7.2,4.5,0.0,0.0
2018,4,19,5,30,71.0,9.0,2.3,7.3,9.0,8.19,0.0
2018,4,19,5,45,221.5,21.0,2.35,7.45,40.0,17.73,0.0
2018,4,19,6,0,372.0,33.0,2.4,7.6,71.0,27.17,17.56
2018,4,19,6,15,476.0,41.5,2.4,7.95,119.5,60.71,31.95
2018,4,19,6,30,580.0,50.0,2.4,8.3,168.0,114.08,67.13
2018,4,19,6,45,644.0,56.0,2.45,8.6,223.0,171.02,113.93
2018,4,19,7,0,708.0,62.0,2.5,8.9,278.0,236.99,172.14
2018,4,19,7,15,747.5,66.0,2.6,9.45,333.0,299.2,228.93
2018,4,19,7,30,787.0,70.0,2.7,10.0,388.0,365.24,288.21
2018,4,19,7,45,814.5,73.5,2.8,10.55,442.0,429.11,344.39
2018,4,19,8,0,842.0,77.0,2.9,11.1,496.0,494.66,400.04
2018,4,19,8,15,860.5,80.5,3.05,11.7,547.0,555.14,449.92
2018,4,19,8,30,879.0,84.0,3.2,12.3,598.0,616.51,498.78
2018,4,19,8,45,892.5,87.5,3.35,12.85,645.0,674.27,543.43
2018,4,19,9,0,906.0,91.0,3.5,13.4,692.0,730.84,585.89
2018,4,19,9,15,914.0,94.5,3.6,13.8,733.0,781.87,621.3
2018,4,19,9,30,922.0,98.0,3.7,14.2,774.0,830.65,654.61
2018,4,19,9,45,926.0,102.0,3.8,14.55,808.5,874.17,683.9
2018,4,19,10,0,930.0,106.0,3.9,14.9,843.0,914.7,710.83
2018,4,19,10,15,938.0,106.5,3.95,15.1,872.5,952.01,735.45
2018,4,19,10,30,946.0,107.0,4.0,15.3,902.0,986.21,757.78
2018,4,19,10,45,953.0,106.0,4.1,15.45,924.0,1014.61,776.53
2018,4,19,11,0,960.0,105.0,4.2,15.6,946.0,1039.47,792.91
2018,4,19,11,15,962.0,105.5,4.25,15.75,959.0,1057.32,804.24
2018,4,19,11,30,964.0,106.0,4.3,15.9,972.0,1071.22,813.04
2018,4,19,11,45,964.5,107.0,4.35,16.0,977.5,1080.14,818.76
2018,4,19,12,0,965.0,108.0,4.4,16.1,983.0,1084.99,822.08
2018,4,19,12,15,961.0,109.5,4.45,16.15,979.0,1081.77,820.27
2018,4,19,12,30,957.0,111.0,4.5,16.2,975.0,1074.5,815.9
2018,4,19,12,45,950.0,114.0,4.6,16.25,963.0,1061.83,808.5
2018,4,19,13,0,943.0,117.0,4.7,16.3,951.0,1045.33,798.55
2018,4,19,13,15,940.0,115.0,4.75,16.25,932.0,1023.86,785.06
2018,4,19,13,30,937.0,113.0,4.8,16.2,913.0,998.67,769.01
2018,4,19,13,45,932.0,111.0,4.85,16.2,886.5,968.06,748.98
2018,4,19,14,0,927.0,109.0,4.9,16.2,860.0,934.09,726.51
2018,4,19,14,15,918.5,107.5,4.9,16.1,826.0,894.48,699.79
2018,4,19,14,30,910.0,106.0,4.9,16.0,792.0,852.11,670.89
2018,4,19,14,45,899.0,103.5,4.9,15.9,752.0,804.26,637.71
2018,4,19,15,0,888.0,101.0,4.9,15.8,712.0,754.33,602.61
2018,4,19,15,15,872.5,98.5,4.9,15.8,666.0,699.53,561.89
2018,4,19,15,30,857.0,96.0,4.9,15.8,620.0,646.44,520.5
2018,4,19,15,45,835.0,93.5,4.75,15.45,569.5,585.31,472.01
2018,4,19,16,0,813.0,91.0,4.6,15.1,519.0,524.39,422.34
2018,4,19,16,15,782.0,87.5,4.45,14.85,465.0,458.82,367.45
2018,4,19,16,30,751.0,84.0,4.3,14.6,411.0,395.2,312.6
2018,4,19,16,45,708.5,80.0,4.15,14.35,356.0,328.36,254.01
2018,4,19,17,0,666.0,76.0,4.0,14.1,301.0,266.4,198.58
2018,4,19,17,15,605.0,70.0,3.65,13.55,247.0,202.87,142.76
2018,4,19,17,30,544.0,64.0,3.3,13.0,193.0,146.45,94.77
2018,4,19,17,45,449.5,55.0,2.95,12.4,143.5,91.65,53.78
2018,4,19,18,0,355.0,46.0,2.6,11.8,94.0,49.06,28.93
2018,4,19,18,15,226.5,32.0,2.5,11.4,57.5,25.16,14.01
2018,4,19,18,30,98.0,18.0,2.4,11.0,21.0,16.37,0.0
2018,4,19,18,45,49.0,9.0,2.25,10.55,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,20,5,15,22.0,4.5,1.55,9.25,4.5,0.0,0.0
2018,4,20,5,30,44.0,9.0,1.6,9.6,9.0,8.19,0.0
2018,4,20,5,45,159.0,24.0,1.65,10.0,38.5,19.02,0.0
2018,4,20,6,0,274.0,39.0,1.7,10.4,68.0,30.5,20.39
2018,4,20,6,15,375.5,50.5,1.75,10.85,114.5,63.99,37.29
2018,4,20,6,30,477.0,62.0,1.8,11.3,161.0,113.39,70.29
2018,4,20,6,45,545.0,69.5,1.85,11.75,214.0,166.0,112.55
2018,4,20,7,0,613.0,77.0,1.9,12.2,267.0,226.9,164.78
2018,4,20,7,15,660.0,82.5,1.95,12.75,321.5,287.36,218.2
2018,4,20,7,30,707.0,88.0,2.0,13.3,376.0,352.72,274.99
2018,4,20,7,45,742.0,91.5,2.05,13.9,430.0,415.46,328.48
2018,4,20,8,0,777.0,95.0,2.1,14.5,484.0,481.31,382.64
2018,4,20,8,15,801.0,98.0,2.15,15.15,535.0,542.29,431.19
2018,4,20,8,30,825.0,101.0,2.2,15.8,586.0,603.95,478.52
2018,4,20,8,45,844.0,103.0,2.3,16.45,633.5,661.67,521.61
2018,4,20,9,0,863.0,105.0,2.4,17.1,681.0,718.86,563.01
2018,4,20,9,15,880.5,105.0,2.5,17.6,724.0,767.45,596.31
2018,4,20,9,30,898.0,105.0,2.6,18.1,767.0,818.61,630.25
2018,4,20,9,45,913.5,103.5,2.7,18.6,804.0,864.93,660.33
2018,4,20,10,0,929.0,102.0,2.8,19.1,841.0,909.12,688.64
2018,4,20,10,15,935.0,103.5,2.85,19.4,870.0,945.55,711.57
2018,4,20,10,30,941.0,105.0,2.9,19.7,899.0,978.77,732.26
2018,4,20,10,45,945.0,106.0,2.95,20.05,920.0,1006.2,748.9
2018,4,20,11,0,949.0,107.0,3.0,20.4,941.0,1030.0,763.17
2018,4,20,11,15,951.5,107.5,3.05,20.6,954.0,1048.08,774.17
2018,4,20,11,30,954.0,108.0,3.1,20.8,967.0,1062.28,782.77
2018,4,20,11,45,954.5,108.0,3.15,21.0,972.0,1070.02,787.29
2018,4,20,12,0,955.0,108.0,3.2,21.2,977.0,1073.74,789.38
2018,4,20,12,15,954.5,107.5,3.25,21.3,973.5,1071.91,788.32
2018,4,20,12,30,954.0,107.0,3.3,21.4,970.0,1066.05,784.81
2018,4,20,12,45,951.5,106.0,3.35,21.5,958.5,1053.7,777.19
2018,4,20,13,0,949.0,105.0,3.4,21.6,947.0,1037.43,767.14
2018,4,20,13,15,944.5,104.5,3.4,21.6,927.5,1015.92,753.62
2018,4,20,13,30,940.0,104.0,3.4,21.6,908.0,990.76,737.74
2018,4,20,13,45,933.5,103.0,3.45,21.6,881.5,959.72,718.3
2018,4,20,14,0,927.0,102.0,3.5,21.6,855.0,925.42,696.56
2018,4,20,14,15,918.0,100.5,3.5,21.45,821.0,885.4,670.85
2018,4,20,14,30,909.0,99.0,3.5,21.3,787.0,842.67,643.04
2018,4,20,14,45,897.0,97.5,3.55,21.2,747.0,795.16,611.68
2018,4,20,15,0,885.0,96.0,3.6,21.1,707.0,745.66,578.46
2018,4,20,15,15,870.0,93.5,3.6,21.1,661.5,691.4,539.71
2018,4,20,15,30,855.0,91.0,3.6,21.1,616.0,635.99,498.13
2018,4,20,15,45,835.0,88.0,3.5,20.6,566.0,578.32,454.24
2018,4,20,16,0,815.0,85.0,3.4,20.1,516.0,518.07,406.98
2018,4,20,16,15,787.5,81.5,3.3,19.7,463.5,454.17,355.19
2018,4,20,16,30,760.0,78.0,3.2,19.3,411.0,391.81,302.94
2018,4,20,16,45,722.5,73.5,3.05,18.85,356.5,326.89,247.31
2018,4,20,17,0,685.0,69.0,2.9,18.4,302.0,264.08,192.31
2018,4,20,17,15,631.0,63.0,2.65,17.6,249.0,201.13,137.83
2018,4,20,17,30,577.0,57.0,2.4,16.8,196.0,144.39,90.13
2018,4,20,17,45,493.5,48.5,2.15,15.95,146.5,89.13,49.22
2018,4,20,18,0,410.0,40.0,1.9,15.1,97.0,44.49,23.99
2018,4,20,18,15,277.5,28.0,1.9,14.6,59.5,22.94,12.4
2018,4,20,18,30,145.0,16.0,1.9,14.1,22.0,14.55,0.0
2018,4,20,18,45,72.5,8.0,1.85,13.6,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,5,15,30.0,4.5,1.7,9.55,5.0,0.0,0.0
2018,4,21,5,30,60.0,9.0,1.7,10.1,10.0,8.19,0.0
2018,4,21,5,45,186.5,23.5,1.7,10.65,41.0,18.6,1.29
2018,4,21,6,0,313.0,38.0,1.7,11.2,72.0,31.41,21.29
2018,4,21,6,15,409.0,47.5,1.7,11.8,118.0,63.24,35.42
2018,4,21,6,30,505.0,57.0,1.7,12.4,164.0,112.39,67.93
2018,4,21,6,45,567.5,64.5,1.7,13.0,216.5,165.73,110.86
2018,4,21,7,0,630.0,72.0,1.7,13.6,269.0,226.61,163.03
2018,4,21,7,15,673.5,77.0,1.6,14.3,323.0,286.44,215.51
2018,4,21,7,30,717.0,82.0,1.5,15.0,377.0,350.68,270.62
2018,4,21,7,45,748.0,86.0,1.45,15.75,430.0,413.44,323.06
2018,4,21,8,0,779.0,90.0,1.4,16.5,483.0,477.36,374.33
2018,4,21,8,15,801.5,93.5,1.4,17.35,533.5,537.99,421.13
2018,4,21,8,30,824.0,97.0,1.4,18.2,584.0,599.15,466.4
2018,4,21,8,45,841.0,99.5,1.4,19.0,630.5,655.91,506.81
2018,4,21,9,0,858.0,102.0,1.4,19.8,677.0,708.19,542.69
2018,4,21,9,15,873.0,103.0,1.4,20.4,719.0,759.52,575.76
2018,4,21,9,30,888.0,104.0,1.4,21.0,761.0,809.32,606.52
2018,4,21,9,45,900.0,104.0,1.35,21.55,796.5,853.81,632.64
2018,4,21,10,0,912.0,104.0,1.3,22.1,832.0,895.98,656.71
2018,4,21,10,15,918.5,105.0,1.3,22.45,860.5,931.71,677.43
2018,4,21,10,30,925.0,106.0,1.3,22.8,889.0,964.32,696.02
2018,4,21,10,45,930.0,106.5,1.25,23.15,910.0,991.71,710.37
2018,4,21,11,0,935.0,107.0,1.2,23.5,931.0,1015.57,722.44
2018,4,21,11,15,937.5,108.0,1.15,23.8,944.5,1033.86,731.15
2018,4,21,11,30,940.0,109.0,1.1,24.1,958.0,1048.33,737.58
2018,4,21,11,45,940.5,109.0,1.1,24.35,962.5,1055.9,741.03
2018,4,21,12,0,941.0,109.0,1.1,24.6,967.0,1059.51,742.29
2018,4,21,12,15,940.5,108.5,1.05,24.75,964.0,1057.64,739.69
2018,4,21,12,30,940.0,108.0,1.0,24.9,961.0,1051.81,734.9
2018,4,21,12,45,937.5,108.0,0.95,25.05,950.0,1040.59,727.02
2018,4,21,13,0,935.0,108.0,0.9,25.2,939.0,1025.51,717.0
2018,4,21,13,15,931.0,106.5,0.9,25.2,919.5,1003.68,704.48
2018,4,21,13,30,927.0,105.0,0.9,25.2,900.0,978.23,689.84
2018,4,21,13,45,920.5,104.0,0.85,25.2,873.5,947.52,671.03
2018,4,21,14,0,914.0,103.0,0.8,25.2,847.0,913.6,650.26
2018,4,21,14,15,889.5,109.0,0.9,25.1,809.0,868.64,625.25
2018,4,21,14,30,865.0,115.0,1.0,25.0,771.0,822.04,598.61
2018,4,21,14,45,859.0,110.0,1.1,24.9,733.0,777.35,572.49
2018,4,21,15,0,853.0,105.0,1.2,24.8,695.0,730.3,544.04
2018,4,21,15,15,848.0,98.5,1.2,24.8,653.0,680.26,510.27
2018,4,21,15,30,843.0,92.0,1.2,24.8,611.0,630.77,475.35
2018,4,21,15,45,821.5,89.5,1.4,24.3,561.5,570.82,433.91
2018,4,21,16,0,800.0,87.0,1.6,23.8,512.0,511.07,390.41
2018,4,21,16,15,771.5,83.5,1.65,23.3,459.5,447.61,341.42
2018,4,21,16,30,743.0,80.0,1.7,22.8,407.0,385.83,291.76
2018,4,21,16,45,705.0,75.5,1.8,22.3,353.5,321.83,238.83
2018,4,21,17,0,667.0,71.0,1.9,21.8,300.0,259.98,186.23
2018,4,21,17,15,613.0,64.5,1.85,20.8,247.0,197.76,133.69
2018,4,21,17,30,559.0,58.0,1.8,19.8,194.0,141.78,87.6
2018,4,21,17,45,477.0,49.5,1.75,18.85,145.5,87.93,48.38
2018,4,21,18,0,395.0,41.0,1.7,17.9,97.0,44.49,24.17
2018,4,21,18,15,267.5,29.0,1.7,17.35,60.0,23.75,13.13
2018,4,21,18,30,140.0,17.0,1.7,16.8,23.0,15.46,0.0
2018,4,21,18,45,70.0,8.5,1.7,16.3,11.5,0.0,0.0
2018,4,21,19,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,22,5,15,37.5,5.0,1.05,14.65,5.5,0.0,0.0
2018,4,22,5,30,75.0,10.0,1.0,15.0,11.0,9.1,0.0
2018,4,22,5,45,216.0,23.0,1.0,15.35,44.0,19.13,3.72
2018,4,22,6,0,357.0,36.0,1.0,15.7,77.0,29.39,19.32
2018,4,22,6,15,452.5,45.0,1.0,16.15,124.5,63.58,33.66
2018,4,22,6,30,548.0,54.0,1.0,16.6,172.0,115.04,67.1
2018,4,22,6,45,609.0,60.0,1.05,17.05,225.0,169.41,110.24
2018,4,22,7,0,670.0,66.0,1.1,17.5,278.0,231.02,162.38
2018,4,22,7,15,711.5,70.5,1.05,18.1,332.5,293.38,216.17
2018,4,22,7,30,753.0,75.0,1.0,18.7,387.0,358.34,270.94
2018,4,22,7,45,782.5,79.0,1.0,19.25,441.0,421.39,322.88
2018,4,22,8,0,812.0,83.0,1.0,19.8,495.0,486.41,374.3
2018,4,22,8,15,833.5,86.0,1.0,20.5,546.0,547.65,420.68
2018,4,22,8,30,855.0,89.0,1.0,21.2,597.0,607.1,463.91
2018,4,22,8,45,871.5,91.5,1.05,21.85,644.5,664.3,504.41
2018,4,22,9,0,888.0,94.0,1.1,22.5,692.0,720.66,542.94
2018,4,22,9,15,901.5,95.0,1.15,22.85,734.0,772.09,575.94
2018,4,22,9,30,915.0,96.0,1.2,23.2,776.0,821.78,607.09
2018,4,22,9,45,926.0,97.5,1.25,23.55,813.0,867.92,635.47
2018,4,22,10,0,937.0,99.0,1.3,23.9,850.0,911.58,661.94
2018,4,22,10,15,943.5,100.5,1.3,24.15,879.0,948.52,683.39
2018,4,22,10,30,950.0,102.0,1.3,24.4,908.0,982.25,702.67
2018,4,22,10,45,954.5,102.5,1.35,24.65,929.5,1009.68,718.76
2018,4,22,11,0,959.0,103.0,1.4,24.9,951.0,1033.47,732.66
2018,4,22,11,15,961.5,104.5,1.45,25.05,965.0,1052.58,744.04
2018,4,22,11,30,964.0,106.0,1.5,25.2,979.0,1067.78,753.16
2018,4,22,11,45,964.5,107.5,1.55,25.35,985.0,1077.0,758.76
2018,4,22,12,0,965.0,109.0,1.6,25.5,991.0,1082.17,762.08
2018,4,22,12,15,962.5,110.0,1.65,25.55,987.5,1079.77,761.23
2018,4,22,12,30,960.0,111.0,1.7,25.6,984.0,1073.34,758.11
2018,4,22,12,45,955.0,112.0,1.8,25.6,972.0,1060.45,752.02
2018,4,22,13,0,950.0,113.0,1.9,25.6,960.0,1043.71,743.58
2018,4,22,13,15,945.0,112.5,1.95,25.5,940.5,1021.67,731.45
2018,4,22,13,30,940.0,112.0,2.0,25.4,921.0,996.0,717.02
2018,4,22,13,45,932.5,111.5,2.05,25.35,893.5,964.56,698.7
2018,4,22,14,0,925.0,111.0,2.1,25.3,866.0,929.91,678.19
2018,4,22,14,15,914.5,110.0,2.15,25.1,831.5,889.22,653.87
2018,4,22,14,30,904.0,109.0,2.2,24.9,797.0,845.93,627.51
2018,4,22,14,45,889.0,108.0,2.25,24.75,755.5,796.86,596.67
2018,4,22,15,0,874.0,107.0,2.3,24.6,714.0,746.06,564.12
2018,4,22,15,15,863.0,103.0,2.3,24.6,670.0,697.02,529.92
2018,4,22,15,30,852.0,99.0,2.3,24.6,626.0,642.28,490.35
2018,4,22,15,45,831.5,96.0,2.3,24.05,576.0,581.9,446.41
2018,4,22,16,0,811.0,93.0,2.3,23.5,526.0,521.61,400.89
2018,4,22,16,15,783.5,89.0,2.25,23.0,472.5,457.49,350.57
2018,4,22,16,30,756.0,85.0,2.2,22.5,419.0,394.93,299.66
2018,4,22,16,45,718.5,80.0,2.1,22.0,364.5,328.68,244.36
2018,4,22,17,0,681.0,75.0,2.0,21.5,310.0,266.84,191.37
2018,4,22,17,15,602.5,70.5,1.9,20.55,252.5,200.31,136.18
2018,4,22,17,30,524.0,66.0,1.8,19.6,195.0,143.05,90.21
2018,4,22,17,45,394.0,56.5,1.65,18.7,140.0,86.24,50.4
2018,4,22,18,0,264.0,47.0,1.5,17.8,85.0,44.4,26.52
2018,4,22,18,15,194.0,33.0,1.5,17.25,54.5,25.79,15.02
2018,4,22,18,30,124.0,19.0,1.5,16.7,24.0,17.28,0.0
2018,4,22,18,45,62.0,9.5,1.5,16.15,12.0,8.64,0.0
2018,4,22,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
