Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,5,15,34.5,6.5,0.9,13.15,7.0,0.0,0.0
2018,4,23,5,30,69.0,13.0,0.9,13.5,14.0,11.82,0.0
2018,4,23,5,45,193.0,27.5,0.85,13.9,46.5,21.73,7.04
2018,4,23,6,0,317.0,42.0,0.8,14.3,79.0,34.82,24.23
2018,4,23,6,15,411.5,53.0,0.9,14.85,127.0,68.9,39.47
2018,4,23,6,30,506.0,64.0,1.0,15.4,175.0,119.46,72.92
2018,4,23,6,45,567.0,72.0,1.1,16.0,228.0,173.09,115.53
2018,4,23,7,0,628.0,80.0,1.2,16.6,281.0,234.09,166.95
2018,4,23,7,15,669.5,86.5,1.25,17.25,335.5,294.64,219.18
2018,4,23,7,30,711.0,93.0,1.3,17.9,390.0,359.4,273.91
2018,4,23,7,45,740.0,98.0,1.35,18.55,443.0,421.17,325.0
2018,4,23,8,0,769.0,103.0,1.4,19.2,496.0,484.92,375.79
2018,4,23,8,15,791.0,107.0,1.5,19.7,546.5,545.59,422.96
2018,4,23,8,30,813.0,111.0,1.6,20.2,597.0,606.35,468.66
2018,4,23,8,45,828.5,114.5,1.65,20.75,643.0,662.56,509.22
2018,4,23,9,0,844.0,118.0,1.7,21.3,689.0,717.94,547.92
2018,4,23,9,15,862.0,118.5,1.7,21.65,732.0,770.96,583.37
2018,4,23,9,30,880.0,119.0,1.7,22.0,775.0,817.08,612.22
2018,4,23,9,45,896.0,117.5,1.75,22.3,812.5,862.95,641.17
2018,4,23,10,0,912.0,116.0,1.8,22.6,850.0,906.77,668.41
2018,4,23,10,15,917.5,118.0,1.8,22.9,878.0,942.46,689.5
2018,4,23,10,30,923.0,120.0,1.8,23.2,906.0,974.96,708.43
2018,4,23,10,45,925.5,122.0,1.8,23.5,926.5,1001.3,723.32
2018,4,23,11,0,928.0,124.0,1.8,23.8,947.0,1024.02,735.95
2018,4,23,11,15,930.5,125.0,1.8,23.9,960.0,1042.03,746.23
2018,4,23,11,30,933.0,126.0,1.8,24.0,973.0,1056.26,754.27
2018,4,23,11,45,933.0,127.0,1.8,24.1,978.0,1064.15,758.49
2018,4,23,12,0,933.0,128.0,1.8,24.2,983.0,1068.13,760.47
2018,4,23,12,15,931.5,128.0,1.8,24.25,979.5,1065.69,758.79
2018,4,23,12,30,930.0,128.0,1.8,24.3,976.0,1059.34,754.88
2018,4,23,12,45,926.0,128.0,1.8,24.3,964.0,1046.67,747.34
2018,4,23,13,0,922.0,128.0,1.8,24.3,952.0,1030.23,737.61
2018,4,23,13,15,902.5,135.5,1.85,24.25,928.0,1002.82,721.86
2018,4,23,13,30,883.0,143.0,1.9,24.2,904.0,972.41,704.2
2018,4,23,13,45,894.0,131.5,1.9,24.15,882.5,948.33,689.94
2018,4,23,14,0,905.0,120.0,1.9,24.1,861.0,920.02,672.85
2018,4,23,14,15,897.0,118.0,1.95,23.9,827.5,881.09,649.62
2018,4,23,14,30,889.0,116.0,2.0,23.7,794.0,839.46,624.33
2018,4,23,14,45,872.5,114.5,2.05,23.55,751.5,789.35,592.75
2018,4,23,15,0,856.0,113.0,2.1,23.4,709.0,742.12,562.58
2018,4,23,15,15,844.5,108.5,2.1,23.4,665.0,688.84,525.08
2018,4,23,15,30,833.0,104.0,2.1,23.4,621.0,634.19,485.55
2018,4,23,15,45,814.5,100.5,2.15,22.8,572.5,575.46,443.02
2018,4,23,16,0,796.0,97.0,2.2,22.2,524.0,516.63,398.71
2018,4,23,16,15,769.0,92.5,2.2,21.65,471.0,453.14,348.88
2018,4,23,16,30,742.0,88.0,2.2,21.1,418.0,390.22,297.67
2018,4,23,16,45,703.5,83.0,2.25,20.55,363.5,325.46,243.56
2018,4,23,17,0,665.0,78.0,2.3,20.0,309.0,264.31,191.07
2018,4,23,17,15,605.5,71.0,2.15,19.1,254.0,200.64,137.17
2018,4,23,17,30,546.0,64.0,2.0,18.2,199.0,143.93,90.52
2018,4,23,17,45,457.0,54.5,1.9,17.25,149.0,89.55,51.04
2018,4,23,18,0,368.0,45.0,1.8,16.3,99.0,46.54,26.9
2018,4,23,18,15,243.5,32.0,1.75,15.7,61.5,25.05,14.76
2018,4,23,18,30,119.0,19.0,1.7,15.1,24.0,15.05,0.0
2018,4,23,18,45,59.5,9.5,1.65,14.5,12.0,8.64,0.0
2018,4,23,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,24,5,15,38.5,6.5,0.7,12.5,7.5,0.0,0.0
2018,4,24,5,30,77.0,13.0,0.6,12.9,15.0,11.82,0.0
2018,4,24,5,45,201.5,27.0,0.55,13.3,48.0,21.3,8.25
2018,4,24,6,0,326.0,41.0,0.5,13.7,81.0,33.65,23.43
2018,4,24,6,15,415.5,52.0,0.5,14.05,128.5,68.41,39.01
2018,4,24,6,30,505.0,63.0,0.5,14.4,176.0,118.66,72.51
2018,4,24,6,45,562.0,71.5,0.5,14.8,228.5,171.93,114.98
2018,4,24,7,0,619.0,80.0,0.5,15.2,281.0,232.05,165.6
2018,4,24,7,15,659.0,87.0,0.55,15.7,335.0,291.99,217.1
2018,4,24,7,30,699.0,94.0,0.6,16.2,389.0,355.98,270.93
2018,4,24,7,45,726.5,100.0,0.65,16.65,441.5,417.31,321.43
2018,4,24,8,0,754.0,106.0,0.7,17.1,494.0,480.49,371.58
2018,4,24,8,15,776.0,110.0,0.8,17.5,544.0,540.25,417.93
2018,4,24,8,30,798.0,114.0,0.9,17.9,594.0,600.15,462.95
2018,4,24,8,45,814.5,118.5,0.95,18.35,641.0,657.18,503.92
2018,4,24,9,0,831.0,123.0,1.0,18.8,688.0,713.52,543.16
2018,4,24,9,15,849.5,122.5,1.1,19.15,730.0,765.28,578.72
2018,4,24,9,30,868.0,122.0,1.2,19.5,772.0,815.82,611.58
2018,4,24,9,45,884.5,120.5,1.25,19.85,809.0,855.84,636.39
2018,4,24,10,0,901.0,119.0,1.3,20.2,846.0,899.61,663.52
2018,4,24,10,15,910.5,118.0,1.35,20.55,874.5,935.41,685.15
2018,4,24,10,30,920.0,117.0,1.4,20.9,903.0,968.28,704.84
2018,4,24,10,45,928.0,116.0,1.45,21.25,925.0,996.6,721.57
2018,4,24,11,0,936.0,115.0,1.5,21.6,947.0,1021.55,736.19
2018,4,24,11,15,940.5,114.0,1.55,21.8,960.5,1039.55,746.93
2018,4,24,11,30,945.0,113.0,1.6,22.0,974.0,1053.77,755.47
2018,4,24,11,45,948.0,112.0,1.6,22.25,979.5,1062.66,759.87
2018,4,24,12,0,951.0,111.0,1.6,22.5,985.0,1067.6,762.0
2018,4,24,12,15,950.0,111.5,1.65,22.6,982.0,1066.1,761.55
2018,4,24,12,30,949.0,112.0,1.7,22.7,979.0,1060.63,758.8
2018,4,24,12,45,946.5,111.0,1.75,22.8,967.5,1048.2,751.84
2018,4,24,13,0,944.0,110.0,1.8,22.9,956.0,1031.91,742.59
2018,4,24,13,15,939.5,109.5,1.85,22.9,936.5,1010.42,730.39
2018,4,24,13,30,935.0,109.0,1.9,22.9,917.0,985.32,715.9
2018,4,24,13,45,928.0,108.0,2.0,22.85,890.0,953.96,698.02
2018,4,24,14,0,921.0,107.0,2.1,22.8,863.0,919.39,677.83
2018,4,24,14,15,911.5,106.0,2.15,22.7,829.0,879.71,653.59
2018,4,24,14,30,902.0,105.0,2.2,22.6,795.0,837.4,627.28
2018,4,24,14,45,889.0,104.0,2.2,22.45,755.0,790.01,596.83
2018,4,24,15,0,876.0,103.0,2.2,22.3,715.0,740.74,564.67
2018,4,24,15,15,860.5,100.5,2.2,22.3,669.5,686.71,526.67
2018,4,24,15,30,845.0,98.0,2.2,22.3,624.0,634.22,488.21
2018,4,24,15,45,821.5,95.0,2.25,21.8,573.0,572.64,443.06
2018,4,24,16,0,798.0,92.0,2.3,21.3,522.0,511.49,396.53
2018,4,24,16,15,754.5,89.5,2.3,20.85,463.5,442.42,342.09
2018,4,24,16,30,711.0,87.0,2.3,20.4,405.0,375.75,287.79
2018,4,24,16,45,607.5,92.0,2.3,19.95,339.5,300.44,226.34
2018,4,24,17,0,504.0,97.0,2.3,19.5,274.0,236.29,173.66
2018,4,24,17,15,476.5,82.5,2.15,18.65,227.0,182.62,127.66
2018,4,24,17,30,449.0,68.0,2.0,17.8,180.0,132.1,85.18
2018,4,24,17,45,400.0,56.5,1.9,16.9,138.5,85.76,50.33
2018,4,24,18,0,351.0,45.0,1.8,16.0,97.0,45.68,26.69
2018,4,24,18,15,249.5,32.5,1.8,15.45,62.0,25.42,15.26
2018,4,24,18,30,148.0,20.0,1.8,14.9,27.0,15.85,0.0
2018,4,24,18,45,74.0,10.0,1.75,14.3,13.5,9.1,0.0
2018,4,24,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,25,5,15,41.5,7.0,1.05,11.6,8.0,0.0,0.0
2018,4,25,5,30,83.0,14.0,1.1,11.9,16.0,12.73,0.0
2018,4,25,5,45,207.5,28.0,1.1,12.2,50.0,22.06,9.87
2018,4,25,6,0,332.0,42.0,1.1,12.5,84.0,34.4,24.27
2018,4,25,6,15,421.0,52.0,1.1,12.9,131.0,68.92,39.38
2018,4,25,6,30,510.0,62.0,1.1,13.3,178.0,118.58,72.66
2018,4,25,6,45,568.0,69.5,1.15,13.7,230.0,171.4,115.22
2018,4,25,7,0,626.0,77.0,1.2,14.1,282.0,231.14,166.28
2018,4,25,7,15,667.0,82.5,1.2,14.7,335.5,290.3,217.85
2018,4,25,7,30,708.0,88.0,1.2,15.3,389.0,353.55,271.84
2018,4,25,7,45,682.0,97.5,1.25,15.85,418.0,395.67,308.85
2018,4,25,8,0,656.0,107.0,1.3,16.4,447.0,433.55,340.86
2018,4,25,8,15,732.0,106.5,1.3,16.9,520.5,512.74,402.27
2018,4,25,8,30,808.0,106.0,1.3,17.4,594.0,597.89,465.74
2018,4,25,8,45,824.5,109.0,1.3,17.85,640.0,653.76,505.87
2018,4,25,9,0,841.0,112.0,1.3,18.3,686.0,708.89,544.38
2018,4,25,9,15,854.0,113.5,1.35,18.7,726.5,758.86,578.05
2018,4,25,9,30,867.0,115.0,1.4,19.1,767.0,801.8,605.36
2018,4,25,9,45,877.0,117.0,1.45,19.55,802.0,845.53,632.81
2018,4,25,10,0,887.0,119.0,1.5,20.0,837.0,886.87,658.32
2018,4,25,10,15,881.0,127.5,1.55,20.3,861.5,917.85,677.17
2018,4,25,10,30,875.0,136.0,1.6,20.6,886.0,945.04,693.6
2018,4,25,10,45,770.5,200.0,1.65,20.9,872.0,948.36,694.6
2018,4,25,11,0,666.0,264.0,1.7,21.2,858.0,928.37,679.9
2018,4,25,11,15,680.5,256.5,1.75,21.35,871.0,946.77,692.45
2018,4,25,11,30,695.0,249.0,1.8,21.5,884.0,962.31,702.57
2018,4,25,11,45,667.0,263.0,1.9,21.65,875.0,953.93,697.03
2018,4,25,12,0,639.0,277.0,2.0,21.8,866.0,941.97,689.25
2018,4,25,12,15,705.0,241.0,2.0,21.8,888.5,971.4,709.83
2018,4,25,12,30,771.0,205.0,2.0,21.8,911.0,987.49,720.06
2018,4,25,12,45,831.5,170.0,2.05,21.85,923.5,1004.68,731.69
2018,4,25,13,0,892.0,135.0,2.1,21.9,936.0,1005.23,732.72
2018,4,25,13,15,885.5,135.0,2.1,21.85,916.5,983.26,719.19
2018,4,25,13,30,879.0,135.0,2.1,21.8,897.0,957.95,703.74
2018,4,25,13,45,869.5,135.5,2.15,21.75,870.0,927.24,685.26
2018,4,25,14,0,860.0,136.0,2.2,21.7,843.0,901.67,670.1
2018,4,25,14,15,849.0,134.5,2.25,21.5,809.5,861.49,645.32
2018,4,25,14,30,838.0,133.0,2.3,21.3,776.0,818.97,618.7
2018,4,25,14,45,822.5,131.5,2.35,21.15,736.0,770.91,587.71
2018,4,25,15,0,807.0,130.0,2.4,21.0,696.0,721.38,554.23
2018,4,25,15,15,790.0,126.5,2.4,21.0,651.0,667.68,515.63
2018,4,25,15,30,773.0,123.0,2.4,21.0,606.0,613.26,475.5
2018,4,25,15,45,748.5,120.0,2.55,20.35,557.0,554.94,432.89
2018,4,25,16,0,724.0,117.0,2.7,19.7,508.0,496.69,388.6
2018,4,25,16,15,693.5,111.5,2.75,19.15,456.0,434.29,339.04
2018,4,25,16,30,663.0,106.0,2.8,18.6,404.0,373.98,289.45
2018,4,25,16,45,622.5,99.5,2.9,18.05,351.0,311.77,237.08
2018,4,25,17,0,582.0,93.0,3.0,17.5,298.0,253.55,186.9
2018,4,25,17,15,526.5,84.5,2.95,16.75,246.5,194.59,136.64
2018,4,25,17,30,471.0,76.0,2.9,16.0,195.0,142.19,93.31
2018,4,25,17,45,391.5,64.5,2.85,15.25,147.5,89.77,54.47
2018,4,25,18,0,312.0,53.0,2.8,14.5,100.0,49.46,30.8
2018,4,25,18,15,205.5,37.0,2.7,13.95,63.0,28.87,18.38
2018,4,25,18,30,99.0,21.0,2.6,13.4,26.0,16.59,0.0
2018,4,25,18,45,49.5,10.5,2.5,12.9,13.0,9.55,0.0
2018,4,25,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,26,5,15,33.5,7.0,1.6,9.65,8.0,0.0,0.0
2018,4,26,5,30,67.0,14.0,1.7,10.1,16.0,12.73,0.0
2018,4,26,5,45,177.5,30.0,1.75,10.5,49.5,23.57,11.9
2018,4,26,6,0,288.0,46.0,1.8,10.9,83.0,35.66,25.61
2018,4,26,6,15,359.0,57.0,1.8,11.35,125.0,68.2,40.96
2018,4,26,6,30,430.0,68.0,1.8,11.8,167.0,114.46,73.24
2018,4,26,6,45,447.0,81.5,1.75,12.25,208.0,157.81,109.87
2018,4,26,7,0,464.0,95.0,1.7,12.7,249.0,205.01,151.66
2018,4,26,7,15,526.0,102.5,1.7,13.25,305.5,265.35,203.11
2018,4,26,7,30,588.0,110.0,1.7,13.8,362.0,329.99,257.65
2018,4,26,7,45,664.0,107.0,1.65,14.35,426.0,397.07,312.96
2018,4,26,8,0,740.0,104.0,1.6,14.9,490.0,471.4,372.46
2018,4,26,8,15,763.5,108.0,1.6,15.45,540.0,531.12,419.26
2018,4,26,8,30,787.0,112.0,1.6,16.0,590.0,591.06,464.61
2018,4,26,8,45,805.5,114.5,1.55,16.55,636.0,646.62,504.84
2018,4,26,9,0,824.0,117.0,1.5,17.1,682.0,701.68,543.26
2018,4,26,9,15,842.5,117.5,1.6,17.55,724.5,753.89,579.5
2018,4,26,9,30,861.0,118.0,1.7,18.0,767.0,799.46,609.33
2018,4,26,9,45,878.5,115.5,1.8,18.4,804.0,844.56,638.67
2018,4,26,10,0,896.0,113.0,1.9,18.8,841.0,887.77,666.43
2018,4,26,10,15,903.0,114.0,2.0,19.1,869.0,923.01,688.91
2018,4,26,10,30,910.0,115.0,2.1,19.4,897.0,955.22,709.35
2018,4,26,10,45,915.0,116.0,2.25,19.7,918.0,982.35,726.97
2018,4,26,11,0,920.0,117.0,2.4,20.0,939.0,1006.03,742.38
2018,4,26,11,15,923.0,117.5,2.5,20.15,952.5,1023.69,753.82
2018,4,26,11,30,926.0,118.0,2.6,20.3,966.0,1037.63,762.98
2018,4,26,11,45,927.5,118.5,2.7,20.5,971.5,1046.29,768.68
2018,4,26,12,0,929.0,119.0,2.8,20.7,977.0,1051.09,772.04
2018,4,26,12,15,929.0,119.0,2.85,20.75,974.5,1050.02,771.67
2018,4,26,12,30,929.0,119.0,2.9,20.8,972.0,1045.06,768.95
2018,4,26,12,45,928.0,117.5,2.95,20.85,961.0,1033.75,762.22
2018,4,26,13,0,927.0,116.0,3.0,20.9,950.0,1018.63,753.11
2018,4,26,13,15,923.0,115.5,3.05,20.85,931.5,997.9,740.67
2018,4,26,13,30,919.0,115.0,3.1,20.8,913.0,973.61,725.9
2018,4,26,13,45,914.0,113.0,3.15,20.75,887.0,943.46,707.16
2018,4,26,14,0,909.0,111.0,3.2,20.7,861.0,910.06,686.14
2018,4,26,14,15,901.0,109.0,3.25,20.55,827.5,871.06,661.37
2018,4,26,14,30,893.0,107.0,3.3,20.4,794.0,829.37,634.46
2018,4,26,14,45,882.0,105.5,3.35,20.2,755.0,783.42,604.31
2018,4,26,15,0,871.0,104.0,3.4,20.0,716.0,735.47,572.27
2018,4,26,15,15,856.0,101.5,3.4,20.0,671.0,682.1,533.31
2018,4,26,15,30,841.0,99.0,3.4,20.0,626.0,630.16,494.07
2018,4,26,15,45,821.5,95.5,3.45,19.4,576.5,570.69,449.28
2018,4,26,16,0,802.0,92.0,3.5,18.8,527.0,511.23,402.86
2018,4,26,16,15,774.0,89.0,3.5,18.3,475.0,448.72,352.13
2018,4,26,16,30,746.0,86.0,3.5,17.8,423.0,387.81,300.96
2018,4,26,16,45,707.5,81.5,3.5,17.35,369.0,322.52,244.93
2018,4,26,17,0,669.0,77.0,3.5,16.9,315.0,261.9,191.65
2018,4,26,17,15,615.5,70.5,3.4,16.25,261.5,200.1,138.05
2018,4,26,17,30,562.0,64.0,3.3,15.6,208.0,144.44,91.37
2018,4,26,17,45,480.5,55.5,3.2,15.0,158.5,90.96,52.07
2018,4,26,18,0,399.0,47.0,3.1,14.4,109.0,47.84,28.28
2018,4,26,18,15,276.0,35.0,3.0,13.85,70.0,28.81,18.5
2018,4,26,18,30,153.0,23.0,2.9,13.3,31.0,18.22,0.0
2018,4,26,18,45,76.5,11.5,2.8,12.8,15.5,10.46,0.0
2018,4,26,19,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,27,5,15,19.5,7.5,2.0,9.45,8.0,0.0,0.0
2018,4,27,5,30,39.0,15.0,2.1,9.8,16.0,13.64,0.0
2018,4,27,5,45,185.5,31.0,2.2,10.2,53.5,24.33,13.17
2018,4,27,6,0,332.0,47.0,2.3,10.6,91.0,36.48,26.44
2018,4,27,6,15,428.5,56.5,2.35,11.05,140.0,73.84,43.48
2018,4,27,6,30,525.0,66.0,2.4,11.5,189.0,124.46,77.62
2018,4,27,6,45,590.0,72.5,2.45,12.0,243.5,178.6,121.51
2018,4,27,7,0,655.0,79.0,2.5,12.5,298.0,240.5,174.85
2018,4,27,7,15,697.5,83.0,2.55,13.1,352.5,300.4,228.06
2018,4,27,7,30,740.0,87.0,2.6,13.7,407.0,364.48,284.01
2018,4,27,7,45,771.5,90.5,2.65,14.25,461.0,428.11,338.4
2018,4,27,8,0,803.0,94.0,2.7,14.8,515.0,492.69,391.81
2018,4,27,8,15,824.5,97.0,2.7,15.3,565.5,553.13,440.23
2018,4,27,8,30,846.0,100.0,2.7,15.8,616.0,613.9,487.19
2018,4,27,8,45,863.0,102.0,2.7,16.3,663.0,670.73,529.66
2018,4,27,9,0,880.0,104.0,2.7,16.8,710.0,723.18,567.69
2018,4,27,9,15,892.5,105.5,2.75,17.15,751.0,773.61,602.4
2018,4,27,9,30,905.0,107.0,2.8,17.5,792.0,822.22,634.7
2018,4,27,9,45,914.5,108.5,2.8,17.85,827.5,866.3,663.06
2018,4,27,10,0,924.0,110.0,2.8,18.2,863.0,907.83,689.33
2018,4,27,10,15,930.5,111.5,2.9,18.4,891.5,943.92,712.84
2018,4,27,10,30,937.0,113.0,3.0,18.6,920.0,976.84,734.16
2018,4,27,10,45,940.5,114.0,3.05,18.85,940.5,1003.13,750.45
2018,4,27,11,0,944.0,115.0,3.1,19.1,961.0,1025.8,764.39
2018,4,27,11,15,946.0,115.5,3.15,19.2,973.5,1042.8,775.09
2018,4,27,11,30,948.0,116.0,3.2,19.3,986.0,1055.95,783.4
2018,4,27,11,45,948.0,116.5,3.25,19.45,990.5,1063.23,787.83
2018,4,27,12,0,948.0,117.0,3.3,19.6,995.0,1066.56,789.84
2018,4,27,12,15,945.5,118.0,3.35,19.6,991.0,1063.95,788.57
2018,4,27,12,30,943.0,119.0,3.4,19.6,987.0,1057.41,784.87
2018,4,27,12,45,938.5,120.5,3.45,19.65,975.5,1045.53,777.62
2018,4,27,13,0,934.0,122.0,3.5,19.7,964.0,1029.87,768.0
2018,4,27,13,15,930.0,120.5,3.55,19.65,944.5,1008.02,754.6
2018,4,27,13,30,926.0,119.0,3.6,19.6,925.0,982.58,738.82
2018,4,27,13,45,919.5,117.5,3.7,19.55,898.0,951.42,719.44
2018,4,27,14,0,913.0,116.0,3.8,19.5,871.0,917.07,697.74
2018,4,27,14,15,869.5,129.5,3.85,19.35,825.5,863.63,662.45
2018,4,27,14,30,826.0,143.0,3.9,19.2,780.0,816.57,631.3
2018,4,27,14,45,830.0,132.5,3.95,19.1,745.0,774.8,603.35
2018,4,27,15,0,834.0,122.0,4.0,19.0,710.0,729.95,572.11
2018,4,27,15,15,834.0,113.5,4.0,19.0,670.0,681.5,536.3
2018,4,27,15,30,834.0,105.0,4.0,19.0,630.0,630.64,497.73
2018,4,27,15,45,817.0,101.0,4.05,18.5,581.5,572.46,453.28
2018,4,27,16,0,800.0,97.0,4.1,18.0,533.0,514.05,407.1
2018,4,27,16,15,771.5,93.5,4.15,17.6,480.0,450.95,355.48
2018,4,27,16,30,743.0,90.0,4.2,17.2,427.0,388.44,302.71
2018,4,27,16,45,704.5,85.5,4.2,16.85,373.0,324.45,247.32
2018,4,27,17,0,666.0,81.0,4.2,16.5,319.0,264.03,193.94
2018,4,27,17,15,610.0,74.5,4.05,15.95,265.0,201.92,140.0
2018,4,27,17,30,554.0,68.0,3.9,15.4,211.0,146.28,93.38
2018,4,27,17,45,469.5,59.5,3.75,14.85,161.0,93.14,54.46
2018,4,27,18,0,385.0,51.0,3.6,14.3,111.0,50.81,31.16
2018,4,27,18,15,262.0,37.5,3.45,13.85,71.5,29.29,19.03
2018,4,27,18,30,139.0,24.0,3.3,13.4,32.0,18.99,0.0
2018,4,27,18,45,69.5,12.0,3.2,12.95,16.0,10.91,0.0
2018,4,27,19,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,5,15,35.0,7.0,2.55,10.55,8.5,0.0,0.0
2018,4,28,5,30,70.0,14.0,2.7,10.8,17.0,12.73,0.0
2018,4,28,5,45,197.5,30.5,2.8,11.05,54.0,23.9,13.29
2018,4,28,6,0,325.0,47.0,2.9,11.3,91.0,36.41,26.36
2018,4,28,6,15,420.0,57.0,3.05,11.65,140.0,73.94,43.68
2018,4,28,6,30,515.0,67.0,3.2,12.0,189.0,124.3,77.84
2018,4,28,6,45,576.5,73.5,3.3,12.4,242.5,177.13,120.85
2018,4,28,7,0,638.0,80.0,3.4,12.8,296.0,237.28,172.97
2018,4,28,7,15,680.5,84.5,3.45,13.2,350.0,296.56,225.9
2018,4,28,7,30,723.0,89.0,3.5,13.6,404.0,360.06,281.78
2018,4,28,7,45,755.0,92.5,3.55,14.05,457.5,422.86,335.97
2018,4,28,8,0,787.0,96.0,3.6,14.5,511.0,486.68,389.38
2018,4,28,8,15,809.0,99.0,3.55,14.85,561.5,546.45,437.98
2018,4,28,8,30,831.0,102.0,3.5,15.2,612.0,606.62,485.26
2018,4,28,8,45,847.5,105.0,3.45,15.55,658.5,663.33,528.38
2018,4,28,9,0,864.0,108.0,3.4,15.9,705.0,719.24,569.58
2018,4,28,9,15,877.5,109.5,3.35,16.2,746.5,765.92,602.06
2018,4,28,9,30,891.0,111.0,3.3,16.5,788.0,814.61,634.56
2018,4,28,9,45,902.0,112.0,3.25,16.8,823.5,858.8,663.33
2018,4,28,10,0,913.0,113.0,3.2,17.1,859.0,900.59,690.02
2018,4,28,10,15,919.5,114.0,3.2,17.35,887.0,935.75,712.32
2018,4,28,10,30,926.0,115.0,3.2,17.6,915.0,967.8,732.37
2018,4,28,10,45,930.5,116.0,3.25,17.8,936.0,994.68,749.38
2018,4,28,11,0,935.0,117.0,3.3,18.0,957.0,1018.04,764.07
2018,4,28,11,15,937.5,118.0,3.35,18.1,970.0,1035.81,775.38
2018,4,28,11,30,940.0,119.0,3.4,18.2,983.0,1049.8,784.3
2018,4,28,11,45,940.5,119.5,3.45,18.35,988.0,1057.46,789.0
2018,4,28,12,0,941.0,120.0,3.5,18.5,993.0,1061.21,791.29
2018,4,28,12,15,940.0,120.5,3.6,18.55,990.0,1059.56,790.85
2018,4,28,12,30,939.0,121.0,3.7,18.6,987.0,1053.99,787.95
2018,4,28,12,45,936.5,121.0,3.75,18.65,976.0,1042.59,780.9
2018,4,28,13,0,934.0,121.0,3.8,18.7,965.0,1027.38,771.43
2018,4,28,13,15,931.0,119.0,3.9,18.65,946.0,1005.97,758.48
2018,4,28,13,30,928.0,117.0,4.0,18.6,927.0,980.93,743.07
2018,4,28,13,45,923.0,115.0,4.15,18.55,900.5,950.57,724.22
2018,4,28,14,0,918.0,113.0,4.3,18.5,874.0,916.94,702.93
2018,4,28,14,15,911.0,110.5,4.35,18.35,840.5,878.03,677.51
2018,4,28,14,30,904.0,108.0,4.4,18.2,807.0,836.32,650.02
2018,4,28,14,45,894.5,105.5,4.5,18.0,768.0,790.14,619.36
2018,4,28,15,0,885.0,103.0,4.6,17.8,729.0,741.81,586.58
2018,4,28,15,15,870.5,100.5,4.6,17.8,683.5,688.23,546.5
2018,4,28,15,30,856.0,98.0,4.6,17.8,638.0,635.88,506.01
2018,4,28,15,45,836.5,95.0,4.65,17.3,588.5,576.28,459.96
2018,4,28,16,0,817.0,92.0,4.7,16.8,539.0,516.66,412.28
2018,4,28,16,15,792.0,88.0,4.65,16.45,486.5,453.84,360.02
2018,4,28,16,30,767.0,84.0,4.6,16.1,434.0,392.3,307.16
2018,4,28,16,45,732.0,79.0,4.6,15.75,379.5,328.0,250.9
2018,4,28,17,0,697.0,74.0,4.6,15.4,325.0,265.19,194.89
2018,4,28,17,15,645.0,69.0,4.4,14.9,271.5,203.61,140.64
2018,4,28,17,30,593.0,64.0,4.2,14.4,218.0,147.91,93.41
2018,4,28,17,45,513.5,56.0,4.05,13.95,167.5,93.3,53.13
2018,4,28,18,0,434.0,48.0,3.9,13.5,117.0,48.74,28.97
2018,4,28,18,15,292.5,35.0,3.75,13.15,74.0,28.57,18.6
2018,4,28,18,30,151.0,22.0,3.6,12.8,31.0,17.36,0.54
2018,4,28,18,45,75.5,11.0,3.5,12.4,15.5,10.01,0.0
2018,4,28,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,5,15,25.0,6.5,2.9,10.35,7.5,5.91,0.0
2018,4,29,5,30,50.0,13.0,3.1,10.6,15.0,11.82,0.0
2018,4,29,5,45,53.0,16.5,3.3,10.85,21.5,13.74,5.48
2018,4,29,6,0,56.0,20.0,3.5,11.1,28.0,16.54,8.96
2018,4,29,6,15,28.0,26.0,3.6,11.45,30.0,24.87,14.81
2018,4,29,6,30,0.0,32.0,3.7,11.8,32.0,28.18,18.75
2018,4,29,6,45,0.0,46.5,3.8,12.15,46.5,41.02,29.87
2018,4,29,7,0,0.0,61.0,3.9,12.5,61.0,53.89,40.85
2018,4,29,7,15,0.0,76.5,3.9,12.8,76.5,67.64,52.43
2018,4,29,7,30,0.0,92.0,3.9,13.1,92.0,81.4,63.83
2018,4,29,7,45,0.5,116.5,3.9,13.4,117.0,103.45,82.05
2018,4,29,8,0,1.0,141.0,3.9,13.7,142.0,125.75,100.21
2018,4,29,8,15,5.5,168.5,3.9,13.95,172.0,153.16,122.41
2018,4,29,8,30,10.0,196.0,3.9,14.2,202.0,181.26,144.92
2018,4,29,8,45,26.0,228.5,3.9,14.45,246.0,227.5,182.05
2018,4,29,9,0,42.0,261.0,3.9,14.7,290.0,271.29,216.71
2018,4,29,9,15,97.5,302.5,3.95,14.85,375.5,354.61,283.1
2018,4,29,9,30,153.0,344.0,4.0,15.0,461.0,452.35,359.09
2018,4,29,9,45,159.5,366.0,4.0,15.15,492.5,486.6,384.22
2018,4,29,10,0,166.0,388.0,4.0,15.3,524.0,520.86,409.34
2018,4,29,10,15,211.5,386.5,4.1,15.4,566.0,566.21,444.2
2018,4,29,10,30,257.0,385.0,4.2,15.5,608.0,624.98,488.51
2018,4,29,10,45,301.5,372.5,4.25,15.6,640.0,661.65,516.32
2018,4,29,11,0,346.0,360.0,4.3,15.7,672.0,698.67,544.34
2018,4,29,11,15,514.0,300.5,4.35,15.75,771.0,821.27,637.29
2018,4,29,11,30,682.0,241.0,4.4,15.8,870.0,936.49,722.12
2018,4,29,11,45,708.0,230.5,4.45,15.85,886.0,956.96,735.67
2018,4,29,12,0,734.0,220.0,4.5,15.9,902.0,974.32,747.82
2018,4,29,12,15,671.5,242.5,4.5,15.9,865.0,934.14,719.66
2018,4,29,12,30,609.0,265.0,4.5,15.9,828.0,890.72,688.03
2018,4,29,12,45,577.5,275.5,4.5,15.9,804.5,863.55,668.42
2018,4,29,13,0,546.0,286.0,4.5,15.9,781.0,832.14,645.67
2018,4,29,13,15,654.0,234.0,4.5,15.95,814.5,874.79,679.49
2018,4,29,13,30,762.0,182.0,4.5,16.0,848.0,900.53,698.35
2018,4,29,13,45,807.0,159.5,4.45,16.05,846.5,898.23,696.8
2018,4,29,14,0,852.0,137.0,4.4,16.1,845.0,889.82,691.23
2018,4,29,14,15,817.5,146.5,4.4,16.1,804.0,841.56,657.8
2018,4,29,14,30,783.0,156.0,4.4,16.1,763.0,792.38,623.61
2018,4,29,14,45,819.5,133.0,4.35,16.1,740.0,764.63,604.53
2018,4,29,15,0,856.0,110.0,4.3,16.1,717.0,730.76,580.46
2018,4,29,15,15,841.0,107.5,4.3,16.1,672.5,677.51,540.18
2018,4,29,15,30,826.0,105.0,4.3,16.1,628.0,623.24,498.21
2018,4,29,15,45,761.0,112.0,4.3,15.8,564.5,549.4,440.31
2018,4,29,16,0,696.0,119.0,4.3,15.5,501.0,479.94,384.49
2018,4,29,16,15,600.5,127.0,4.3,15.25,433.5,402.81,321.47
2018,4,29,16,30,505.0,135.0,4.3,15.0,366.0,331.55,262.42
2018,4,29,16,45,483.5,121.0,4.3,14.75,320.0,278.6,216.59
2018,4,29,17,0,462.0,107.0,4.3,14.5,274.0,227.68,171.64
2018,4,29,17,15,504.5,87.5,4.2,14.15,243.0,190.08,135.23
2018,4,29,17,30,547.0,68.0,4.1,13.8,212.0,144.09,92.47
2018,4,29,17,45,468.5,59.5,3.95,13.45,163.0,92.12,54.11
2018,4,29,18,0,390.0,51.0,3.8,13.1,114.0,50.14,31.01
2018,4,29,18,15,273.5,38.0,3.7,12.75,74.5,29.63,19.64
2018,4,29,18,30,157.0,25.0,3.6,12.4,35.0,19.75,3.17
2018,4,29,18,45,78.5,12.5,3.5,12.05,17.5,11.37,0.0
2018,4,29,19,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,30,5,15,14.0,6.5,2.55,9.95,7.0,5.91,0.0
2018,4,30,5,30,28.0,13.0,2.6,10.2,14.0,11.29,0.0
2018,4,30,5,45,103.0,31.0,2.65,10.45,44.5,25.01,14.96
2018,4,30,6,0,178.0,49.0,2.7,10.7,75.0,38.85,28.71
2018,4,30,6,15,214.5,64.5,2.65,11.0,108.0,66.81,44.5
2018,4,30,6,30,251.0,80.0,2.6,11.3,141.0,100.69,69.76
2018,4,30,6,45,205.0,102.0,2.55,11.6,160.0,129.22,96.54
2018,4,30,7,0,159.0,124.0,2.5,11.9,179.0,150.74,117.63
2018,4,30,7,15,121.0,105.5,2.4,12.25,151.5,134.05,105.68
2018,4,30,7,30,83.0,87.0,2.3,12.6,124.0,111.36,87.98
2018,4,30,7,45,59.5,121.0,2.25,13.0,149.0,134.79,107.96
2018,4,30,8,0,36.0,155.0,2.2,13.4,174.0,158.09,126.95
2018,4,30,8,15,146.0,204.5,2.15,13.7,293.0,271.26,219.1
2018,4,30,8,30,256.0,254.0,2.1,14.0,412.0,398.58,319.45
2018,4,30,8,45,236.5,280.5,2.05,14.3,435.0,426.37,339.31
2018,4,30,9,0,217.0,307.0,2.0,14.6,458.0,443.98,351.47
2018,4,30,9,15,224.5,330.5,2.05,14.9,494.5,483.47,380.58
2018,4,30,9,30,232.0,354.0,2.1,15.2,531.0,523.04,409.17
2018,4,30,9,45,248.0,362.5,2.15,15.5,559.5,564.81,439.22
2018,4,30,10,0,264.0,371.0,2.2,15.8,588.0,597.5,462.41
2018,4,30,10,15,552.0,266.0,2.35,16.1,739.5,769.48,592.84
2018,4,30,10,30,840.0,161.0,2.5,16.4,891.0,942.18,713.89
2018,4,30,10,45,866.0,152.0,2.7,16.7,919.5,977.6,736.38
2018,4,30,11,0,892.0,143.0,2.9,17.0,948.0,1000.13,751.53
2018,4,30,11,15,895.0,144.0,3.15,17.1,961.0,1017.57,764.43
2018,4,30,11,30,898.0,145.0,3.4,17.2,974.0,1031.42,774.98
2018,4,30,11,45,899.0,145.0,3.6,17.3,979.0,1038.69,780.79
2018,4,30,12,0,900.0,145.0,3.8,17.4,984.0,1042.23,784.22
2018,4,30,12,15,897.5,146.0,4.0,17.3,980.0,1039.55,784.13
2018,4,30,12,30,895.0,147.0,4.2,17.2,976.0,1033.16,781.61
2018,4,30,12,45,890.0,148.5,4.4,17.1,964.5,1021.15,775.48
2018,4,30,13,0,885.0,150.0,4.6,17.0,953.0,1005.58,767.48
2018,4,30,13,15,874.5,152.0,4.7,16.85,932.0,981.86,753.03
2018,4,30,13,30,864.0,154.0,4.8,16.7,911.0,965.12,743.43
2018,4,30,13,45,866.5,147.5,4.9,16.6,887.5,937.87,726.21
2018,4,30,14,0,869.0,141.0,5.0,16.5,864.0,907.1,706.4
2018,4,30,14,15,860.0,138.5,5.05,16.25,830.5,867.4,680.07
2018,4,30,14,30,851.0,136.0,5.1,16.0,797.0,825.2,651.65
2018,4,30,14,45,839.0,133.0,5.15,15.8,757.5,777.97,619.04
2018,4,30,15,0,827.0,130.0,5.2,15.6,718.0,728.97,583.5
2018,4,30,15,15,810.5,127.0,5.2,15.6,673.0,675.47,542.51
2018,4,30,15,30,794.0,124.0,5.2,15.6,628.0,621.15,499.94
2018,4,30,15,45,771.5,120.0,5.2,14.95,578.5,562.04,453.68
2018,4,30,16,0,749.0,116.0,5.2,14.3,529.0,502.96,405.97
2018,4,30,16,15,718.5,112.0,5.15,13.95,477.0,441.04,353.99
2018,4,30,16,30,688.0,108.0,5.1,13.6,425.0,381.13,302.25
2018,4,30,16,45,646.5,102.5,5.05,13.25,371.5,318.48,247.32
2018,4,30,17,0,605.0,97.0,5.0,12.9,318.0,259.88,195.1
2018,4,30,17,15,548.0,89.0,4.85,12.5,264.5,200.09,142.8
2018,4,30,17,30,491.0,81.0,4.7,12.1,211.0,147.02,98.12
2018,4,30,17,45,408.5,70.0,4.6,11.75,162.0,93.83,58.41
2018,4,30,18,0,326.0,59.0,4.5,11.4,113.0,53.11,34.81
2018,4,30,18,15,219.0,43.5,4.4,11.15,74.0,33.81,23.47
2018,4,30,18,30,112.0,28.0,4.3,10.9,35.0,22.43,6.06
2018,4,30,18,45,56.5,14.5,4.2,10.65,18.0,13.19,0.0
2018,4,30,19,0,1.0,1.0,4.1,10.4,1.0,0.0,0.0
2018,4,30,19,15,0.5,0.5,4.0,10.3,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,1,5,15,24.5,9.0,2.5,9.4,10.0,8.19,0.0
2018,5,1,5,30,49.0,18.0,2.6,9.6,20.0,14.72,0.0
2018,5,1,5,45,159.0,36.5,2.7,9.85,57.5,28.45,18.13
2018,5,1,6,0,269.0,55.0,2.8,10.1,95.0,42.3,31.89
2018,5,1,6,15,322.0,68.5,2.8,10.35,135.0,76.13,48.95
2018,5,1,6,30,375.0,82.0,2.8,10.6,175.0,118.18,79.32
2018,5,1,6,45,445.5,93.0,2.75,10.85,229.0,167.91,119.32
2018,5,1,7,0,516.0,104.0,2.7,11.1,283.0,226.13,168.74
2018,5,1,7,15,414.5,124.0,2.6,11.45,283.0,246.92,192.57
2018,5,1,7,30,313.0,144.0,2.5,11.8,283.0,251.3,200.7
2018,5,1,7,45,166.0,163.5,2.4,12.15,238.0,222.67,179.96
2018,5,1,8,0,19.0,183.0,2.3,12.5,193.0,172.09,138.6
2018,5,1,8,15,19.0,189.5,2.2,12.9,200.5,179.33,144.06
2018,5,1,8,30,19.0,196.0,2.1,13.3,208.0,186.48,149.26
2018,5,1,8,45,17.0,214.0,1.95,13.75,225.0,202.77,161.63
2018,5,1,9,0,15.0,232.0,1.8,14.2,242.0,218.9,173.67
2018,5,1,9,15,15.5,228.5,1.8,14.65,239.5,216.94,171.44
2018,5,1,9,30,16.0,225.0,1.8,15.1,237.0,214.94,169.29
2018,5,1,9,45,268.0,231.5,1.75,15.55,452.0,451.6,358.3
2018,5,1,10,0,520.0,238.0,1.7,16.0,667.0,694.62,537.52
2018,5,1,10,15,677.5,197.5,1.8,16.25,775.5,815.49,622.61
2018,5,1,10,30,835.0,157.0,1.9,16.5,884.0,932.52,700.51
2018,5,1,10,45,858.5,148.0,1.95,16.8,910.5,955.3,713.46
2018,5,1,11,0,882.0,139.0,2.0,17.1,937.0,985.54,732.38
2018,5,1,11,15,705.5,185.5,2.1,17.2,829.5,885.52,665.75
2018,5,1,11,30,529.0,232.0,2.2,17.3,722.0,775.42,590.01
2018,5,1,11,45,291.5,252.0,2.35,17.45,522.0,561.63,434.15
2018,5,1,12,0,54.0,272.0,2.5,17.6,322.0,310.96,241.06
2018,5,1,12,15,35.5,271.5,2.6,17.65,304.5,292.13,226.84
2018,5,1,12,30,17.0,271.0,2.7,17.7,287.0,263.13,203.87
2018,5,1,12,45,32.5,289.5,2.8,17.8,319.5,305.84,237.46
2018,5,1,13,0,48.0,308.0,2.9,17.9,352.0,337.94,262.49
2018,5,1,13,15,38.5,282.0,2.95,17.9,316.5,302.38,235.13
2018,5,1,13,30,29.0,256.0,3.0,17.9,281.0,267.21,208.04
2018,5,1,13,45,68.0,316.0,3.1,17.9,373.0,358.88,280.07
2018,5,1,14,0,107.0,376.0,3.2,17.9,465.0,459.42,356.83
2018,5,1,14,15,240.5,346.5,3.25,17.8,536.5,546.09,425.36
2018,5,1,14,30,374.0,317.0,3.3,17.7,608.0,612.07,477.41
2018,5,1,14,45,584.5,226.0,3.35,17.6,655.0,678.08,530.64
2018,5,1,15,0,795.0,135.0,3.4,17.5,702.0,709.93,557.93
2018,5,1,15,15,787.5,128.5,3.4,17.5,660.5,660.47,520.73
2018,5,1,15,30,780.0,122.0,3.4,17.5,619.0,609.45,481.92
2018,5,1,15,45,758.0,118.5,3.5,17.1,570.5,551.84,437.81
2018,5,1,16,0,736.0,115.0,3.6,16.7,522.0,494.33,392.29
2018,5,1,16,15,700.0,111.0,3.6,16.45,468.0,430.75,340.22
2018,5,1,16,30,664.0,107.0,3.6,16.2,414.0,369.85,288.87
2018,5,1,16,45,634.0,99.0,3.6,15.95,363.5,310.25,237.27
2018,5,1,17,0,604.0,91.0,3.6,15.7,313.0,253.38,187.05
2018,5,1,17,15,551.5,84.0,3.5,15.25,262.0,195.68,137.15
2018,5,1,17,30,499.0,77.0,3.4,14.8,211.0,144.09,94.16
2018,5,1,17,45,421.5,67.0,3.25,14.4,162.5,92.1,55.86
2018,5,1,18,0,344.0,57.0,3.1,14.0,114.0,51.66,33.1
2018,5,1,18,15,237.0,42.5,3.05,13.55,75.5,33.02,22.65
2018,5,1,18,30,130.0,28.0,3.0,13.1,37.0,22.06,7.07
2018,5,1,18,45,66.5,14.5,2.9,12.7,19.0,13.19,0.0
2018,5,1,19,0,3.0,1.0,2.8,12.3,1.0,0.0,0.0
2018,5,1,19,15,1.5,0.5,2.8,12.1,0.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,2,5,15,26.5,7.5,1.95,9.6,9.0,6.82,0.0
2018,5,2,5,30,53.0,15.0,1.9,9.7,18.0,12.43,0.0
2018,5,2,5,45,117.0,27.0,1.85,9.85,42.0,20.84,11.98
2018,5,2,6,0,181.0,39.0,1.8,10.0,66.0,29.65,20.77
2018,5,2,6,15,150.0,55.0,1.7,10.25,83.5,55.47,37.13
2018,5,2,6,30,119.0,71.0,1.6,10.5,101.0,77.01,55.67
2018,5,2,6,45,78.5,100.0,1.5,10.8,121.5,102.99,79.88
2018,5,2,7,0,38.0,129.0,1.4,11.1,142.0,123.02,98.61
2018,5,2,7,15,99.5,154.5,1.25,11.6,197.0,170.35,136.46
2018,5,2,7,30,161.0,180.0,1.1,12.1,252.0,223.91,179.4
2018,5,2,7,45,225.0,199.0,0.95,12.65,313.0,283.88,226.94
2018,5,2,8,0,289.0,218.0,0.8,13.2,374.0,347.88,276.61
2018,5,2,8,15,468.5,189.5,0.8,13.85,469.5,443.01,349.96
2018,5,2,8,30,648.0,161.0,0.8,14.5,565.0,553.94,433.01
2018,5,2,8,45,745.5,137.5,0.75,15.15,635.0,628.44,486.22
2018,5,2,9,0,843.0,114.0,0.7,15.8,705.0,708.32,541.71
2018,5,2,9,15,859.0,114.0,0.75,16.35,746.0,754.05,571.73
2018,5,2,9,30,875.0,114.0,0.8,16.9,787.0,802.12,602.05
2018,5,2,9,45,889.0,113.5,0.85,17.45,823.0,846.33,629.3
2018,5,2,10,0,903.0,113.0,0.9,18.0,859.0,888.4,654.82
2018,5,2,10,15,909.5,114.0,1.05,18.35,886.5,922.93,677.44
2018,5,2,10,30,916.0,115.0,1.2,18.7,914.0,954.4,698.08
2018,5,2,10,45,921.5,115.0,1.3,19.05,934.5,980.69,714.55
2018,5,2,11,0,927.0,115.0,1.4,19.4,955.0,1003.56,728.89
2018,5,2,11,15,930.0,115.5,1.55,19.55,968.0,1020.95,741.17
2018,5,2,11,30,933.0,116.0,1.7,19.7,981.0,1034.63,751.16
2018,5,2,11,45,935.0,115.0,1.85,19.85,986.0,1042.04,757.24
2018,5,2,12,0,937.0,114.0,2.0,20.0,991.0,1045.61,760.97
2018,5,2,12,15,937.0,114.0,2.15,20.05,988.0,1044.33,761.94
2018,5,2,12,30,937.0,114.0,2.3,20.1,985.0,1039.18,760.47
2018,5,2,12,45,935.5,112.5,2.4,20.15,973.5,1027.21,754.07
2018,5,2,13,0,934.0,111.0,2.5,20.2,962.0,1011.45,745.27
2018,5,2,13,15,929.5,110.0,2.55,20.15,942.5,989.63,732.29
2018,5,2,13,30,925.0,109.0,2.6,20.1,923.0,964.27,717.0
2018,5,2,13,45,918.5,108.0,2.7,20.05,896.5,933.73,698.61
2018,5,2,14,0,912.0,107.0,2.8,20.0,870.0,900.03,677.91
2018,5,2,14,15,903.5,106.0,2.8,19.85,837.0,861.7,653.35
2018,5,2,14,30,895.0,105.0,2.8,19.7,804.0,820.73,626.75
2018,5,2,14,45,883.5,103.5,2.85,19.6,764.5,774.58,596.39
2018,5,2,15,0,872.0,102.0,2.9,19.5,725.0,726.5,564.2
2018,5,2,15,15,858.0,99.5,2.9,19.5,680.5,674.1,525.78
2018,5,2,15,30,844.0,97.0,2.9,19.5,636.0,622.67,487.0
2018,5,2,15,45,825.0,94.0,2.85,19.1,587.5,564.27,442.44
2018,5,2,16,0,806.0,91.0,2.8,18.7,539.0,505.84,396.41
2018,5,2,16,15,780.5,87.5,2.8,18.35,487.0,444.26,346.43
2018,5,2,16,30,755.0,84.0,2.8,18.0,435.0,384.01,295.84
2018,5,2,16,45,720.5,80.0,2.75,17.7,382.0,321.93,242.38
2018,5,2,17,0,686.0,76.0,2.7,17.4,329.0,261.11,189.04
2018,5,2,17,15,637.0,70.0,2.6,16.85,276.0,200.3,136.45
2018,5,2,17,30,588.0,64.0,2.5,16.3,223.0,145.0,90.33
2018,5,2,17,45,514.5,56.0,2.4,15.75,173.0,91.63,51.55
2018,5,2,18,0,441.0,48.0,2.3,15.2,123.0,47.46,28.21
2018,5,2,18,15,326.5,37.5,2.15,14.65,82.5,30.47,20.46
2018,5,2,18,30,212.0,27.0,2.0,14.1,42.0,21.33,7.63
2018,5,2,18,45,111.0,14.5,1.85,13.5,22.0,13.19,0.0
2018,5,2,19,0,10.0,2.0,1.7,12.9,2.0,0.0,0.0
2018,5,2,19,15,5.0,1.0,1.6,12.7,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
