Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,11,0,893.0,129.0,3.0,26.5,972.0,940.5,685.53
2018,6,11,11,15,895.5,130.0,3.05,26.85,985.0,957.07,695.19
2018,6,11,11,30,898.0,131.0,3.1,27.2,998.0,970.22,702.72
2018,6,11,11,45,900.0,131.0,3.1,27.5,1003.5,978.53,706.96
2018,6,11,12,0,902.0,131.0,3.1,27.8,1009.0,983.39,709.09
2018,6,11,12,15,906.5,128.0,3.15,28.0,1008.5,984.38,709.53
2018,6,11,12,30,911.0,125.0,3.2,28.2,1008.0,981.85,707.81
2018,6,11,12,45,915.5,120.0,3.25,28.35,1000.0,973.84,702.83
2018,6,11,13,0,920.0,115.0,3.3,28.5,992.0,962.13,695.56
2018,6,11,13,15,916.5,114.5,3.35,28.5,975.0,943.72,684.42
2018,6,11,13,30,913.0,114.0,3.4,28.5,958.0,921.91,671.11
2018,6,11,13,45,908.5,113.0,3.4,28.55,934.0,895.48,654.31
2018,6,11,14,0,904.0,112.0,3.4,28.6,910.0,865.93,635.43
2018,6,11,14,15,897.0,110.0,3.45,28.5,879.0,830.45,613.12
2018,6,11,14,30,890.0,108.0,3.5,28.4,848.0,792.31,588.81
2018,6,11,14,45,880.5,106.5,3.55,28.35,811.5,750.38,561.5
2018,6,11,15,0,871.0,105.0,3.6,28.3,775.0,706.4,531.4
2018,6,11,15,15,859.0,103.0,3.6,28.3,733.5,658.51,496.81
2018,6,11,15,30,847.0,101.0,3.6,28.3,692.0,609.26,460.39
2018,6,11,15,45,831.5,98.0,3.65,27.85,646.0,556.52,421.3
2018,6,11,16,0,816.0,95.0,3.7,27.4,600.0,502.22,379.75
2018,6,11,16,15,795.5,92.0,3.7,27.05,551.0,445.53,334.8
2018,6,11,16,30,775.0,89.0,3.7,26.7,502.0,389.49,288.93
2018,6,11,16,45,747.5,85.5,3.7,26.3,451.0,331.58,240.57
2018,6,11,17,0,720.0,82.0,3.7,25.9,400.0,275.71,192.95
2018,6,11,17,15,683.5,77.5,3.6,25.25,349.0,216.54,143.2
2018,6,11,17,30,647.0,73.0,3.5,24.6,298.0,163.48,99.83
2018,6,11,17,45,594.5,67.5,3.35,23.95,248.0,111.92,62.44
2018,6,11,18,0,542.0,62.0,3.2,23.3,198.0,66.47,37.74
2018,6,11,18,15,465.0,54.5,2.95,22.45,152.5,42.24,30.81
2018,6,11,18,30,388.0,47.0,2.7,21.6,107.0,37.64,26.51
2018,6,11,18,45,272.5,35.5,2.45,20.7,70.5,29.09,18.31
2018,6,11,19,0,157.0,24.0,2.2,19.8,34.0,18.96,2.01
2018,6,11,19,15,79.0,12.0,2.15,19.4,17.0,10.91,0.0
2018,6,11,19,30,1.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,6,11,19,45,0.5,0.0,2.05,18.6,0.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,12,4,45,48.5,6.5,0.95,15.8,8.0,0.0,0.0
2018,6,12,5,0,97.0,13.0,0.9,16.1,16.0,11.82,0.0
2018,6,12,5,15,228.5,25.5,0.95,16.9,48.5,21.1,8.51
2018,6,12,5,30,360.0,38.0,1.0,17.7,81.0,30.97,20.66
2018,6,12,5,45,448.5,45.0,1.0,18.5,124.5,35.41,25.16
2018,6,12,6,0,537.0,52.0,1.0,19.3,168.0,39.82,29.27
2018,6,12,6,15,594.5,57.5,1.0,20.1,217.5,75.04,39.88
2018,6,12,6,30,652.0,63.0,1.0,20.9,267.0,124.97,70.23
2018,6,12,6,45,691.5,67.5,1.0,21.65,318.5,180.26,112.65
2018,6,12,7,0,731.0,72.0,1.0,22.4,370.0,236.71,159.18
2018,6,12,7,15,759.5,76.0,1.05,23.3,422.0,293.4,207.06
2018,6,12,7,30,788.0,80.0,1.1,24.2,474.0,352.43,256.07
2018,6,12,7,45,809.5,83.0,1.1,25.1,524.0,409.7,302.34
2018,6,12,8,0,831.0,86.0,1.1,26.0,574.0,467.9,347.53
2018,6,12,8,15,847.0,88.5,1.05,26.55,621.5,523.61,389.36
2018,6,12,8,30,863.0,91.0,1.0,27.1,669.0,578.3,428.75
2018,6,12,8,45,875.5,92.5,0.95,27.65,712.0,629.34,464.02
2018,6,12,9,0,888.0,94.0,0.9,28.2,755.0,679.18,497.09
2018,6,12,9,15,898.5,95.5,1.0,28.6,794.0,726.19,529.08
2018,6,12,9,30,909.0,97.0,1.1,29.0,833.0,771.33,557.64
2018,6,12,9,45,917.5,97.0,1.25,29.35,866.0,811.37,583.15
2018,6,12,10,0,926.0,97.0,1.4,29.7,899.0,848.94,606.92
2018,6,12,10,15,931.0,98.5,1.55,29.9,925.5,882.33,628.28
2018,6,12,10,30,936.0,100.0,1.7,30.1,952.0,912.65,647.65
2018,6,12,10,45,939.5,101.0,1.8,30.35,972.0,937.94,663.15
2018,6,12,11,0,943.0,102.0,1.9,30.6,992.0,959.81,676.55
2018,6,12,11,15,945.0,102.5,2.05,30.7,1004.5,976.32,687.62
2018,6,12,11,30,947.0,103.0,2.2,30.8,1017.0,989.2,696.53
2018,6,12,11,45,947.0,103.5,2.3,30.9,1021.5,996.55,701.56
2018,6,12,12,0,947.0,104.0,2.4,31.0,1026.0,1000.22,704.41
2018,6,12,12,15,944.5,105.0,2.55,30.95,1023.0,998.34,704.81
2018,6,12,12,30,942.0,106.0,2.7,30.9,1020.0,992.81,702.98
2018,6,12,12,45,937.5,107.0,2.8,30.9,1009.0,981.8,697.15
2018,6,12,13,0,933.0,108.0,2.9,30.9,998.0,967.23,689.13
2018,6,12,13,15,929.0,107.5,3.0,30.75,980.0,948.19,678.67
2018,6,12,13,30,925.0,107.0,3.1,30.6,962.0,925.74,665.98
2018,6,12,13,45,919.5,106.0,3.2,30.5,937.5,898.22,649.75
2018,6,12,14,0,914.0,105.0,3.3,30.4,913.0,867.58,631.36
2018,6,12,14,15,906.5,104.0,3.4,30.15,882.0,832.4,610.11
2018,6,12,14,30,899.0,103.0,3.5,29.9,851.0,794.57,586.8
2018,6,12,14,45,890.0,101.5,3.6,29.65,814.5,752.72,560.38
2018,6,12,15,0,881.0,100.0,3.7,29.4,778.0,708.76,531.24
2018,6,12,15,15,869.0,98.0,3.7,29.4,736.5,660.51,496.5
2018,6,12,15,30,857.0,96.0,3.7,29.4,695.0,610.87,459.91
2018,6,12,15,45,842.0,93.5,3.8,28.8,649.0,557.98,421.19
2018,6,12,16,0,827.0,91.0,3.9,28.2,603.0,504.28,380.45
2018,6,12,16,15,807.0,88.0,3.9,27.8,554.0,447.3,335.37
2018,6,12,16,30,787.0,85.0,3.9,27.4,505.0,390.89,289.3
2018,6,12,16,45,761.0,81.0,3.9,27.0,454.0,332.4,240.47
2018,6,12,17,0,735.0,77.0,3.9,26.6,403.0,275.76,192.19
2018,6,12,17,15,700.0,73.0,3.8,26.0,352.0,219.29,144.44
2018,6,12,17,30,665.0,69.0,3.7,25.4,301.0,163.37,98.69
2018,6,12,17,45,615.5,63.5,3.65,24.8,251.0,111.06,60.62
2018,6,12,18,0,566.0,58.0,3.6,24.2,201.0,64.45,35.19
2018,6,12,18,15,491.5,51.0,3.35,23.4,155.0,39.28,28.14
2018,6,12,18,30,417.0,44.0,3.1,22.6,109.0,34.94,24.11
2018,6,12,18,45,304.0,34.0,2.9,21.75,72.5,27.67,17.11
2018,6,12,19,0,191.0,24.0,2.7,20.9,36.0,18.98,2.71
2018,6,12,19,15,99.5,13.0,2.65,20.4,19.0,11.82,0.0
2018,6,12,19,30,8.0,2.0,2.6,19.9,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.55,19.4,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,13,4,45,46.5,6.5,1.55,14.4,8.0,0.0,0.0
2018,6,13,5,0,93.0,13.0,1.6,14.6,16.0,11.82,0.0
2018,6,13,5,15,223.0,25.5,1.65,15.0,48.0,21.1,8.59
2018,6,13,5,30,353.0,38.0,1.7,15.4,80.0,30.96,20.85
2018,6,13,5,45,443.5,45.5,1.75,15.85,124.0,35.84,25.81
2018,6,13,6,0,534.0,53.0,1.8,16.3,168.0,40.66,30.37
2018,6,13,6,15,593.5,58.5,1.75,16.95,218.0,75.26,40.84
2018,6,13,6,30,653.0,64.0,1.7,17.6,268.0,125.31,71.56
2018,6,13,6,45,694.5,68.0,1.7,18.25,320.0,180.57,114.55
2018,6,13,7,0,736.0,72.0,1.7,18.9,372.0,237.16,162.08
2018,6,13,7,15,765.0,75.5,1.65,19.65,424.0,293.8,210.96
2018,6,13,7,30,794.0,79.0,1.6,20.4,476.0,352.81,261.07
2018,6,13,7,45,816.5,81.5,1.6,21.2,526.5,410.32,308.81
2018,6,13,8,0,839.0,84.0,1.6,22.0,577.0,469.64,356.19
2018,6,13,8,15,856.0,86.5,1.65,22.6,625.0,525.53,399.81
2018,6,13,8,30,873.0,89.0,1.7,23.2,673.0,581.21,441.74
2018,6,13,8,45,885.5,90.5,1.8,23.85,716.5,632.72,479.5
2018,6,13,9,0,898.0,92.0,1.9,24.5,760.0,683.02,515.27
2018,6,13,9,15,906.0,94.5,2.0,25.05,798.5,729.67,547.68
2018,6,13,9,30,914.0,97.0,2.1,25.6,837.0,774.24,576.36
2018,6,13,9,45,919.0,99.5,2.2,26.15,869.5,814.19,601.43
2018,6,13,10,0,924.0,102.0,2.3,26.7,902.0,851.4,624.46
2018,6,13,10,15,929.5,103.5,2.4,27.05,929.0,885.18,645.55
2018,6,13,10,30,935.0,105.0,2.5,27.4,956.0,915.92,664.56
2018,6,13,10,45,938.5,106.0,2.6,27.8,976.0,941.21,679.86
2018,6,13,11,0,942.0,107.0,2.7,28.2,996.0,963.09,692.99
2018,6,13,11,15,944.0,107.5,2.8,28.45,1008.5,979.61,703.14
2018,6,13,11,30,946.0,108.0,2.9,28.7,1021.0,992.52,711.08
2018,6,13,11,45,946.5,108.0,3.0,28.95,1026.0,999.9,715.59
2018,6,13,12,0,947.0,108.0,3.1,29.2,1031.0,1003.61,717.89
2018,6,13,12,15,946.5,108.5,3.15,29.2,1029.0,1003.19,718.0
2018,6,13,12,30,946.0,109.0,3.2,29.2,1027.0,999.11,715.9
2018,6,13,12,45,944.0,108.5,3.25,29.2,1017.0,989.03,710.06
2018,6,13,13,0,942.0,108.0,3.3,29.2,1007.0,975.31,702.0
2018,6,13,13,15,938.5,107.5,3.35,29.1,989.5,956.64,691.07
2018,6,13,13,30,935.0,107.0,3.4,29.0,972.0,934.5,677.9
2018,6,13,13,45,929.5,106.5,3.4,28.9,947.5,907.28,661.07
2018,6,13,14,0,924.0,106.0,3.4,28.8,923.0,876.9,642.12
2018,6,13,14,15,917.5,104.0,3.45,28.6,892.0,841.31,620.09
2018,6,13,14,30,911.0,102.0,3.5,28.4,861.0,802.97,595.98
2018,6,13,14,45,902.0,101.0,3.55,28.2,824.5,761.21,569.22
2018,6,13,15,0,893.0,100.0,3.6,28.0,788.0,717.3,539.81
2018,6,13,15,15,881.0,98.0,3.6,28.0,746.0,668.56,504.65
2018,6,13,15,30,869.0,96.0,3.6,28.0,704.0,618.42,467.59
2018,6,13,15,45,854.0,93.0,3.65,27.25,657.5,564.52,428.19
2018,6,13,16,0,839.0,90.0,3.7,26.5,611.0,510.04,386.86
2018,6,13,16,15,819.5,87.5,3.75,26.0,562.0,452.88,341.65
2018,6,13,16,30,800.0,85.0,3.8,25.5,513.0,396.49,295.46
2018,6,13,16,45,774.0,81.5,3.8,24.95,461.5,337.75,246.23
2018,6,13,17,0,748.0,78.0,3.8,24.4,410.0,280.83,197.45
2018,6,13,17,15,712.5,74.0,3.8,23.75,358.5,223.48,148.64
2018,6,13,17,30,677.0,70.0,3.8,23.1,307.0,166.69,101.8
2018,6,13,17,45,627.0,65.0,3.75,22.4,256.5,114.0,63.09
2018,6,13,18,0,577.0,60.0,3.7,21.7,206.0,67.05,37.24
2018,6,13,18,15,503.0,52.5,3.6,20.95,159.0,40.55,29.56
2018,6,13,18,30,429.0,45.0,3.5,20.2,112.0,35.82,25.14
2018,6,13,18,45,316.5,35.0,3.4,19.45,75.0,28.57,18.09
2018,6,13,19,0,204.0,25.0,3.3,18.7,38.0,19.78,3.8
2018,6,13,19,15,107.0,13.5,3.3,18.25,20.0,12.28,0.0
2018,6,13,19,30,10.0,2.0,3.3,17.8,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.3,17.3,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,14,4,45,45.0,6.5,2.25,13.1,8.0,0.0,0.0
2018,6,14,5,0,90.0,13.0,2.3,13.3,16.0,11.82,0.0
2018,6,14,5,15,220.0,26.0,2.3,13.7,48.5,21.58,8.94
2018,6,14,5,30,350.0,39.0,2.3,14.1,81.0,31.9,21.76
2018,6,14,5,45,443.0,47.0,2.3,14.5,125.5,37.18,27.13
2018,6,14,6,0,536.0,55.0,2.3,14.9,170.0,42.37,32.06
2018,6,14,6,15,596.0,60.0,2.3,15.5,220.0,76.08,41.92
2018,6,14,6,30,656.0,65.0,2.3,16.1,270.0,125.86,72.42
2018,6,14,6,45,699.0,69.0,2.3,16.65,322.5,181.58,116.02
2018,6,14,7,0,742.0,73.0,2.3,17.2,375.0,238.74,164.46
2018,6,14,7,15,772.0,75.5,2.25,17.9,427.0,295.08,213.7
2018,6,14,7,30,802.0,78.0,2.2,18.6,479.0,353.88,264.42
2018,6,14,7,45,825.0,80.5,2.15,19.3,530.0,412.01,313.42
2018,6,14,8,0,848.0,83.0,2.1,20.0,581.0,472.03,362.14
2018,6,14,8,15,865.0,85.0,2.1,20.6,629.0,527.91,406.31
2018,6,14,8,30,882.0,87.0,2.1,21.2,677.0,583.56,448.7
2018,6,14,8,45,895.0,89.0,2.15,21.8,721.5,636.27,487.71
2018,6,14,9,0,908.0,91.0,2.2,22.4,766.0,687.81,524.64
2018,6,14,9,15,919.0,91.5,2.25,22.95,805.5,735.07,557.63
2018,6,14,9,30,930.0,92.0,2.3,23.5,845.0,780.46,586.73
2018,6,14,9,45,939.5,92.0,2.35,24.0,879.0,822.08,612.93
2018,6,14,10,0,949.0,92.0,2.4,24.5,913.0,861.23,637.17
2018,6,14,10,15,954.5,92.5,2.5,24.95,940.0,894.83,658.02
2018,6,14,10,30,960.0,93.0,2.6,25.4,967.0,925.31,676.74
2018,6,14,10,45,963.5,93.5,2.65,25.85,987.0,950.76,691.69
2018,6,14,11,0,967.0,94.0,2.7,26.3,1007.0,972.71,704.37
2018,6,14,11,15,969.5,94.5,2.8,26.6,1020.0,990.15,715.03
2018,6,14,11,30,972.0,95.0,2.9,26.9,1033.0,1003.89,723.4
2018,6,14,11,45,973.0,95.0,3.0,27.15,1038.5,1012.0,728.41
2018,6,14,12,0,974.0,95.0,3.1,27.4,1044.0,1016.34,731.13
2018,6,14,12,15,972.0,96.5,3.2,27.45,1041.5,1015.52,731.23
2018,6,14,12,30,970.0,98.0,3.3,27.5,1039.0,1010.93,729.04
2018,6,14,12,45,966.0,99.0,3.4,27.5,1028.5,1000.26,723.15
2018,6,14,13,0,962.0,100.0,3.5,27.5,1018.0,985.91,714.97
2018,6,14,13,15,959.0,99.0,3.55,27.35,1000.5,966.93,703.88
2018,6,14,13,30,956.0,98.0,3.6,27.2,983.0,944.39,690.47
2018,6,14,13,45,950.5,98.0,3.7,27.05,958.5,917.19,674.23
2018,6,14,14,0,945.0,98.0,3.8,26.9,934.0,886.79,655.73
2018,6,14,14,15,938.5,96.5,3.85,26.65,903.0,851.08,633.46
2018,6,14,14,30,932.0,95.0,3.9,26.4,872.0,812.55,609.04
2018,6,14,14,45,923.0,94.0,3.9,26.15,835.0,770.07,581.38
2018,6,14,15,0,914.0,93.0,3.9,25.9,798.0,725.38,551.32
2018,6,14,15,15,903.0,91.0,3.9,25.9,756.0,676.45,515.63
2018,6,14,15,30,892.0,89.0,3.9,25.9,714.0,625.96,477.9
2018,6,14,15,45,877.0,87.0,3.9,25.2,667.5,571.97,437.75
2018,6,14,16,0,862.0,85.0,3.9,24.5,621.0,517.33,395.67
2018,6,14,16,15,843.0,83.0,3.85,24.1,571.5,460.53,349.96
2018,6,14,16,30,824.0,81.0,3.8,23.7,522.0,402.66,301.99
2018,6,14,16,45,799.0,78.0,3.75,23.25,470.5,343.44,251.77
2018,6,14,17,0,774.0,75.0,3.7,22.8,419.0,285.86,201.89
2018,6,14,17,15,740.0,70.5,3.6,22.25,366.5,226.88,151.19
2018,6,14,17,30,706.0,66.0,3.5,21.7,314.0,171.22,104.77
2018,6,14,17,45,658.5,61.5,3.4,21.15,263.0,114.7,62.61
2018,6,14,18,0,611.0,57.0,3.3,20.6,212.0,66.37,35.82
2018,6,14,18,15,539.5,50.0,3.1,19.95,164.5,38.52,27.94
2018,6,14,18,30,468.0,43.0,2.9,19.3,117.0,34.09,23.78
2018,6,14,18,45,355.5,33.5,2.75,18.6,78.5,27.2,17.08
2018,6,14,19,0,243.0,24.0,2.6,17.9,40.0,20.09,4.56
2018,6,14,19,15,128.5,13.0,2.55,17.5,21.0,11.82,0.0
2018,6,14,19,30,14.0,2.0,2.5,17.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.45,16.65,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,15,4,45,38.5,7.0,1.65,12.55,8.0,0.0,0.0
2018,6,15,5,0,77.0,14.0,1.7,12.7,16.0,12.73,0.0
2018,6,15,5,15,200.5,27.5,1.7,13.05,48.0,21.67,8.99
2018,6,15,5,30,324.0,41.0,1.7,13.4,80.0,33.76,23.44
2018,6,15,5,45,419.0,49.0,1.75,13.8,124.0,38.91,28.75
2018,6,15,6,0,514.0,57.0,1.8,14.2,168.0,44.01,33.62
2018,6,15,6,15,576.0,62.5,1.8,14.75,217.5,76.62,43.29
2018,6,15,6,30,638.0,68.0,1.8,15.3,267.0,125.8,73.39
2018,6,15,6,45,683.0,71.5,1.85,15.8,319.0,177.52,113.59
2018,6,15,7,0,728.0,75.0,1.9,16.3,371.0,236.64,163.54
2018,6,15,7,15,759.0,78.5,1.9,16.9,423.5,293.35,213.07
2018,6,15,7,30,790.0,82.0,1.9,17.5,476.0,352.69,264.26
2018,6,15,7,45,813.5,84.0,1.95,18.05,526.5,409.9,312.9
2018,6,15,8,0,837.0,86.0,2.0,18.6,577.0,468.24,360.91
2018,6,15,8,15,854.5,87.5,2.0,19.2,624.5,524.12,405.25
2018,6,15,8,30,872.0,89.0,2.0,19.8,672.0,579.07,447.32
2018,6,15,8,45,886.5,90.0,2.05,20.4,716.5,631.27,486.17
2018,6,15,9,0,901.0,91.0,2.1,21.0,761.0,682.46,523.08
2018,6,15,9,15,909.0,93.5,2.2,21.5,799.5,729.28,556.29
2018,6,15,9,30,917.0,96.0,2.3,22.0,838.0,774.01,585.74
2018,6,15,9,45,922.5,98.0,2.4,22.5,870.5,814.02,611.43
2018,6,15,10,0,928.0,100.0,2.5,23.0,903.0,851.34,635.07
2018,6,15,10,15,934.0,100.5,2.6,23.35,930.0,884.76,656.29
2018,6,15,10,30,940.0,101.0,2.7,23.7,957.0,915.17,675.43
2018,6,15,10,45,944.0,102.0,2.8,24.0,977.5,941.1,691.7
2018,6,15,11,0,948.0,103.0,2.9,24.3,998.0,963.64,705.75
2018,6,15,11,15,950.5,103.5,3.0,24.5,1011.0,980.81,716.63
2018,6,15,11,30,953.0,104.0,3.1,24.7,1024.0,994.36,725.24
2018,6,15,11,45,954.5,103.5,3.2,24.9,1029.5,1002.37,730.35
2018,6,15,12,0,956.0,103.0,3.3,25.1,1035.0,1006.68,733.19
2018,6,15,12,15,952.0,105.5,3.4,25.1,1031.5,1004.97,732.79
2018,6,15,12,30,948.0,108.0,3.5,25.1,1028.0,999.58,730.13
2018,6,15,12,45,941.0,110.5,3.55,25.1,1016.5,987.78,723.0
2018,6,15,13,0,934.0,113.0,3.6,25.1,1005.0,972.46,713.67
2018,6,15,13,15,930.0,113.0,3.7,25.0,987.5,954.07,702.95
2018,6,15,13,30,926.0,113.0,3.8,24.9,970.0,932.26,689.92
2018,6,15,13,45,920.0,112.5,3.85,24.75,945.5,904.94,673.0
2018,6,15,14,0,914.0,112.0,3.9,24.6,921.0,874.52,653.9
2018,6,15,14,15,906.5,110.5,3.95,24.35,890.0,839.03,631.43
2018,6,15,14,30,899.0,109.0,4.0,24.1,859.0,800.89,606.89
2018,6,15,14,45,889.5,107.0,4.1,23.9,822.0,758.35,579.04
2018,6,15,15,0,880.0,105.0,4.2,23.7,785.0,713.73,548.33
2018,6,15,15,15,868.0,103.5,4.2,23.7,743.5,666.11,513.1
2018,6,15,15,30,856.0,102.0,4.2,23.7,702.0,617.09,475.98
2018,6,15,15,45,840.0,99.0,4.35,22.9,655.5,563.83,436.39
2018,6,15,16,0,824.0,96.0,4.5,22.1,609.0,508.99,394.27
2018,6,15,16,15,804.0,92.5,4.5,21.55,559.5,451.73,347.99
2018,6,15,16,30,784.0,89.0,4.5,21.0,510.0,395.05,300.66
2018,6,15,16,45,758.0,85.5,4.55,20.45,459.0,337.21,251.22
2018,6,15,17,0,732.0,82.0,4.6,19.9,408.0,281.2,202.28
2018,6,15,17,15,698.0,76.5,4.6,19.25,356.5,221.02,150.2
2018,6,15,17,30,664.0,71.0,4.6,18.6,305.0,166.63,104.3
2018,6,15,17,45,617.5,65.5,4.55,17.95,255.5,114.59,65.02
2018,6,15,18,0,571.0,60.0,4.5,17.3,206.0,67.88,38.29
2018,6,15,18,15,499.5,52.5,4.35,16.75,159.5,40.44,30.03
2018,6,15,18,30,428.0,45.0,4.2,16.2,113.0,35.71,25.53
2018,6,15,18,45,320.0,35.0,4.05,15.65,76.0,28.47,18.42
2018,6,15,19,0,212.0,25.0,3.9,15.1,39.0,20.97,5.66
2018,6,15,19,15,111.5,13.5,3.8,14.85,20.5,12.28,0.0
2018,6,15,19,30,11.0,2.0,3.7,14.6,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.6,14.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,16,4,45,38.5,7.0,2.2,11.45,8.0,0.0,0.0
2018,6,16,5,0,77.0,14.0,2.2,11.5,16.0,12.73,0.0
2018,6,16,5,15,200.0,27.0,2.2,11.7,47.5,21.28,8.72
2018,6,16,5,30,323.0,40.0,2.2,11.9,79.0,32.82,22.76
2018,6,16,5,45,355.0,46.5,2.2,12.1,107.5,36.49,26.8
2018,6,16,6,0,387.0,53.0,2.2,12.3,136.0,40.12,30.41
2018,6,16,6,15,208.5,66.0,2.2,12.65,112.0,60.61,40.63
2018,6,16,6,30,30.0,79.0,2.2,13.0,88.0,71.63,54.64
2018,6,16,6,45,116.5,94.5,2.2,13.35,140.5,101.31,75.78
2018,6,16,7,0,203.0,110.0,2.2,13.7,193.0,141.91,106.88
2018,6,16,7,15,226.5,129.0,2.2,14.2,233.0,178.79,137.82
2018,6,16,7,30,250.0,148.0,2.2,14.7,273.0,218.41,170.9
2018,6,16,7,45,332.0,153.5,2.2,15.2,337.5,274.74,216.35
2018,6,16,8,0,414.0,159.0,2.2,15.7,402.0,337.73,266.9
2018,6,16,8,15,398.0,191.0,2.25,16.15,440.0,382.67,302.72
2018,6,16,8,30,382.0,223.0,2.3,16.6,478.0,425.29,335.62
2018,6,16,8,45,573.0,185.0,2.4,17.1,596.5,530.69,417.27
2018,6,16,9,0,764.0,147.0,2.5,17.6,715.0,647.56,505.34
2018,6,16,9,15,841.0,122.5,2.6,18.0,778.0,711.77,552.59
2018,6,16,9,30,918.0,98.0,2.7,18.4,841.0,775.97,597.93
2018,6,16,9,45,925.5,99.5,2.75,18.8,874.5,817.12,624.67
2018,6,16,10,0,933.0,101.0,2.8,19.2,908.0,855.7,649.53
2018,6,16,10,15,937.5,102.0,2.9,19.45,934.0,888.53,670.97
2018,6,16,10,30,942.0,103.0,3.0,19.7,960.0,918.26,690.25
2018,6,16,10,45,945.5,103.5,3.1,19.95,980.0,943.36,706.4
2018,6,16,11,0,949.0,104.0,3.2,20.2,1000.0,965.03,720.28
2018,6,16,11,15,951.0,105.0,3.25,20.35,1013.0,982.28,731.16
2018,6,16,11,30,953.0,106.0,3.3,20.5,1026.0,995.89,739.71
2018,6,16,11,45,953.0,106.5,3.35,20.6,1031.0,1003.48,744.52
2018,6,16,12,0,953.0,107.0,3.4,20.7,1036.0,1007.37,747.03
2018,6,16,12,15,948.0,109.5,3.45,20.7,1032.0,1004.76,745.64
2018,6,16,12,30,943.0,112.0,3.5,20.7,1028.0,998.5,741.98
2018,6,16,12,45,935.5,115.5,3.55,20.75,1016.5,987.26,734.97
2018,6,16,13,0,928.0,119.0,3.6,20.8,1005.0,972.53,725.72
2018,6,16,13,15,924.0,118.5,3.6,20.75,987.5,953.84,713.82
2018,6,16,13,30,920.0,118.0,3.6,20.7,970.0,931.74,699.68
2018,6,16,13,45,914.0,117.5,3.6,20.65,945.5,904.62,682.12
2018,6,16,14,0,908.0,117.0,3.6,20.6,921.0,874.42,662.43
2018,6,16,14,15,900.5,115.5,3.65,20.4,890.0,839.17,639.76
2018,6,16,14,30,893.0,114.0,3.7,20.2,859.0,801.28,615.03
2018,6,16,14,45,883.0,112.0,3.7,20.05,822.0,758.65,586.31
2018,6,16,15,0,873.0,110.0,3.7,19.9,785.0,713.98,554.69
2018,6,16,15,15,861.0,108.0,3.7,19.9,743.5,666.22,519.09
2018,6,16,15,30,849.0,106.0,3.7,19.9,702.0,617.07,481.58
2018,6,16,15,45,832.5,104.0,3.75,19.4,656.0,564.98,441.8
2018,6,16,16,0,816.0,102.0,3.8,18.9,610.0,511.21,399.42
2018,6,16,16,15,794.5,98.5,3.8,18.6,560.5,453.68,352.4
2018,6,16,16,30,773.0,95.0,3.8,18.3,511.0,396.9,304.54
2018,6,16,16,45,745.5,91.5,3.75,17.95,460.0,339.13,254.77
2018,6,16,17,0,718.0,88.0,3.7,17.6,409.0,280.82,203.72
2018,6,16,17,15,680.5,83.5,3.7,17.2,357.5,223.92,154.17
2018,6,16,17,30,643.0,79.0,3.7,16.8,306.0,170.77,109.24
2018,6,16,17,45,591.0,73.0,3.65,16.35,255.5,118.9,70.02
2018,6,16,18,0,539.0,67.0,3.6,15.9,205.0,73.09,43.42
2018,6,16,18,15,461.5,59.0,3.5,15.55,159.0,45.89,35.0
2018,6,16,18,30,384.0,51.0,3.4,15.2,113.0,41.01,30.28
2018,6,16,18,45,273.0,39.5,3.3,14.85,76.0,30.79,20.49
2018,6,16,19,0,162.0,28.0,3.2,14.5,39.0,22.11,6.79
2018,6,16,19,15,84.0,15.0,3.15,14.35,20.5,13.64,0.0
2018,6,16,19,30,6.0,2.0,3.1,14.2,2.0,0.0,0.0
2018,6,16,19,45,3.0,1.0,3.1,14.05,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,17,4,45,37.0,7.0,1.1,12.05,8.0,0.0,0.0
2018,6,17,5,0,74.0,14.0,1.0,12.1,16.0,12.73,0.0
2018,6,17,5,15,194.5,28.0,1.0,12.3,47.5,22.07,9.14
2018,6,17,5,30,315.0,42.0,1.0,12.5,79.0,32.75,22.67
2018,6,17,5,45,398.0,50.5,0.95,12.7,120.5,40.25,30.08
2018,6,17,6,0,481.0,59.0,0.9,12.9,162.0,45.64,35.29
2018,6,17,6,15,447.0,76.0,0.95,13.35,191.5,79.45,49.97
2018,6,17,6,30,413.0,93.0,1.0,13.8,221.0,119.8,78.49
2018,6,17,6,45,394.0,115.0,1.05,14.2,255.0,162.77,114.32
2018,6,17,7,0,375.0,137.0,1.1,14.6,289.0,203.57,150.12
2018,6,17,7,15,551.0,117.0,1.15,15.1,374.0,264.33,196.26
2018,6,17,7,30,727.0,97.0,1.2,15.6,459.0,341.14,256.92
2018,6,17,7,45,727.0,107.5,1.25,16.05,501.5,393.71,301.77
2018,6,17,8,0,727.0,118.0,1.3,16.5,544.0,445.13,344.25
2018,6,17,8,15,777.0,111.0,1.4,17.0,600.5,505.36,392.02
2018,6,17,8,30,827.0,104.0,1.5,17.5,657.0,567.21,439.73
2018,6,17,8,45,848.5,103.5,1.6,18.0,703.0,619.49,479.13
2018,6,17,9,0,870.0,103.0,1.7,18.5,749.0,672.2,517.8
2018,6,17,9,15,880.5,104.0,1.8,18.85,787.5,718.08,550.88
2018,6,17,9,30,891.0,105.0,1.9,19.2,826.0,762.15,580.93
2018,6,17,9,45,899.5,106.5,2.0,19.6,859.5,803.11,607.76
2018,6,17,10,0,908.0,108.0,2.1,20.0,893.0,841.65,632.71
2018,6,17,10,15,914.5,108.5,2.2,20.25,920.0,874.97,654.33
2018,6,17,10,30,921.0,109.0,2.3,20.5,947.0,905.36,673.94
2018,6,17,10,45,925.0,109.5,2.4,20.8,967.0,930.45,689.87
2018,6,17,11,0,929.0,110.0,2.5,21.1,987.0,952.22,703.63
2018,6,17,11,15,931.5,110.0,2.6,21.25,999.5,968.7,714.38
2018,6,17,11,30,934.0,110.0,2.7,21.4,1012.0,981.65,722.92
2018,6,17,11,45,935.0,110.5,2.8,21.55,1017.5,990.07,728.59
2018,6,17,12,0,936.0,111.0,2.9,21.7,1023.0,994.89,732.02
2018,6,17,12,15,933.5,112.5,3.0,21.8,1020.5,993.74,731.79
2018,6,17,12,30,931.0,114.0,3.1,21.9,1018.0,989.0,729.33
2018,6,17,12,45,926.5,115.0,3.15,21.95,1007.5,978.35,722.81
2018,6,17,13,0,922.0,116.0,3.2,22.0,997.0,964.21,714.07
2018,6,17,13,15,919.0,115.0,3.25,21.95,980.0,946.09,703.03
2018,6,17,13,30,916.0,114.0,3.3,21.9,963.0,924.55,689.72
2018,6,17,13,45,911.5,113.0,3.35,21.85,939.5,898.39,673.27
2018,6,17,14,0,907.0,112.0,3.4,21.8,916.0,869.09,654.62
2018,6,17,14,15,900.5,110.0,3.4,21.7,885.5,834.25,631.88
2018,6,17,14,30,894.0,108.0,3.4,21.6,855.0,796.7,607.11
2018,6,17,14,45,885.5,106.5,3.4,21.45,819.0,755.65,579.77
2018,6,17,15,0,877.0,105.0,3.4,21.3,783.0,712.45,549.65
2018,6,17,15,15,865.0,103.0,3.4,21.3,741.5,664.57,514.28
2018,6,17,15,30,853.0,101.0,3.4,21.3,700.0,615.3,477.0
2018,6,17,15,45,838.0,98.5,3.4,20.9,654.5,562.76,436.96
2018,6,17,16,0,823.0,96.0,3.4,20.5,609.0,509.56,395.11
2018,6,17,16,15,803.5,92.5,3.35,20.2,560.0,452.63,348.84
2018,6,17,16,30,784.0,89.0,3.3,19.9,511.0,396.21,301.56
2018,6,17,16,45,758.5,85.5,3.25,19.6,460.5,338.56,252.15
2018,6,17,17,0,733.0,82.0,3.2,19.3,410.0,282.67,203.26
2018,6,17,17,15,698.0,77.5,3.15,18.9,358.5,223.09,151.73
2018,6,17,17,30,663.0,73.0,3.1,18.5,307.0,169.37,106.44
2018,6,17,17,45,614.0,67.5,3.0,18.1,257.0,117.06,66.95
2018,6,17,18,0,565.0,62.0,2.9,17.7,207.0,70.39,39.97
2018,6,17,18,15,492.5,54.5,2.85,17.2,161.0,42.05,31.4
2018,6,17,18,30,420.0,47.0,2.8,16.7,115.0,37.4,26.97
2018,6,17,18,45,311.5,36.5,2.7,16.2,77.5,29.77,19.55
2018,6,17,19,0,203.0,26.0,2.6,15.7,40.0,20.54,6.24
2018,6,17,19,15,106.5,14.0,2.55,15.35,21.0,12.73,0.0
2018,6,17,19,30,10.0,2.0,2.5,15.0,2.0,0.0,0.0
2018,6,17,19,45,5.0,1.0,2.45,14.7,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,4,45,44.0,7.0,0.95,13.0,8.0,0.0,0.0
2018,6,18,5,0,88.0,14.0,1.0,13.2,16.0,12.73,0.0
2018,6,18,5,15,211.0,26.0,1.0,13.6,47.0,21.63,8.64
2018,6,18,5,30,334.0,38.0,1.0,14.0,78.0,30.99,20.99
2018,6,18,5,45,421.5,46.5,1.0,14.4,121.0,36.73,26.77
2018,6,18,6,0,509.0,55.0,1.0,14.8,164.0,42.33,32.07
2018,6,18,6,15,566.5,61.0,1.0,15.45,212.5,73.23,41.22
2018,6,18,6,30,624.0,67.0,1.0,16.1,261.0,121.59,70.33
2018,6,18,6,45,665.0,72.0,1.0,16.7,312.0,172.95,109.82
2018,6,18,7,0,706.0,77.0,1.0,17.3,363.0,231.38,158.56
2018,6,18,7,15,735.0,81.0,1.05,18.1,414.0,286.63,206.07
2018,6,18,7,30,764.0,85.0,1.1,18.9,465.0,344.32,255.04
2018,6,18,7,45,785.5,88.5,1.15,19.7,515.0,400.69,301.88
2018,6,18,8,0,807.0,92.0,1.2,20.5,565.0,458.04,347.88
2018,6,18,8,15,823.0,95.0,1.3,21.1,611.5,512.82,390.91
2018,6,18,8,30,839.0,98.0,1.4,21.7,658.0,566.9,432.02
2018,6,18,8,45,851.0,100.0,1.5,22.25,700.5,617.05,469.13
2018,6,18,9,0,863.0,102.0,1.6,22.8,743.0,666.04,504.36
2018,6,18,9,15,870.5,105.5,1.7,23.1,781.0,711.91,536.94
2018,6,18,9,30,878.0,109.0,1.8,23.4,819.0,755.77,566.57
2018,6,18,9,45,881.5,113.0,1.9,23.7,850.5,794.79,591.88
2018,6,18,10,0,885.0,117.0,2.0,24.0,882.0,831.1,615.21
2018,6,18,10,15,890.5,118.5,2.1,24.2,908.5,863.86,636.29
2018,6,18,10,30,896.0,120.0,2.2,24.4,935.0,893.72,655.41
2018,6,18,10,45,900.0,120.5,2.3,24.6,954.5,918.27,671.03
2018,6,18,11,0,904.0,121.0,2.4,24.8,974.0,939.58,684.59
2018,6,18,11,15,907.0,121.0,2.5,24.95,987.0,956.17,695.28
2018,6,18,11,30,910.0,121.0,2.6,25.1,1000.0,969.32,703.84
2018,6,18,11,45,911.0,121.5,2.65,25.25,1005.5,977.59,708.9
2018,6,18,12,0,912.0,122.0,2.7,25.4,1011.0,982.35,711.83
2018,6,18,12,15,916.0,118.5,2.8,25.5,1010.0,982.72,712.62
2018,6,18,12,30,920.0,115.0,2.9,25.6,1009.0,979.54,711.23
2018,6,18,12,45,923.5,111.0,3.0,25.7,1001.0,971.79,706.95
2018,6,18,13,0,927.0,107.0,3.1,25.8,993.0,960.34,700.36
2018,6,18,13,15,923.5,106.5,3.2,25.75,976.0,942.2,689.81
2018,6,18,13,30,920.0,106.0,3.3,25.7,959.0,920.64,677.02
2018,6,18,13,45,915.5,104.5,3.35,25.7,935.0,893.95,660.3
2018,6,18,14,0,911.0,103.0,3.4,25.7,911.0,864.11,641.42
2018,6,18,14,15,904.5,102.0,3.45,25.6,881.0,830.14,619.85
2018,6,18,14,30,898.0,101.0,3.5,25.5,851.0,793.46,596.24
2018,6,18,14,45,889.5,99.0,3.55,25.35,815.0,751.84,569.04
2018,6,18,15,0,881.0,97.0,3.6,25.2,779.0,708.05,539.34
2018,6,18,15,15,870.0,95.0,3.6,25.2,738.0,660.71,504.74
2018,6,18,15,30,859.0,93.0,3.6,25.2,697.0,611.88,468.21
2018,6,18,15,45,844.5,91.0,3.7,24.8,652.0,559.88,429.22
2018,6,18,16,0,830.0,89.0,3.8,24.4,607.0,507.23,388.4
2018,6,18,16,15,811.5,86.0,3.8,24.1,559.0,450.64,342.91
2018,6,18,16,30,793.0,83.0,3.8,23.8,511.0,394.72,296.52
2018,6,18,16,45,769.0,79.5,3.8,23.5,460.5,337.14,247.64
2018,6,18,17,0,745.0,76.0,3.8,23.2,410.0,281.13,199.09
2018,6,18,17,15,712.0,71.5,3.7,22.75,359.0,224.06,149.98
2018,6,18,17,30,679.0,67.0,3.6,22.3,308.0,170.19,104.94
2018,6,18,17,45,632.5,62.5,3.55,21.85,258.5,115.28,63.67
2018,6,18,18,0,586.0,58.0,3.5,21.4,209.0,68.44,36.99
2018,6,18,18,15,516.0,51.0,3.3,20.75,162.5,39.12,28.39
2018,6,18,18,30,446.0,44.0,3.1,20.1,116.0,34.75,24.3
2018,6,18,18,45,338.5,34.5,2.85,19.5,78.5,27.92,17.73
2018,6,18,19,0,231.0,25.0,2.6,18.9,41.0,20.86,6.61
2018,6,18,19,15,122.5,13.5,2.55,18.5,21.5,12.28,0.0
2018,6,18,19,30,14.0,2.0,2.5,18.1,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.4,17.7,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,19,4,45,53.0,6.5,1.5,14.55,8.0,0.0,0.0
2018,6,19,5,0,106.0,13.0,1.6,14.8,16.0,11.82,0.0
2018,6,19,5,15,239.5,24.5,1.6,15.2,48.0,20.24,7.49
2018,6,19,5,30,373.0,36.0,1.6,15.6,80.0,29.23,19.31
2018,6,19,5,45,461.0,43.0,1.65,16.05,123.5,33.78,23.97
2018,6,19,6,0,549.0,50.0,1.7,16.5,167.0,38.29,28.25
2018,6,19,6,15,605.5,55.5,1.75,17.15,216.5,69.89,37.29
2018,6,19,6,30,662.0,61.0,1.8,17.8,266.0,122.96,69.55
2018,6,19,6,45,702.0,64.5,1.8,18.4,317.0,174.68,109.18
2018,6,19,7,0,742.0,68.0,1.8,19.0,368.0,230.65,156.19
2018,6,19,7,15,770.0,71.0,1.8,19.65,419.5,286.7,204.87
2018,6,19,7,30,798.0,74.0,1.8,20.3,471.0,345.02,254.91
2018,6,19,7,45,819.0,76.5,1.8,20.95,521.0,403.49,303.94
2018,6,19,8,0,840.0,79.0,1.8,21.6,571.0,460.88,350.53
2018,6,19,8,15,856.0,81.5,1.8,22.3,618.5,516.27,393.89
2018,6,19,8,30,872.0,84.0,1.8,23.0,666.0,571.4,435.39
2018,6,19,8,45,884.0,86.0,1.75,23.75,709.5,623.07,472.51
2018,6,19,9,0,896.0,88.0,1.7,24.5,753.0,673.53,507.34
2018,6,19,9,15,904.5,90.0,1.7,25.05,791.5,720.09,538.99
2018,6,19,9,30,913.0,92.0,1.7,25.6,830.0,764.64,566.85
2018,6,19,9,45,918.5,94.5,1.75,26.1,863.0,805.12,591.88
2018,6,19,10,0,924.0,97.0,1.8,26.6,896.0,842.93,614.88
2018,6,19,10,15,929.5,98.0,1.85,26.9,923.0,876.45,635.37
2018,6,19,10,30,935.0,99.0,1.9,27.2,950.0,906.95,653.8
2018,6,19,10,45,939.0,99.5,1.95,27.5,970.0,932.48,669.0
2018,6,19,11,0,943.0,100.0,2.0,27.8,990.0,954.63,682.07
2018,6,19,11,15,945.5,100.5,2.1,28.0,1003.0,971.93,692.92
2018,6,19,11,30,948.0,101.0,2.2,28.2,1016.0,985.63,701.61
2018,6,19,11,45,949.0,101.0,2.25,28.35,1021.5,993.81,706.53
2018,6,19,12,0,950.0,101.0,2.3,28.5,1027.0,998.32,709.29
2018,6,19,12,15,948.0,102.0,2.45,28.55,1024.5,997.29,709.98
2018,6,19,12,30,946.0,103.0,2.6,28.6,1022.0,992.6,708.42
2018,6,19,12,45,941.5,105.0,2.7,28.6,1012.0,982.9,703.4
2018,6,19,13,0,937.0,107.0,2.8,28.6,1002.0,969.62,696.16
2018,6,19,13,15,934.0,106.0,2.9,28.5,985.0,951.35,686.0
2018,6,19,13,30,931.0,105.0,3.0,28.4,968.0,929.6,673.57
2018,6,19,13,45,926.0,104.0,3.1,28.3,944.0,902.75,657.71
2018,6,19,14,0,921.0,103.0,3.2,28.2,920.0,872.74,639.64
2018,6,19,14,15,914.5,102.0,3.3,27.95,890.0,838.51,618.93
2018,6,19,14,30,908.0,101.0,3.4,27.7,860.0,801.54,596.08
2018,6,19,14,45,899.0,99.5,3.45,27.5,823.5,759.7,569.21
2018,6,19,15,0,890.0,98.0,3.5,27.3,787.0,715.7,539.88
2018,6,19,15,15,879.0,95.5,3.5,27.3,745.5,667.53,505.09
2018,6,19,15,30,868.0,93.0,3.5,27.3,704.0,617.84,468.36
2018,6,19,15,45,854.0,91.0,3.65,26.65,659.0,565.71,430.26
2018,6,19,16,0,840.0,89.0,3.8,26.0,614.0,512.86,390.11
2018,6,19,16,15,821.5,86.0,3.8,25.55,565.5,455.76,344.76
2018,6,19,16,30,803.0,83.0,3.8,25.1,517.0,399.31,298.41
2018,6,19,16,45,778.5,79.5,3.85,24.7,466.0,341.0,249.36
2018,6,19,17,0,754.0,76.0,3.9,24.3,415.0,284.3,200.57
2018,6,19,17,15,719.5,72.5,3.9,23.7,363.5,227.27,151.81
2018,6,19,17,30,685.0,69.0,3.9,23.1,312.0,173.59,107.16
2018,6,19,17,45,637.0,63.5,3.9,22.5,261.5,117.17,64.82
2018,6,19,18,0,589.0,58.0,3.9,21.9,211.0,69.12,37.17
2018,6,19,18,15,517.5,51.0,3.8,21.15,164.0,39.1,28.31
2018,6,19,18,30,446.0,44.0,3.7,20.4,117.0,34.72,24.24
2018,6,19,18,45,336.0,35.0,3.55,19.65,79.5,28.34,18.08
2018,6,19,19,0,226.0,26.0,3.4,18.9,42.0,21.79,7.46
2018,6,19,19,15,119.5,14.0,3.35,18.45,22.0,12.73,0.0
2018,6,19,19,30,13.0,2.0,3.3,18.0,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,3.25,17.55,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,20,4,45,58.0,6.5,2.05,13.55,8.0,0.0,0.0
2018,6,20,5,0,116.0,13.0,2.2,13.7,16.0,11.82,0.0
2018,6,20,5,15,256.0,24.0,2.2,14.15,48.5,19.81,7.09
2018,6,20,5,30,396.0,35.0,2.2,14.6,81.0,28.38,18.64
2018,6,20,5,45,484.0,41.5,2.25,15.05,125.5,32.57,23.0
2018,6,20,6,0,572.0,48.0,2.3,15.5,170.0,36.74,26.99
2018,6,20,6,15,628.5,53.5,2.25,16.25,220.5,71.91,38.78
2018,6,20,6,30,685.0,59.0,2.2,17.0,271.0,122.98,68.91
2018,6,20,6,45,724.5,62.5,2.15,17.75,323.0,175.96,109.59
2018,6,20,7,0,764.0,66.0,2.1,18.5,375.0,233.11,157.73
2018,6,20,7,15,792.0,69.5,2.1,19.3,427.5,290.88,207.99
2018,6,20,7,30,820.0,73.0,2.1,20.1,480.0,350.9,259.55
2018,6,20,7,45,841.5,75.0,2.1,20.85,531.0,410.35,309.51
2018,6,20,8,0,863.0,77.0,2.1,21.6,582.0,468.71,356.96
2018,6,20,8,15,879.0,79.0,2.15,22.3,630.0,524.84,401.28
2018,6,20,8,30,895.0,81.0,2.2,23.0,678.0,580.65,443.75
2018,6,20,8,45,907.5,83.0,2.25,23.65,722.5,633.73,482.86
2018,6,20,9,0,920.0,85.0,2.3,24.3,767.0,685.61,519.83
2018,6,20,9,15,925.5,88.5,2.35,24.9,805.5,732.6,552.31
2018,6,20,9,30,931.0,92.0,2.4,25.5,844.0,777.27,580.75
2018,6,20,9,45,934.0,96.5,2.4,26.1,877.0,818.46,605.93
2018,6,20,10,0,937.0,101.0,2.4,26.7,910.0,856.75,628.81
2018,6,20,10,15,943.5,101.5,2.5,27.0,938.0,891.06,650.35
2018,6,20,10,30,950.0,102.0,2.6,27.3,966.0,922.36,669.84
2018,6,20,10,45,955.0,102.0,2.7,27.6,987.0,948.69,686.05
2018,6,20,11,0,960.0,102.0,2.8,27.9,1008.0,971.62,700.11
2018,6,20,11,15,963.0,102.0,2.9,28.05,1021.5,989.21,711.2
2018,6,20,11,30,966.0,102.0,3.0,28.2,1035.0,1003.16,720.06
2018,6,20,11,45,967.5,102.0,3.15,28.3,1041.0,1012.01,726.31
2018,6,20,12,0,969.0,102.0,3.3,28.4,1047.0,1017.12,730.28
2018,6,20,12,15,967.5,103.0,3.4,28.4,1045.0,1016.61,730.67
2018,6,20,12,30,966.0,104.0,3.5,28.4,1043.0,1012.36,728.78
2018,6,20,12,45,963.0,104.5,3.65,28.4,1033.0,1002.52,723.72
2018,6,20,13,0,960.0,105.0,3.8,28.4,1023.0,989.0,716.32
2018,6,20,13,15,957.0,104.0,3.85,28.35,1005.5,970.41,705.16
2018,6,20,13,30,954.0,103.0,3.9,28.3,988.0,948.26,691.69
2018,6,20,13,45,949.0,102.5,4.0,28.2,964.0,921.4,675.5
2018,6,20,14,0,944.0,102.0,4.1,28.1,940.0,891.29,657.03
2018,6,20,14,15,938.0,100.5,4.15,27.9,909.5,856.33,635.15
2018,6,20,14,30,932.0,99.0,4.2,27.7,879.0,818.51,611.13
2018,6,20,14,45,924.0,97.5,4.25,27.5,842.5,776.56,583.97
2018,6,20,15,0,916.0,96.0,4.3,27.3,806.0,732.29,554.4
2018,6,20,15,15,905.0,94.0,4.3,27.3,764.0,683.51,518.93
2018,6,20,15,30,894.0,92.0,4.3,27.3,722.0,633.15,481.45
2018,6,20,15,45,880.5,89.0,4.35,26.75,675.5,579.12,441.34
2018,6,20,16,0,867.0,86.0,4.4,26.2,629.0,524.28,399.18
2018,6,20,16,15,849.0,83.5,4.4,25.75,579.5,467.32,353.78
2018,6,20,16,30,831.0,81.0,4.4,25.3,530.0,409.18,305.97
2018,6,20,16,45,807.0,78.0,4.4,24.9,478.5,349.96,255.95
2018,6,20,17,0,783.0,75.0,4.4,24.5,427.0,292.24,206.1
2018,6,20,17,15,750.5,70.5,4.3,23.9,374.5,233.03,155.29
2018,6,20,17,30,718.0,66.0,4.2,23.3,322.0,176.92,108.41
2018,6,20,17,45,672.0,61.0,4.15,22.65,270.5,122.34,67.51
2018,6,20,18,0,626.0,56.0,4.1,22.0,219.0,69.63,36.4
2018,6,20,18,15,555.5,50.0,3.95,21.25,171.0,38.38,27.68
2018,6,20,18,30,485.0,44.0,3.8,20.5,123.0,34.8,24.31
2018,6,20,18,45,372.5,35.5,3.65,19.7,84.0,28.85,18.52
2018,6,20,19,0,260.0,27.0,3.5,18.9,45.0,22.78,8.32
2018,6,20,19,15,138.0,14.5,3.45,18.4,23.5,13.19,0.0
2018,6,20,19,30,16.0,2.0,3.4,17.9,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,3.35,17.4,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,21,4,45,66.5,7.0,2.25,12.65,8.5,0.0,0.0
2018,6,21,5,0,133.0,14.0,2.3,12.8,17.0,12.73,0.0
