Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,30,22,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,1,4,45,31.0,4.5,1.2,16.05,5.0,0.0,0.0
2018,7,1,5,0,62.0,9.0,1.2,16.2,10.0,8.19,0.0
2018,7,1,5,15,179.5,21.5,1.3,16.65,38.0,17.78,1.36
2018,7,1,5,30,297.0,34.0,1.4,17.1,66.0,27.74,17.52
2018,7,1,5,45,383.5,43.5,1.5,17.55,107.0,34.48,24.28
2018,7,1,6,0,470.0,53.0,1.6,18.0,148.0,40.98,30.35
2018,7,1,6,15,528.5,60.0,1.6,18.6,195.0,64.37,37.07
2018,7,1,6,30,587.0,67.0,1.6,19.2,242.0,110.87,63.09
2018,7,1,6,45,628.0,72.5,1.6,19.75,292.0,160.19,99.74
2018,7,1,7,0,669.0,78.0,1.6,20.3,342.0,213.98,144.01
2018,7,1,7,15,699.0,82.5,1.6,20.95,392.0,268.08,190.28
2018,7,1,7,30,729.0,87.0,1.6,21.6,442.0,326.98,240.08
2018,7,1,7,45,751.0,91.0,1.65,22.2,491.0,382.2,286.27
2018,7,1,8,0,773.0,95.0,1.7,22.8,540.0,438.58,331.96
2018,7,1,8,15,791.0,98.0,1.75,23.35,587.0,492.88,374.71
2018,7,1,8,30,809.0,101.0,1.8,23.9,634.0,547.32,416.12
2018,7,1,8,45,822.0,104.0,1.85,24.45,677.0,598.61,453.91
2018,7,1,9,0,835.0,107.0,1.9,25.0,720.0,647.09,488.6
2018,7,1,9,15,842.5,110.5,1.95,25.45,757.5,692.28,520.14
2018,7,1,9,30,850.0,114.0,2.0,25.9,795.0,735.55,549.21
2018,7,1,9,45,854.5,118.0,2.05,26.35,827.0,774.88,573.98
2018,7,1,10,0,859.0,122.0,2.1,26.8,859.0,811.67,596.8
2018,7,1,10,15,865.0,124.0,2.2,27.15,886.5,845.14,617.86
2018,7,1,10,30,871.0,126.0,2.3,27.5,914.0,875.84,637.01
2018,7,1,10,45,875.5,127.0,2.35,27.8,934.5,901.37,652.43
2018,7,1,11,0,880.0,128.0,2.4,28.1,955.0,923.77,665.84
2018,7,1,11,15,882.5,129.0,2.5,28.25,968.5,941.11,676.87
2018,7,1,11,30,885.0,130.0,2.6,28.4,982.0,955.09,685.83
2018,7,1,11,45,886.0,130.5,2.65,28.55,988.0,963.81,691.1
2018,7,1,12,0,887.0,131.0,2.7,28.7,994.0,969.1,694.3
2018,7,1,12,15,878.5,136.0,2.8,28.65,990.0,966.13,693.31
2018,7,1,12,30,870.0,141.0,2.9,28.6,986.0,959.78,690.28
2018,7,1,12,45,857.5,147.5,2.95,28.5,974.0,947.75,683.42
2018,7,1,13,0,845.0,154.0,3.0,28.4,962.0,932.6,674.61
2018,7,1,13,15,840.0,154.0,3.05,28.25,945.5,915.47,664.68
2018,7,1,13,30,835.0,154.0,3.1,28.1,929.0,904.31,658.71
2018,7,1,13,45,828.0,153.0,3.1,27.9,905.5,877.76,642.35
2018,7,1,14,0,821.0,152.0,3.1,27.7,882.0,848.41,624.16
2018,7,1,14,15,812.5,150.5,3.1,27.5,852.5,814.74,602.94
2018,7,1,14,30,804.0,149.0,3.1,27.3,823.0,778.71,579.97
2018,7,1,14,45,792.5,147.0,3.1,27.05,788.0,737.83,552.89
2018,7,1,15,0,781.0,145.0,3.1,26.8,753.0,695.24,523.5
2018,7,1,15,15,767.5,141.5,3.1,26.8,712.5,648.45,489.98
2018,7,1,15,30,754.0,138.0,3.1,26.8,672.0,600.64,454.95
2018,7,1,15,45,736.5,134.0,3.0,26.25,627.5,548.78,416.75
2018,7,1,16,0,719.0,130.0,2.9,25.7,583.0,496.91,377.43
2018,7,1,16,15,696.5,126.0,2.85,25.3,536.0,442.92,335.23
2018,7,1,16,30,674.0,122.0,2.8,24.9,489.0,389.9,292.56
2018,7,1,16,45,645.0,116.0,2.75,24.55,439.5,334.07,246.69
2018,7,1,17,0,616.0,110.0,2.7,24.2,390.0,280.56,201.79
2018,7,1,17,15,579.5,103.5,2.65,23.7,341.0,227.46,157.35
2018,7,1,17,30,543.0,97.0,2.6,23.2,292.0,178.12,116.82
2018,7,1,17,45,493.5,87.5,2.5,22.75,243.5,128.73,79.44
2018,7,1,18,0,444.0,78.0,2.4,22.3,195.0,83.48,50.6
2018,7,1,18,15,376.5,66.5,2.3,21.7,151.0,49.98,37.66
2018,7,1,18,30,309.0,55.0,2.2,21.1,107.0,42.0,30.46
2018,7,1,18,45,222.5,41.0,2.1,20.5,72.0,31.76,20.99
2018,7,1,19,0,136.0,27.0,2.0,19.9,37.0,21.19,8.19
2018,7,1,19,15,71.5,14.5,1.95,19.55,19.5,13.19,0.0
2018,7,1,19,30,7.0,2.0,1.9,19.2,2.0,0.0,0.0
2018,7,1,19,45,3.5,1.0,1.85,18.85,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,2,4,45,17.0,3.5,0.95,15.3,4.0,0.0,0.0
2018,7,2,5,0,34.0,7.0,1.0,15.4,8.0,6.37,0.0
2018,7,2,5,15,117.5,22.5,1.05,15.85,33.5,17.73,0.54
2018,7,2,5,30,201.0,38.0,1.1,16.3,59.0,29.58,19.07
2018,7,2,5,45,282.5,51.0,1.1,16.7,98.0,39.12,28.39
2018,7,2,6,0,364.0,64.0,1.1,17.1,137.0,48.36,36.93
2018,7,2,6,15,426.0,74.5,1.15,17.7,183.5,71.18,45.31
2018,7,2,6,30,488.0,85.0,1.2,18.3,230.0,116.55,72.08
2018,7,2,6,45,535.5,92.5,1.2,18.9,279.5,162.73,106.01
2018,7,2,7,0,583.0,100.0,1.2,19.5,329.0,214.36,147.7
2018,7,2,7,15,619.0,106.0,1.25,20.15,379.5,266.65,191.62
2018,7,2,7,30,655.0,112.0,1.3,20.8,430.0,322.43,238.2
2018,7,2,7,45,683.0,116.0,1.35,21.45,479.5,376.44,282.75
2018,7,2,8,0,711.0,120.0,1.4,22.1,529.0,432.38,327.52
2018,7,2,8,15,733.0,124.0,1.5,22.6,576.5,486.96,370.33
2018,7,2,8,30,755.0,128.0,1.6,23.1,624.0,542.97,412.88
2018,7,2,8,45,772.0,131.0,1.7,23.65,668.0,594.25,450.76
2018,7,2,9,0,789.0,134.0,1.8,24.2,712.0,645.12,487.29
2018,7,2,9,15,804.5,135.0,1.85,24.6,752.0,692.33,520.36
2018,7,2,9,30,820.0,136.0,1.9,25.0,792.0,738.4,551.85
2018,7,2,9,45,833.0,136.5,1.95,25.35,827.0,780.64,579.37
2018,7,2,10,0,846.0,137.0,2.0,25.7,862.0,815.16,600.87
2018,7,2,10,15,853.0,138.5,2.05,26.05,890.0,848.65,621.59
2018,7,2,10,30,860.0,140.0,2.1,26.4,918.0,879.46,640.4
2018,7,2,10,45,865.0,141.5,2.15,26.75,939.0,905.66,656.13
2018,7,2,11,0,870.0,143.0,2.2,27.1,960.0,928.79,669.87
2018,7,2,11,15,873.0,144.5,2.25,27.3,974.5,946.9,680.81
2018,7,2,11,30,876.0,146.0,2.3,27.5,989.0,961.7,689.72
2018,7,2,11,45,876.5,147.0,2.35,27.7,995.0,970.33,694.81
2018,7,2,12,0,877.0,148.0,2.4,27.9,1001.0,975.59,697.88
2018,7,2,12,15,875.5,148.5,2.45,27.95,999.0,975.14,697.87
2018,7,2,12,30,874.0,149.0,2.5,28.0,997.0,971.33,695.87
2018,7,2,12,45,870.5,149.5,2.55,28.05,988.0,962.3,690.64
2018,7,2,13,0,867.0,150.0,2.6,28.1,979.0,949.96,683.39
2018,7,2,13,15,861.0,150.5,2.65,28.05,962.0,932.06,672.89
2018,7,2,13,30,855.0,151.0,2.7,28.0,945.0,911.02,660.39
2018,7,2,13,45,847.5,150.5,2.7,27.9,921.0,884.76,644.21
2018,7,2,14,0,840.0,150.0,2.7,27.8,897.0,863.19,631.13
2018,7,2,14,15,830.0,149.0,2.75,27.65,866.5,828.24,609.49
2018,7,2,14,30,820.0,148.0,2.8,27.5,836.0,790.95,586.13
2018,7,2,14,45,807.0,147.0,2.8,27.3,800.0,749.33,558.83
2018,7,2,15,0,794.0,146.0,2.8,27.1,764.0,706.06,529.1
2018,7,2,15,15,780.5,142.5,2.8,27.1,723.0,658.71,495.48
2018,7,2,15,30,767.0,139.0,2.8,27.1,682.0,610.29,460.3
2018,7,2,15,45,746.5,136.5,2.8,26.5,636.5,557.54,422.06
2018,7,2,16,0,726.0,134.0,2.8,25.9,591.0,504.98,382.75
2018,7,2,16,15,699.5,130.5,2.8,25.45,542.0,449.17,339.54
2018,7,2,16,30,673.0,127.0,2.8,25.0,493.0,394.74,296.11
2018,7,2,16,45,641.0,121.0,2.8,24.6,442.5,337.83,249.67
2018,7,2,17,0,609.0,115.0,2.8,24.2,392.0,283.58,204.45
2018,7,2,17,15,569.0,108.0,2.8,23.6,341.5,229.54,159.55
2018,7,2,17,30,529.0,101.0,2.8,23.0,291.0,179.72,118.85
2018,7,2,17,45,476.0,91.5,2.75,22.4,242.0,128.76,80.31
2018,7,2,18,0,423.0,82.0,2.7,21.8,193.0,85.87,53.16
2018,7,2,18,15,356.0,69.5,2.6,21.15,149.0,52.15,39.62
2018,7,2,18,30,289.0,57.0,2.5,20.5,105.0,43.48,31.8
2018,7,2,18,45,207.0,41.0,2.4,19.85,69.5,31.73,21.02
2018,7,2,19,0,125.0,25.0,2.3,19.2,34.0,19.59,7.11
2018,7,2,19,15,65.5,13.0,2.25,18.85,17.5,11.82,0.0
2018,7,2,19,30,6.0,1.0,2.2,18.5,1.0,0.0,0.0
2018,7,2,19,45,3.0,0.5,2.15,18.1,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,3,4,45,15.5,3.5,1.8,14.1,3.5,0.0,0.0
2018,7,3,5,0,31.0,7.0,1.9,14.2,7.0,6.37,0.0
2018,7,3,5,15,112.0,22.0,2.05,14.6,32.0,17.33,0.0
2018,7,3,5,30,193.0,37.0,2.2,15.0,57.0,28.79,18.43
2018,7,3,5,45,269.5,51.0,2.3,15.35,95.5,39.11,28.5
2018,7,3,6,0,346.0,65.0,2.4,15.7,134.0,49.08,37.74
2018,7,3,6,15,378.5,78.5,2.4,16.1,174.0,72.27,47.7
2018,7,3,6,30,411.0,92.0,2.4,16.5,214.0,112.75,72.74
2018,7,3,6,45,458.5,102.5,2.45,16.95,262.5,156.98,105.77
2018,7,3,7,0,506.0,113.0,2.5,17.4,311.0,206.63,146.25
2018,7,3,7,15,560.5,118.5,2.55,17.85,366.5,261.35,191.97
2018,7,3,7,30,615.0,124.0,2.6,18.3,422.0,319.57,240.79
2018,7,3,7,45,671.0,122.0,2.6,18.75,479.5,376.93,288.54
2018,7,3,8,0,727.0,120.0,2.6,19.2,537.0,439.23,339.26
2018,7,3,8,15,750.5,122.5,2.7,19.65,585.0,494.04,383.46
2018,7,3,8,30,774.0,125.0,2.8,20.1,633.0,550.4,427.57
2018,7,3,8,45,794.5,126.0,2.85,20.55,678.5,602.84,467.43
2018,7,3,9,0,815.0,127.0,2.9,21.0,724.0,655.11,506.06
2018,7,3,9,15,830.5,128.5,3.0,21.35,765.0,703.94,541.6
2018,7,3,9,30,846.0,130.0,3.1,21.7,806.0,751.55,575.5
2018,7,3,9,45,860.0,129.0,3.2,22.05,841.5,789.33,600.69
2018,7,3,10,0,874.0,128.0,3.3,22.4,877.0,829.39,627.05
2018,7,3,10,15,882.5,128.5,3.4,22.65,905.5,864.13,649.76
2018,7,3,10,30,891.0,129.0,3.5,22.9,934.0,896.18,670.57
2018,7,3,10,45,898.0,128.5,3.55,23.1,956.0,923.11,687.68
2018,7,3,11,0,905.0,128.0,3.6,23.3,978.0,946.95,702.72
2018,7,3,11,15,909.5,128.0,3.65,23.35,992.5,965.72,714.81
2018,7,3,11,30,914.0,128.0,3.7,23.4,1007.0,981.09,724.74
2018,7,3,11,45,917.0,127.0,3.75,23.45,1014.0,990.65,730.92
2018,7,3,12,0,920.0,126.0,3.8,23.5,1021.0,996.7,734.91
2018,7,3,12,15,920.0,126.0,3.8,23.5,1020.0,997.29,735.24
2018,7,3,12,30,920.0,126.0,3.8,23.5,1019.0,994.32,733.36
2018,7,3,12,45,918.0,126.0,3.8,23.5,1010.0,985.92,728.0
2018,7,3,13,0,916.0,126.0,3.8,23.5,1001.0,973.98,720.43
2018,7,3,13,15,914.0,124.5,3.75,23.45,985.5,957.12,709.5
2018,7,3,13,30,912.0,123.0,3.7,23.4,970.0,936.8,696.34
2018,7,3,13,45,909.0,120.5,3.7,23.35,947.0,911.28,680.01
2018,7,3,14,0,906.0,118.0,3.7,23.3,924.0,882.5,661.47
2018,7,3,14,15,901.0,115.5,3.65,23.2,894.5,848.98,639.48
2018,7,3,14,30,896.0,113.0,3.6,23.1,865.0,812.6,615.43
2018,7,3,14,45,889.0,111.0,3.55,23.0,830.0,772.54,588.63
2018,7,3,15,0,882.0,109.0,3.5,22.9,795.0,730.15,559.46
2018,7,3,15,15,870.5,106.5,3.5,22.9,753.5,682.18,524.46
2018,7,3,15,30,859.0,104.0,3.5,22.9,712.0,632.71,487.53
2018,7,3,15,45,846.0,101.0,3.4,22.55,667.0,581.46,448.6
2018,7,3,16,0,833.0,98.0,3.3,22.2,622.0,527.96,406.87
2018,7,3,16,15,817.0,93.5,3.25,21.9,573.5,471.11,361.34
2018,7,3,16,30,801.0,89.0,3.2,21.6,525.0,414.33,314.4
2018,7,3,16,45,777.5,85.0,3.1,21.35,474.0,355.73,264.67
2018,7,3,17,0,754.0,81.0,3.0,21.1,423.0,298.59,215.08
2018,7,3,17,15,720.5,76.5,2.95,20.65,371.0,240.4,164.82
2018,7,3,17,30,687.0,72.0,2.9,20.2,319.0,182.54,115.84
2018,7,3,17,45,640.0,66.5,2.85,19.8,268.0,128.31,73.75
2018,7,3,18,0,593.0,61.0,2.8,19.4,217.0,79.42,43.13
2018,7,3,18,15,520.0,54.0,2.75,18.85,169.5,41.48,30.71
2018,7,3,18,30,447.0,47.0,2.7,18.3,122.0,37.22,26.7
2018,7,3,18,45,336.0,37.5,2.65,17.75,83.0,30.5,20.18
2018,7,3,19,0,225.0,28.0,2.6,17.2,44.0,22.12,8.78
2018,7,3,19,15,119.0,15.0,2.6,16.8,23.0,13.64,0.0
2018,7,3,19,30,13.0,2.0,2.6,16.4,2.0,0.0,0.0
2018,7,3,19,45,6.5,1.0,2.6,15.95,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,2.05,13.6,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,2.1,13.7,10.0,8.19,0.0
2018,7,4,5,15,158.5,23.0,2.15,14.05,37.5,18.2,0.0
2018,7,4,5,30,272.0,37.0,2.2,14.4,65.0,28.96,18.55
2018,7,4,5,45,339.0,46.0,2.25,14.7,100.0,36.83,26.57
2018,7,4,6,0,406.0,55.0,2.3,15.0,135.0,42.68,32.21
2018,7,4,6,15,300.0,67.5,2.3,15.5,136.0,60.93,40.02
2018,7,4,6,30,194.0,80.0,2.3,16.0,137.0,84.16,57.85
2018,7,4,6,45,307.5,92.5,2.3,16.45,203.0,125.09,86.21
2018,7,4,7,0,421.0,105.0,2.3,16.9,269.0,181.34,129.19
2018,7,4,7,15,477.5,117.5,2.3,17.4,328.5,235.23,173.78
2018,7,4,7,30,534.0,130.0,2.3,17.9,388.0,297.74,225.48
2018,7,4,7,45,650.0,118.0,2.3,18.35,466.0,364.86,279.61
2018,7,4,8,0,766.0,106.0,2.3,18.8,544.0,444.89,343.36
2018,7,4,8,15,800.5,103.5,2.3,19.25,596.0,502.04,389.09
2018,7,4,8,30,835.0,101.0,2.3,19.7,648.0,560.91,434.82
2018,7,4,8,45,849.0,103.0,2.3,20.15,692.0,612.03,473.38
2018,7,4,9,0,863.0,105.0,2.3,20.6,736.0,662.85,510.49
2018,7,4,9,15,875.0,106.0,2.3,21.05,775.5,710.15,544.02
2018,7,4,9,30,887.0,107.0,2.3,21.5,815.0,755.83,574.75
2018,7,4,9,45,896.0,107.5,2.35,21.9,849.0,796.86,601.2
2018,7,4,10,0,905.0,108.0,2.4,22.3,883.0,835.55,625.79
2018,7,4,10,15,911.5,108.5,2.4,22.65,910.5,869.63,646.76
2018,7,4,10,30,918.0,109.0,2.4,23.0,938.0,900.82,665.65
2018,7,4,10,45,923.5,108.5,2.45,23.35,959.0,927.12,681.63
2018,7,4,11,0,929.0,108.0,2.5,23.7,980.0,950.17,695.49
2018,7,4,11,15,932.0,108.5,2.5,23.95,994.0,968.52,706.1
2018,7,4,11,30,935.0,109.0,2.5,24.2,1008.0,983.33,714.5
2018,7,4,11,45,936.5,108.5,2.55,24.4,1014.0,992.19,719.76
2018,7,4,12,0,938.0,108.0,2.6,24.6,1020.0,997.42,722.84
2018,7,4,12,15,939.0,107.0,2.65,24.8,1019.0,998.07,723.09
2018,7,4,12,30,940.0,106.0,2.7,25.0,1018.0,995.06,721.13
2018,7,4,12,45,940.0,104.5,2.7,25.15,1009.5,986.96,715.7
2018,7,4,13,0,940.0,103.0,2.7,25.3,1001.0,975.19,708.04
2018,7,4,13,15,938.0,102.0,2.7,25.35,985.5,958.41,697.51
2018,7,4,13,30,936.0,101.0,2.7,25.4,970.0,938.07,684.76
2018,7,4,13,45,933.0,99.5,2.75,25.45,947.5,912.91,669.27
2018,7,4,14,0,930.0,98.0,2.8,25.5,925.0,884.43,651.54
2018,7,4,14,15,924.5,96.5,2.75,25.45,895.5,850.72,629.79
2018,7,4,14,30,919.0,95.0,2.7,25.4,866.0,814.13,606.02
2018,7,4,14,45,912.5,92.5,2.7,25.35,830.5,773.12,579.37
2018,7,4,15,0,906.0,90.0,2.7,25.3,795.0,729.69,550.77
2018,7,4,15,15,895.0,88.5,2.7,25.3,754.0,682.03,516.89
2018,7,4,15,30,884.0,87.0,2.7,25.3,713.0,632.77,480.79
2018,7,4,15,45,872.0,84.5,2.65,25.05,668.0,580.63,441.86
2018,7,4,16,0,860.0,82.0,2.6,24.8,623.0,527.51,400.98
2018,7,4,16,15,844.5,79.0,2.6,24.5,575.0,471.56,356.84
2018,7,4,16,30,829.0,76.0,2.6,24.2,527.0,415.52,311.1
2018,7,4,16,45,807.0,73.0,2.6,23.95,476.5,355.6,260.98
2018,7,4,17,0,785.0,70.0,2.6,23.7,426.0,298.22,211.63
2018,7,4,17,15,754.5,66.0,2.55,23.25,374.0,239.43,161.1
2018,7,4,17,30,724.0,62.0,2.5,22.8,322.0,183.46,113.8
2018,7,4,17,45,680.5,57.5,2.5,22.3,271.5,128.61,71.47
2018,7,4,18,0,637.0,53.0,2.5,21.8,221.0,78.69,40.62
2018,7,4,18,15,570.5,47.0,2.45,21.05,173.0,35.85,25.54
2018,7,4,18,30,504.0,41.0,2.4,20.3,125.0,32.15,22.09
2018,7,4,18,45,398.0,33.0,2.3,19.55,85.5,26.52,16.66
2018,7,4,19,0,292.0,25.0,2.2,18.8,46.0,20.78,7.72
2018,7,4,19,15,156.5,14.0,2.2,18.35,24.0,12.73,0.0
2018,7,4,19,30,21.0,3.0,2.2,17.9,2.0,0.0,0.0
2018,7,4,19,45,10.5,1.5,2.2,17.45,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,5,4,45,41.5,4.5,0.75,13.7,5.0,0.0,0.0
2018,7,5,5,0,83.0,9.0,0.8,13.8,10.0,8.19,0.0
2018,7,5,5,15,225.5,20.0,0.85,14.3,39.0,16.62,0.0
2018,7,5,5,30,368.0,31.0,0.9,14.8,68.0,25.32,15.44
2018,7,5,5,45,460.0,38.5,0.95,15.25,111.0,30.47,21.0
2018,7,5,6,0,552.0,46.0,1.0,15.7,154.0,35.53,25.84
2018,7,5,6,15,611.0,51.5,0.95,16.35,203.5,58.37,31.55
2018,7,5,6,30,670.0,57.0,0.9,17.0,253.0,111.4,60.95
2018,7,5,6,45,711.0,60.5,0.9,17.65,305.0,163.55,99.44
2018,7,5,7,0,752.0,64.0,0.9,18.3,357.0,220.13,146.2
2018,7,5,7,15,781.0,67.5,0.85,18.95,409.5,277.58,195.54
2018,7,5,7,30,810.0,71.0,0.8,19.6,462.0,337.47,246.35
2018,7,5,7,45,832.0,73.5,0.8,20.2,513.0,397.33,296.07
2018,7,5,8,0,854.0,76.0,0.8,20.8,564.0,456.24,343.33
2018,7,5,8,15,871.0,77.5,0.8,21.5,612.0,512.38,386.65
2018,7,5,8,30,888.0,79.0,0.8,22.2,660.0,568.38,428.09
2018,7,5,8,45,900.5,80.5,0.8,22.9,704.5,621.24,465.67
2018,7,5,9,0,913.0,82.0,0.8,23.6,749.0,672.94,501.01
2018,7,5,9,15,921.0,84.0,0.85,24.25,788.0,720.62,533.05
2018,7,5,9,30,929.0,86.0,0.9,24.9,827.0,766.23,561.29
2018,7,5,9,45,934.5,88.0,0.95,25.6,860.5,807.64,585.98
2018,7,5,10,0,940.0,90.0,1.0,26.3,894.0,846.37,608.63
2018,7,5,10,15,945.5,90.5,1.05,26.85,921.5,880.75,628.62
2018,7,5,10,30,951.0,91.0,1.1,27.4,949.0,912.09,646.57
2018,7,5,10,45,955.0,91.0,1.15,27.9,969.5,938.4,661.44
2018,7,5,11,0,959.0,91.0,1.2,28.4,990.0,961.3,674.19
2018,7,5,11,15,960.0,91.5,1.25,28.75,1002.5,978.39,683.82
2018,7,5,11,30,961.0,92.0,1.3,29.1,1015.0,991.78,691.3
2018,7,5,11,45,961.5,91.0,1.35,29.4,1020.0,999.5,695.58
2018,7,5,12,0,962.0,90.0,1.4,29.7,1025.0,1003.47,697.72
2018,7,5,12,15,958.5,91.5,1.55,29.8,1022.0,1002.32,698.91
2018,7,5,12,30,955.0,93.0,1.7,29.9,1019.0,997.44,697.81
2018,7,5,12,45,932.0,105.0,1.8,29.95,1002.0,980.68,688.84
2018,7,5,13,0,909.0,117.0,1.9,30.0,985.0,960.55,677.84
2018,7,5,13,15,914.0,110.5,2.0,29.9,971.0,945.47,670.34
2018,7,5,13,30,919.0,104.0,2.1,29.8,957.0,926.61,660.34
2018,7,5,13,45,922.0,98.5,2.2,29.7,936.0,903.22,647.37
2018,7,5,14,0,925.0,93.0,2.3,29.6,915.0,876.21,631.94
2018,7,5,14,15,793.0,161.5,2.4,29.45,849.5,812.54,592.26
2018,7,5,14,30,661.0,230.0,2.5,29.3,784.0,749.58,549.62
2018,7,5,14,45,665.5,215.5,2.55,29.1,753.0,713.28,526.43
2018,7,5,15,0,670.0,201.0,2.6,28.9,722.0,674.45,500.72
2018,7,5,15,15,650.0,194.5,2.6,28.9,678.0,624.41,465.57
2018,7,5,15,30,630.0,188.0,2.6,28.9,634.0,574.23,429.63
2018,7,5,15,45,549.5,198.5,2.65,28.35,569.0,502.4,377.85
2018,7,5,16,0,469.0,209.0,2.7,27.8,504.0,439.76,331.7
2018,7,5,16,15,509.0,176.5,2.7,27.35,473.5,401.78,302.81
2018,7,5,16,30,549.0,144.0,2.7,26.9,443.0,361.45,270.49
2018,7,5,16,45,562.0,123.5,2.7,26.4,403.5,314.14,231.59
2018,7,5,17,0,575.0,103.0,2.7,25.9,364.0,264.63,189.63
2018,7,5,17,15,470.5,106.0,2.65,25.35,302.5,204.2,142.15
2018,7,5,17,30,366.0,109.0,2.6,24.8,241.0,157.04,106.74
2018,7,5,17,45,274.5,100.5,2.55,24.2,190.5,114.97,76.99
2018,7,5,18,0,183.0,92.0,2.5,23.6,140.0,83.09,57.35
2018,7,5,18,15,130.5,73.0,2.45,23.05,103.5,58.52,44.74
2018,7,5,18,30,78.0,54.0,2.4,22.5,67.0,44.01,31.95
2018,7,5,18,45,53.5,37.5,2.35,21.95,45.0,31.07,20.23
2018,7,5,19,0,29.0,21.0,2.3,21.4,23.0,17.87,5.61
2018,7,5,19,15,21.0,11.0,2.3,21.1,12.0,10.01,0.0
2018,7,5,19,30,13.0,1.0,2.3,20.8,1.0,0.0,0.0
2018,7,5,19,45,6.5,0.5,2.25,20.5,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.2,20.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.95,19.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.95,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.65,18.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.55,18.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.55,18.8,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,6,4,45,8.0,2.5,1.75,19.15,2.5,0.0,0.0
2018,7,6,5,0,16.0,5.0,1.8,19.3,5.0,4.55,0.0
2018,7,6,5,15,19.5,16.0,1.8,19.6,17.0,13.74,0.0
2018,7,6,5,30,23.0,27.0,1.8,19.9,29.0,23.54,13.49
2018,7,6,5,45,97.0,47.0,1.85,20.25,64.5,37.21,26.21
2018,7,6,6,0,171.0,67.0,1.9,20.6,100.0,52.07,39.51
2018,7,6,6,15,314.5,73.0,1.8,21.1,156.5,65.12,42.48
2018,7,6,6,30,458.0,79.0,1.7,21.6,213.0,107.23,64.97
2018,7,6,6,45,585.0,71.0,1.65,22.15,276.0,150.26,92.61
2018,7,6,7,0,712.0,63.0,1.6,22.7,339.0,210.26,137.94
2018,7,6,7,15,741.5,66.0,1.75,23.5,389.5,265.02,184.75
2018,7,6,7,30,771.0,69.0,1.9,24.3,440.0,322.33,233.49
2018,7,6,7,45,793.5,71.5,2.0,25.15,489.5,380.21,281.68
2018,7,6,8,0,816.0,74.0,2.1,26.0,539.0,437.23,327.75
2018,7,6,8,15,833.0,76.0,2.2,26.8,586.0,491.86,370.6
2018,7,6,8,30,850.0,78.0,2.3,27.6,633.0,546.43,411.89
2018,7,6,8,45,863.5,79.0,2.4,28.35,676.5,597.59,449.45
2018,7,6,9,0,877.0,80.0,2.5,29.1,720.0,647.78,485.12
2018,7,6,9,15,880.5,85.0,2.55,29.65,757.0,693.77,516.86
2018,7,6,9,30,884.0,90.0,2.6,30.2,794.0,737.44,544.92
2018,7,6,9,45,884.0,96.0,2.7,30.8,825.5,776.88,569.51
2018,7,6,10,0,884.0,102.0,2.8,31.4,857.0,813.37,591.88
2018,7,6,10,15,891.0,102.5,2.85,31.7,885.0,847.31,612.81
2018,7,6,10,30,898.0,103.0,2.9,32.0,913.0,878.48,631.79
2018,7,6,10,45,902.5,104.0,3.0,32.3,934.0,904.97,648.0
2018,7,6,11,0,907.0,105.0,3.1,32.6,955.0,928.25,662.15
2018,7,6,11,15,910.0,105.0,3.2,32.75,968.5,945.87,673.11
2018,7,6,11,30,913.0,105.0,3.3,32.9,982.0,960.04,681.97
2018,7,6,11,45,914.5,105.0,3.4,33.05,988.5,969.29,687.78
2018,7,6,12,0,916.0,105.0,3.5,33.2,995.0,974.99,691.46
2018,7,6,12,15,916.5,104.5,3.6,33.2,994.0,975.7,692.5
2018,7,6,12,30,917.0,104.0,3.7,33.2,993.0,972.84,691.38
2018,7,6,12,45,916.5,103.0,3.85,33.2,984.5,964.99,687.45
2018,7,6,13,0,916.0,102.0,4.0,33.2,976.0,953.55,681.27
2018,7,6,13,15,912.5,101.5,4.05,33.1,960.0,936.29,671.1
2018,7,6,13,30,909.0,101.0,4.1,33.0,944.0,915.63,658.76
2018,7,6,13,45,904.5,99.5,4.2,32.85,921.0,889.82,643.4
2018,7,6,14,0,900.0,98.0,4.3,32.7,898.0,860.85,625.86
2018,7,6,14,15,894.0,97.0,4.4,32.5,869.0,828.14,605.79
2018,7,6,14,30,888.0,96.0,4.5,32.3,840.0,792.67,583.65
2018,7,6,14,45,879.5,94.5,4.55,32.1,805.0,752.29,557.71
2018,7,6,15,0,871.0,93.0,4.6,31.9,770.0,709.72,529.96
2018,7,6,15,15,860.0,90.5,4.6,31.9,729.5,662.56,496.22
2018,7,6,15,30,849.0,88.0,4.6,31.9,689.0,613.9,460.58
2018,7,6,15,45,835.5,86.0,4.65,31.25,645.0,563.03,423.67
2018,7,6,16,0,822.0,84.0,4.7,30.6,601.0,511.4,384.86
2018,7,6,16,15,804.5,81.0,4.7,30.15,553.5,456.45,341.82
2018,7,6,16,30,787.0,78.0,4.7,29.7,506.0,400.46,296.61
2018,7,6,16,45,763.5,75.0,4.7,29.25,456.5,343.58,249.45
2018,7,6,17,0,740.0,72.0,4.7,28.8,407.0,288.17,202.39
2018,7,6,17,15,708.5,68.0,4.6,28.25,357.0,231.67,154.41
2018,7,6,17,30,677.0,64.0,4.5,27.7,307.0,178.14,109.78
2018,7,6,17,45,632.5,59.0,4.45,27.1,257.5,125.43,69.62
2018,7,6,18,0,588.0,54.0,4.4,26.5,208.0,74.69,37.74
2018,7,6,18,15,521.5,48.0,4.15,25.85,162.5,36.51,25.53
2018,7,6,18,30,455.0,42.0,3.9,25.2,117.0,32.9,22.19
2018,7,6,18,45,352.5,33.0,3.7,24.5,79.5,26.46,16.16
2018,7,6,19,0,250.0,24.0,3.5,23.8,42.0,19.82,6.55
2018,7,6,19,15,133.5,13.0,3.4,23.4,22.0,11.82,0.0
2018,7,6,19,30,17.0,2.0,3.3,23.0,2.0,0.0,0.0
2018,7,6,19,45,8.5,1.0,3.2,22.55,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.1,22.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.1,21.85,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.1,21.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.05,21.35,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,21.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.95,20.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.85,20.65,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,20.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.0,19.65,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.7,19.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.7,19.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.85,19.3,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,7,4,45,12.0,3.0,2.0,19.85,3.0,0.0,0.0
2018,7,7,5,0,24.0,6.0,2.1,20.1,6.0,5.46,0.0
2018,7,7,5,15,70.0,20.5,2.2,20.65,26.0,16.66,0.0
2018,7,7,5,30,116.0,35.0,2.3,21.2,46.0,28.03,16.9
2018,7,7,5,45,197.5,47.5,2.4,21.7,80.0,36.32,25.24
2018,7,7,6,0,279.0,60.0,2.5,22.2,114.0,45.18,33.31
2018,7,7,6,15,434.0,60.0,2.55,22.85,172.5,59.1,35.06
2018,7,7,6,30,589.0,60.0,2.6,23.5,231.0,102.69,55.68
2018,7,7,6,45,650.0,61.5,2.65,24.2,284.5,154.29,92.48
2018,7,7,7,0,711.0,63.0,2.7,24.9,338.0,209.68,136.72
2018,7,7,7,15,744.5,65.5,2.8,25.6,389.5,265.05,183.84
2018,7,7,7,30,778.0,68.0,2.9,26.3,441.0,323.41,233.35
2018,7,7,7,45,799.5,70.0,2.95,27.0,490.0,380.86,281.42
2018,7,7,8,0,821.0,72.0,3.0,27.7,539.0,437.33,327.33
2018,7,7,8,15,837.0,74.5,3.05,28.3,586.0,492.24,370.72
2018,7,7,8,30,853.0,77.0,3.1,28.9,633.0,546.99,412.5
2018,7,7,8,45,865.5,78.5,3.15,29.5,676.5,598.24,450.39
2018,7,7,9,0,878.0,80.0,3.2,30.1,720.0,648.42,486.33
2018,7,7,9,15,888.0,81.5,3.3,30.45,759.0,695.56,519.77
2018,7,7,9,30,898.0,83.0,3.4,30.8,798.0,740.91,549.7
2018,7,7,9,45,906.5,83.5,3.45,31.15,831.5,782.09,575.97
2018,7,7,10,0,915.0,84.0,3.5,31.5,865.0,820.9,600.37
2018,7,7,10,15,920.5,85.0,3.6,31.7,892.5,855.11,622.13
2018,7,7,10,30,926.0,86.0,3.7,31.9,920.0,886.37,641.85
2018,7,7,10,45,929.0,87.0,3.75,32.05,940.5,912.3,657.9
2018,7,7,11,0,932.0,88.0,3.8,32.2,961.0,934.86,671.77
2018,7,7,11,15,934.5,88.5,3.85,32.3,974.5,953.01,682.96
2018,7,7,11,30,937.0,89.0,3.9,32.4,988.0,967.59,691.93
2018,7,7,11,45,938.0,89.5,3.95,32.5,994.5,977.13,697.75
2018,7,7,12,0,939.0,90.0,4.0,32.6,1001.0,983.02,701.35
2018,7,7,12,15,936.5,91.5,4.05,32.65,999.5,982.88,701.34
2018,7,7,12,30,934.0,93.0,4.1,32.7,998.0,979.09,699.12
2018,7,7,12,45,929.0,95.0,4.15,32.75,988.5,969.8,693.48
2018,7,7,13,0,924.0,97.0,4.2,32.8,979.0,956.96,685.65
2018,7,7,13,15,921.5,96.5,4.25,32.7,963.5,940.51,675.96
2018,7,7,13,30,919.0,96.0,4.3,32.6,948.0,920.58,664.04
2018,7,7,13,45,915.0,95.5,4.4,32.5,926.0,895.95,649.25
2018,7,7,14,0,911.0,95.0,4.5,32.4,904.0,868.11,632.27
2018,7,7,14,15,905.5,93.5,4.55,32.2,875.0,834.99,611.68
2018,7,7,14,30,900.0,92.0,4.6,32.0,846.0,799.05,589.02
2018,7,7,14,45,869.0,102.5,4.65,31.8,805.0,753.07,559.23
2018,7,7,15,0,838.0,113.0,4.7,31.6,764.0,706.39,528.08
2018,7,7,15,15,850.5,99.5,4.7,31.6,730.0,665.77,499.28
2018,7,7,15,30,863.0,86.0,4.7,31.6,696.0,621.45,467.0
2018,7,7,15,45,850.5,83.5,4.8,30.95,652.0,569.99,429.73
2018,7,7,16,0,838.0,81.0,4.9,30.3,608.0,517.63,390.4
2018,7,7,16,15,822.0,78.0,4.9,29.85,560.5,462.53,347.09
2018,7,7,16,30,806.0,75.0,4.9,29.4,513.0,407.43,302.34
2018,7,7,16,45,783.5,71.5,4.9,28.9,463.0,348.08,253.16
2018,7,7,17,0,761.0,68.0,4.9,28.4,413.0,291.34,204.84
2018,7,7,17,15,730.5,64.5,4.85,27.8,362.5,234.3,156.17
2018,7,7,17,30,700.0,61.0,4.8,27.2,312.0,180.08,110.7
2018,7,7,17,45,657.0,56.5,4.7,26.55,262.5,126.57,69.65
2018,7,7,18,0,614.0,52.0,4.6,25.9,213.0,77.93,39.56
2018,7,7,18,15,549.0,46.0,4.4,25.2,166.5,35.0,24.31
2018,7,7,18,30,484.0,40.0,4.2,24.5,120.0,31.28,20.89
2018,7,7,18,45,380.0,32.5,3.95,23.8,82.0,26.09,15.9
2018,7,7,19,0,276.0,25.0,3.7,23.1,44.0,20.84,7.01
2018,7,7,19,15,148.0,14.0,3.6,22.65,23.0,12.73,0.0
2018,7,7,19,30,20.0,3.0,3.5,22.2,2.0,0.0,0.0
2018,7,7,19,45,10.0,1.5,3.35,21.75,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.2,21.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.1,21.1,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.0,20.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.9,20.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.75,20.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.65,19.9,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.55,19.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.4,18.05,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.0,2.45,17.5,4.5,0.0,0.0
2018,7,8,5,0,70.0,8.0,2.6,17.7,9.0,7.28,0.0
2018,7,8,5,15,201.5,19.0,2.6,18.1,35.5,15.82,0.0
2018,7,8,5,30,333.0,30.0,2.6,18.5,62.0,24.53,14.18
2018,7,8,5,45,424.5,37.5,2.65,18.95,103.0,29.67,19.84
2018,7,8,6,0,516.0,45.0,2.7,19.4,144.0,34.73,24.63
2018,7,8,6,15,575.5,51.0,2.7,20.15,192.0,55.62,30.07
2018,7,8,6,30,635.0,57.0,2.7,20.9,240.0,106.95,58.05
2018,7,8,6,45,675.5,61.0,2.75,21.6,290.5,157.39,94.87
2018,7,8,7,0,716.0,65.0,2.8,22.3,341.0,212.25,140.0
2018,7,8,7,15,745.5,68.5,2.85,23.1,392.0,267.81,187.78
2018,7,8,7,30,775.0,72.0,2.9,23.9,443.0,325.93,237.52
2018,7,8,7,45,796.5,75.5,2.95,24.7,493.0,383.2,285.73
2018,7,8,8,0,818.0,79.0,3.0,25.5,543.0,442.46,333.94
2018,7,8,8,15,835.0,81.0,3.05,26.15,590.5,497.35,377.53
2018,7,8,8,30,852.0,83.0,3.1,26.8,638.0,552.16,419.57
2018,7,8,8,45,865.0,84.5,3.15,27.5,681.5,603.75,457.79
2018,7,8,9,0,878.0,86.0,3.2,28.2,725.0,654.32,494.04
2018,7,8,9,15,885.5,89.5,3.3,28.8,764.0,701.77,527.31
2018,7,8,9,30,893.0,93.0,3.4,29.4,803.0,747.22,557.14
2018,7,8,9,45,897.5,96.0,3.5,30.0,835.5,787.65,582.64
2018,7,8,10,0,902.0,99.0,3.6,30.6,868.0,825.44,606.08
2018,7,8,10,15,908.0,100.0,3.7,30.9,896.0,859.72,627.71
2018,7,8,10,30,914.0,101.0,3.8,31.2,924.0,891.11,647.31
2018,7,8,10,45,919.0,101.5,3.85,31.5,945.5,918.06,663.68
2018,7,8,11,0,924.0,102.0,3.9,31.8,967.0,941.77,677.9
2018,7,8,11,15,927.0,102.0,4.0,31.95,980.5,959.79,689.15
2018,7,8,11,30,930.0,102.0,4.1,32.1,994.0,974.28,698.2
2018,7,8,11,45,931.5,102.5,4.2,32.25,1001.0,984.26,704.45
2018,7,8,12,0,933.0,103.0,4.3,32.4,1008.0,990.61,708.47
2018,7,8,12,15,931.0,103.5,4.4,32.4,1006.0,990.0,708.54
2018,7,8,12,30,929.0,104.0,4.5,32.4,1004.0,985.76,706.41
2018,7,8,12,45,926.0,105.0,4.6,32.4,995.0,977.44,701.73
2018,7,8,13,0,923.0,106.0,4.7,32.4,986.0,965.56,694.77
2018,7,8,13,15,920.0,105.0,4.75,32.25,970.0,948.22,684.72
2018,7,8,13,30,917.0,104.0,4.8,32.1,954.0,927.43,672.41
2018,7,8,13,45,912.5,103.5,4.9,32.0,931.5,902.43,657.49
2018,7,8,14,0,908.0,103.0,5.0,31.9,909.0,874.24,640.34
2018,7,8,14,15,902.0,101.0,5.0,31.7,879.5,840.34,618.88
2018,7,8,14,30,896.0,99.0,5.0,31.5,850.0,803.64,595.37
2018,7,8,14,45,888.0,97.5,5.0,31.3,815.0,763.32,569.15
2018,7,8,15,0,880.0,96.0,5.0,31.1,780.0,720.75,541.08
2018,7,8,15,15,869.0,94.5,5.0,31.1,739.5,674.13,507.53
2018,7,8,15,30,858.0,93.0,5.0,31.1,699.0,625.96,471.99
2018,7,8,15,45,844.5,90.0,5.0,30.5,654.0,573.64,433.6
2018,7,8,16,0,831.0,87.0,5.0,29.9,609.0,520.52,393.35
2018,7,8,16,15,813.5,84.5,4.95,29.45,561.5,464.89,349.54
2018,7,8,16,30,796.0,82.0,4.9,29.0,514.0,409.5,304.53
2018,7,8,16,45,772.5,78.5,4.85,28.55,464.0,351.51,256.33
2018,7,8,17,0,749.0,75.0,4.8,28.1,414.0,294.97,208.2
2018,7,8,17,15,716.5,71.0,4.7,27.5,363.0,237.56,159.4
2018,7,8,17,30,684.0,67.0,4.6,26.9,312.0,183.25,114.0
2018,7,8,17,45,639.0,61.5,4.5,26.3,261.5,126.55,70.41
2018,7,8,18,0,594.0,56.0,4.4,25.7,211.0,77.6,39.79
2018,7,8,18,15,526.5,49.5,4.2,24.95,164.5,37.81,26.74
2018,7,8,18,30,459.0,43.0,4.0,24.2,118.0,33.83,23.07
2018,7,8,18,45,354.5,34.0,3.8,23.45,80.0,27.42,17.01
2018,7,8,19,0,250.0,25.0,3.6,22.7,42.0,20.84,6.79
2018,7,8,19,15,133.0,13.5,3.55,22.2,22.0,12.28,0.0
2018,7,8,19,30,16.0,2.0,3.5,21.7,2.0,0.0,0.0
2018,7,8,19,45,8.0,1.0,3.45,21.25,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.4,20.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.3,20.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.25,19.9,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.15,19.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.05,18.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.95,17.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,9,4,45,35.0,4.0,2.3,17.8,4.0,0.0,0.0
2018,7,9,5,0,70.0,8.0,2.4,18.0,8.0,7.28,0.0
2018,7,9,5,15,203.5,18.5,2.45,18.45,34.5,15.41,0.0
2018,7,9,5,30,337.0,29.0,2.5,18.9,61.0,23.67,13.34
2018,7,9,5,45,430.5,37.0,2.6,19.35,103.0,29.31,19.47
2018,7,9,6,0,524.0,45.0,2.7,19.8,145.0,34.81,24.65
2018,7,9,6,15,583.5,50.5,2.7,20.55,193.0,55.08,29.63
2018,7,9,6,30,643.0,56.0,2.7,21.3,241.0,106.43,57.27
2018,7,9,6,45,683.5,60.5,2.7,22.0,292.0,157.82,94.72
2018,7,9,7,0,724.0,65.0,2.7,22.7,343.0,213.65,140.52
2018,7,9,7,15,753.0,68.5,2.8,23.45,394.0,269.58,188.63
2018,7,9,7,30,782.0,72.0,2.9,24.2,445.0,328.01,238.67
2018,7,9,7,45,803.5,75.0,3.05,25.0,495.0,385.25,286.97
2018,7,9,8,0,825.0,78.0,3.2,25.8,545.0,444.47,335.32
2018,7,9,8,15,841.5,80.0,3.3,26.5,592.5,499.53,379.12
2018,7,9,8,30,858.0,82.0,3.4,27.2,640.0,554.46,421.33
2018,7,9,8,45,870.5,84.5,3.5,27.95,684.0,607.06,460.36
2018,7,9,9,0,883.0,87.0,3.6,28.7,728.0,658.6,497.38
2018,7,9,9,15,894.5,87.5,3.7,29.15,767.5,706.16,531.19
2018,7,9,9,30,906.0,88.0,3.8,29.6,807.0,752.03,561.6
2018,7,9,9,45,915.0,88.5,3.85,30.1,841.5,794.03,588.25
2018,7,9,10,0,924.0,89.0,3.9,30.6,876.0,833.66,612.97
2018,7,9,10,15,929.0,89.5,3.95,30.95,903.0,867.37,633.86
2018,7,9,10,30,934.0,90.0,4.0,31.3,930.0,898.07,652.63
2018,7,9,10,45,937.5,91.0,4.05,31.65,951.0,924.74,668.68
2018,7,9,11,0,941.0,92.0,4.1,32.0,972.0,948.04,682.49
2018,7,9,11,15,943.0,92.5,4.2,32.2,985.5,965.97,693.52
2018,7,9,11,30,945.0,93.0,4.3,32.4,999.0,980.28,702.3
2018,7,9,11,45,945.0,93.5,4.4,32.6,1004.5,989.05,707.59
2018,7,9,12,0,945.0,94.0,4.5,32.8,1010.0,994.1,710.61
2018,7,9,12,15,943.5,94.5,4.55,32.75,1008.5,994.02,710.9
2018,7,9,12,30,942.0,95.0,4.6,32.7,1007.0,990.24,708.95
2018,7,9,12,45,938.0,96.5,4.7,32.7,998.0,981.41,703.93
2018,7,9,13,0,934.0,98.0,4.8,32.7,989.0,968.96,696.87
2018,7,9,13,15,907.0,112.0,4.85,32.55,965.0,943.94,681.76
2018,7,9,13,30,880.0,126.0,4.9,32.4,941.0,916.11,664.8
2018,7,9,13,45,852.0,139.0,5.0,32.25,912.0,883.98,645.19
2018,7,9,14,0,824.0,152.0,5.1,32.1,883.0,857.62,629.29
2018,7,9,14,15,741.5,194.0,5.1,31.85,835.5,808.37,597.06
2018,7,9,14,30,659.0,236.0,5.1,31.6,788.0,756.83,560.55
2018,7,9,14,45,651.0,225.5,5.15,31.35,751.0,714.96,532.52
2018,7,9,15,0,643.0,215.0,5.2,31.1,714.0,671.54,502.76
2018,7,9,15,15,593.0,218.5,5.2,31.1,660.0,611.61,459.31
2018,7,9,15,30,543.0,222.0,5.2,31.1,606.0,551.58,415.2
2018,7,9,15,45,511.0,213.0,5.2,30.45,555.5,496.27,375.07
2018,7,9,16,0,479.0,204.0,5.2,29.8,505.0,442.85,335.36
2018,7,9,16,15,467.0,190.5,5.15,29.35,464.5,396.99,300.08
2018,7,9,16,30,455.0,177.0,5.1,28.9,424.0,351.55,264.2
2018,7,9,16,45,372.0,174.0,5.05,28.45,363.0,290.46,216.63
2018,7,9,17,0,289.0,171.0,5.0,28.0,302.0,236.6,174.9
2018,7,9,17,15,297.5,147.0,4.85,27.45,267.0,198.45,143.16
2018,7,9,17,30,306.0,123.0,4.7,26.9,232.0,159.39,110.56
2018,7,9,17,45,272.0,107.0,4.6,26.3,192.5,120.75,81.18
2018,7,9,18,0,238.0,91.0,4.5,25.7,153.0,86.23,57.59
2018,7,9,18,15,209.5,73.0,4.25,25.05,119.0,56.52,42.65
2018,7,9,18,30,181.0,55.0,4.0,24.4,85.0,43.35,31.08
2018,7,9,18,45,136.5,39.5,3.75,23.8,57.5,31.56,20.36
2018,7,9,19,0,92.0,24.0,3.5,23.2,30.0,19.5,5.7
2018,7,9,19,15,56.5,13.5,3.4,22.8,16.0,12.28,0.0
2018,7,9,19,30,21.0,3.0,3.3,22.4,2.0,0.0,0.0
2018,7,9,19,45,10.5,1.5,3.15,22.0,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.0,21.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.7,20.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.55,20.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.45,19.9,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.4,19.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.35,19.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,10,4,45,41.5,4.0,1.75,17.95,4.0,0.0,0.0
2018,7,10,5,0,83.0,8.0,1.8,18.2,8.0,7.28,0.0
2018,7,10,5,15,225.5,17.5,1.9,18.65,34.5,14.53,0.0
2018,7,10,5,30,368.0,27.0,2.0,19.1,61.0,21.94,11.83
2018,7,10,5,45,460.0,34.0,2.05,19.55,103.0,26.82,17.31
2018,7,10,6,0,552.0,41.0,2.1,20.0,145.0,34.47,24.33
2018,7,10,6,15,610.5,45.5,2.2,20.65,193.0,54.24,28.64
2018,7,10,6,30,669.0,50.0,2.3,21.3,241.0,103.06,53.51
2018,7,10,6,45,709.0,53.5,2.4,21.95,292.0,155.02,91.33
2018,7,10,7,0,749.0,57.0,2.5,22.6,343.0,211.31,137.68
2018,7,10,7,15,777.0,60.0,2.55,23.15,394.5,270.29,188.54
2018,7,10,7,30,805.0,63.0,2.6,23.7,446.0,328.86,239.05
2018,7,10,7,45,770.0,82.0,2.7,24.3,481.0,378.8,282.83
2018,7,10,8,0,735.0,101.0,2.8,24.9,516.0,425.55,322.19
2018,7,10,8,15,784.5,95.0,2.85,25.35,573.0,485.32,369.5
2018,7,10,8,30,834.0,89.0,2.9,25.8,630.0,548.01,417.7
2018,7,10,8,45,869.5,82.0,2.95,26.25,680.5,604.11,459.86
2018,7,10,9,0,905.0,75.0,3.0,26.7,731.0,661.13,501.54
2018,7,10,9,15,911.0,78.5,3.05,27.1,770.0,708.86,535.3
2018,7,10,9,30,917.0,82.0,3.1,27.5,809.0,754.4,565.04
2018,7,10,9,45,920.0,86.0,3.15,27.9,842.5,795.73,591.41
2018,7,10,10,0,923.0,90.0,3.2,28.3,876.0,834.23,615.59
2018,7,10,10,15,929.0,91.0,3.25,28.65,904.0,869.29,637.38
2018,7,10,10,30,935.0,92.0,3.3,29.0,932.0,901.4,657.07
2018,7,10,10,45,939.0,93.0,3.35,29.4,953.5,928.59,673.3
2018,7,10,11,0,943.0,94.0,3.4,29.8,975.0,952.42,687.31
2018,7,10,11,15,946.0,94.0,3.45,30.0,989.0,970.88,698.41
2018,7,10,11,30,949.0,94.0,3.5,30.2,1003.0,985.73,707.28
2018,7,10,11,45,871.0,145.5,3.55,30.4,984.0,968.78,695.75
2018,7,10,12,0,793.0,197.0,3.6,30.6,965.0,958.79,689.05
2018,7,10,12,15,836.0,169.0,3.65,30.65,978.0,973.96,699.09
2018,7,10,12,30,879.0,141.0,3.7,30.7,991.0,974.73,699.72
2018,7,10,12,45,910.5,119.5,3.8,30.75,993.5,978.41,702.76
2018,7,10,13,0,942.0,98.0,3.9,30.8,996.0,977.33,702.79
2018,7,10,13,15,939.0,97.5,4.0,30.7,980.0,960.21,692.93
2018,7,10,13,30,936.0,97.0,4.1,30.6,964.0,939.55,680.85
2018,7,10,13,45,931.5,96.5,4.2,30.55,941.0,914.13,665.47
2018,7,10,14,0,927.0,96.0,4.3,30.5,918.0,885.45,647.84
2018,7,10,14,15,921.0,94.5,4.4,30.25,888.5,851.46,627.02
2018,7,10,14,30,915.0,93.0,4.5,30.0,859.0,814.6,604.04
2018,7,10,14,45,906.5,91.5,4.55,29.8,823.0,773.19,577.35
2018,7,10,15,0,898.0,90.0,4.6,29.6,787.0,729.51,548.79
2018,7,10,15,15,887.5,88.5,4.6,29.6,746.5,682.44,515.32
2018,7,10,15,30,877.0,87.0,4.6,29.6,706.0,633.72,479.41
2018,7,10,15,45,858.0,86.0,4.75,28.9,659.0,579.22,440.03
2018,7,10,16,0,839.0,85.0,4.9,28.2,612.0,524.42,398.89
2018,7,10,16,15,826.0,81.0,4.95,27.65,565.0,469.58,355.74
2018,7,10,16,30,813.0,77.0,5.0,27.1,518.0,413.26,309.9
2018,7,10,16,45,789.5,74.0,5.05,26.55,467.5,354.74,260.98
2018,7,10,17,0,766.0,71.0,5.1,26.0,417.0,297.64,211.99
2018,7,10,17,15,733.5,67.5,5.05,25.3,365.5,239.62,162.15
2018,7,10,17,30,701.0,64.0,5.0,24.6,314.0,184.66,115.66
2018,7,10,17,45,655.5,59.0,5.0,23.9,263.5,130.12,73.31
2018,7,10,18,0,610.0,54.0,5.0,23.2,213.0,77.7,39.57
2018,7,10,18,15,541.5,48.0,4.85,22.45,166.0,36.68,26.06
2018,7,10,18,30,473.0,42.0,4.7,21.7,119.0,33.05,22.66
2018,7,10,18,45,364.5,33.5,4.55,21.0,80.5,27.05,16.86
2018,7,10,19,0,256.0,25.0,4.4,20.3,42.0,20.92,6.32
2018,7,10,19,15,136.0,13.5,4.3,19.85,22.0,12.28,0.0
2018,7,10,19,30,16.0,2.0,4.2,19.4,2.0,0.0,0.0
2018,7,10,19,45,8.0,1.0,4.1,18.9,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
