Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,10,20,45,0.0,0.0,3.75,17.8,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,1.4,15.05,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,1.4,15.2,6.0,5.46,0.0
2018,7,11,5,15,200.0,17.5,1.4,15.65,33.0,14.57,0.0
2018,7,11,5,30,346.0,29.0,1.4,16.1,60.0,23.83,13.4
2018,7,11,5,45,443.0,35.5,1.35,16.55,101.5,28.14,18.7
2018,7,11,6,0,540.0,42.0,1.3,17.0,143.0,32.46,22.91
2018,7,11,6,15,600.5,47.0,1.3,17.7,191.5,54.96,30.01
2018,7,11,6,30,661.0,52.0,1.3,18.4,240.0,103.8,55.11
2018,7,11,6,45,702.0,56.0,1.3,19.15,291.5,155.93,93.18
2018,7,11,7,0,743.0,60.0,1.3,19.9,343.0,212.53,139.78
2018,7,11,7,15,772.0,63.0,1.35,20.6,394.5,269.15,188.63
2018,7,11,7,30,801.0,66.0,1.4,21.3,446.0,330.16,240.75
2018,7,11,7,45,823.0,68.5,1.45,22.05,496.5,387.8,289.21
2018,7,11,8,0,845.0,71.0,1.5,22.8,547.0,446.47,336.85
2018,7,11,8,15,861.5,72.5,1.55,23.5,595.0,502.16,380.7
2018,7,11,8,30,878.0,74.0,1.6,24.2,643.0,557.7,422.81
2018,7,11,8,45,891.0,75.5,1.65,24.9,687.5,610.7,461.57
2018,7,11,9,0,904.0,77.0,1.7,25.6,732.0,662.63,498.26
2018,7,11,9,15,909.5,81.0,1.85,26.25,771.0,710.53,531.7
2018,7,11,9,30,915.0,85.0,2.0,26.9,810.0,756.2,561.23
2018,7,11,9,45,917.5,89.5,2.1,27.55,843.0,797.61,587.0
2018,7,11,10,0,920.0,94.0,2.2,28.2,876.0,836.17,610.58
2018,7,11,10,15,925.5,95.0,2.3,28.6,904.0,870.78,631.97
2018,7,11,10,30,931.0,96.0,2.4,29.0,932.0,902.41,651.33
2018,7,11,10,45,935.0,97.0,2.5,29.4,953.5,929.56,667.72
2018,7,11,11,0,939.0,98.0,2.6,29.8,975.0,953.36,681.96
2018,7,11,11,15,941.5,98.5,2.65,29.95,989.0,971.81,693.09
2018,7,11,11,30,944.0,99.0,2.7,30.1,1003.0,986.67,702.03
2018,7,11,11,45,945.0,99.5,2.75,30.25,1009.5,996.45,707.86
2018,7,11,12,0,946.0,100.0,2.8,30.4,1016.0,1002.53,711.48
2018,7,11,12,15,946.0,99.5,2.85,30.4,1015.0,1002.97,712.12
2018,7,11,12,30,946.0,99.0,2.9,30.4,1014.0,999.71,710.55
2018,7,11,12,45,944.0,99.5,2.9,30.35,1005.5,991.81,705.9
2018,7,11,13,0,942.0,100.0,2.9,30.3,997.0,980.23,699.04
2018,7,11,13,15,939.0,99.5,2.9,30.2,981.0,963.13,688.89
2018,7,11,13,30,936.0,99.0,2.9,30.1,965.0,942.48,676.55
2018,7,11,13,45,931.0,98.5,2.9,30.0,942.0,916.64,660.86
2018,7,11,14,0,926.0,98.0,2.9,29.9,919.0,887.55,643.05
2018,7,11,14,15,919.5,96.5,2.9,29.7,889.0,853.17,621.93
2018,7,11,14,30,913.0,95.0,2.9,29.5,859.0,815.96,598.76
2018,7,11,14,45,904.5,93.5,2.9,29.35,823.0,774.61,572.46
2018,7,11,15,0,896.0,92.0,2.9,29.2,787.0,730.98,544.3
2018,7,11,15,15,885.0,90.0,2.9,29.2,746.0,683.15,510.99
2018,7,11,15,30,874.0,88.0,2.9,29.2,705.0,633.71,475.31
2018,7,11,15,45,859.0,86.5,2.9,28.6,659.5,581.13,437.39
2018,7,11,16,0,844.0,85.0,2.9,28.0,614.0,527.84,397.62
2018,7,11,16,15,824.0,82.5,2.85,27.55,565.0,470.83,353.37
2018,7,11,16,30,804.0,80.0,2.8,27.1,516.0,413.16,307.16
2018,7,11,16,45,778.5,77.5,2.8,26.7,465.0,354.82,259.07
2018,7,11,17,0,753.0,75.0,2.8,26.3,414.0,298.13,211.09
2018,7,11,17,15,717.5,71.0,2.75,25.7,362.0,239.58,161.6
2018,7,11,17,30,682.0,67.0,2.7,25.1,310.0,184.49,115.64
2018,7,11,17,45,632.5,62.0,2.65,24.5,259.0,127.63,71.88
2018,7,11,18,0,583.0,57.0,2.6,23.9,208.0,79.03,41.22
2018,7,11,18,15,510.5,50.5,2.45,23.15,161.5,38.67,27.69
2018,7,11,18,30,438.0,44.0,2.3,22.4,115.0,34.74,24.04
2018,7,11,18,45,328.5,34.5,2.15,21.7,77.5,27.94,17.53
2018,7,11,19,0,219.0,25.0,2.0,21.0,40.0,20.93,5.9
2018,7,11,19,15,115.5,13.5,1.9,20.6,21.0,12.28,0.0
2018,7,11,19,30,12.0,2.0,1.8,20.2,2.0,0.0,0.0
2018,7,11,19,45,6.0,1.0,1.75,19.8,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,12,4,45,9.0,2.5,1.05,17.3,2.5,0.0,0.0
2018,7,12,5,0,18.0,5.0,1.1,17.4,5.0,4.55,0.0
2018,7,12,5,15,62.0,18.5,1.15,17.7,23.0,16.83,0.0
2018,7,12,5,30,106.0,32.0,1.2,18.0,41.0,25.71,14.57
2018,7,12,5,45,152.5,47.5,1.25,18.25,70.5,37.63,26.64
2018,7,12,6,0,199.0,63.0,1.3,18.5,100.0,49.27,37.34
2018,7,12,6,15,245.0,79.0,1.3,18.85,138.5,68.56,47.61
2018,7,12,6,30,291.0,95.0,1.3,19.2,177.0,102.22,68.32
2018,7,12,6,45,214.5,120.5,1.3,19.55,187.5,133.16,95.66
2018,7,12,7,0,138.0,146.0,1.3,19.9,198.0,154.02,116.13
2018,7,12,7,15,145.5,170.5,1.35,20.35,232.5,187.19,143.02
2018,7,12,7,30,153.0,195.0,1.4,20.8,267.0,221.43,170.44
2018,7,12,7,45,283.0,191.5,1.45,21.25,343.5,281.85,216.27
2018,7,12,8,0,413.0,188.0,1.5,21.7,420.0,357.9,274.53
2018,7,12,8,15,572.0,154.0,1.6,22.05,506.0,434.17,333.15
2018,7,12,8,30,731.0,120.0,1.7,22.4,592.0,521.93,399.94
2018,7,12,8,45,721.0,133.0,1.85,22.8,626.0,565.62,432.72
2018,7,12,9,0,711.0,146.0,2.0,23.2,660.0,607.34,463.36
2018,7,12,9,15,663.5,178.0,2.1,23.6,678.5,638.52,484.74
2018,7,12,9,30,616.0,210.0,2.2,24.0,697.0,663.36,501.03
2018,7,12,9,45,714.5,171.0,2.3,24.4,759.5,727.35,547.27
2018,7,12,10,0,813.0,132.0,2.4,24.8,822.0,786.91,587.6
2018,7,12,10,15,820.0,133.0,2.5,25.1,849.0,819.47,608.36
2018,7,12,10,30,827.0,134.0,2.6,25.4,876.0,849.47,627.53
2018,7,12,10,45,822.0,141.0,2.65,25.75,893.0,871.64,640.94
2018,7,12,11,0,817.0,148.0,2.7,26.1,910.0,890.38,652.13
2018,7,12,11,15,820.5,148.5,2.65,26.3,923.5,907.68,662.04
2018,7,12,11,30,824.0,149.0,2.6,26.5,937.0,921.85,669.91
2018,7,12,11,45,836.5,142.5,2.55,26.7,947.5,935.02,677.18
2018,7,12,12,0,849.0,136.0,2.5,26.9,958.0,945.05,682.45
2018,7,12,12,15,849.0,136.0,2.4,27.05,957.0,945.91,681.58
2018,7,12,12,30,849.0,136.0,2.3,27.2,956.0,943.47,678.74
2018,7,12,12,45,847.5,135.5,2.25,27.35,948.0,935.83,673.15
2018,7,12,13,0,846.0,135.0,2.2,27.5,940.0,924.89,665.59
2018,7,12,13,15,844.0,133.5,2.15,27.6,925.5,909.28,655.28
2018,7,12,13,30,842.0,132.0,2.1,27.7,911.0,890.45,643.0
2018,7,12,13,45,827.5,136.5,2.1,27.8,886.5,863.07,625.69
2018,7,12,14,0,813.0,141.0,2.1,27.9,862.0,840.46,611.54
2018,7,12,14,15,797.0,142.5,2.1,27.9,829.5,803.86,588.29
2018,7,12,14,30,781.0,144.0,2.1,27.9,797.0,765.37,563.7
2018,7,12,14,45,701.5,176.0,2.1,27.9,743.5,708.79,524.78
2018,7,12,15,0,622.0,208.0,2.1,27.9,690.0,652.7,484.95
2018,7,12,15,15,592.0,208.5,2.1,27.9,647.5,604.2,450.88
2018,7,12,15,30,562.0,209.0,2.1,27.9,605.0,553.56,414.61
2018,7,12,15,45,658.5,156.5,2.1,27.65,591.0,534.09,401.51
2018,7,12,16,0,755.0,104.0,2.1,27.4,577.0,500.52,376.66
2018,7,12,16,15,736.5,100.0,2.05,27.15,530.5,446.72,334.85
2018,7,12,16,30,718.0,96.0,2.0,26.9,484.0,393.38,292.2
2018,7,12,16,45,686.0,93.0,2.0,26.7,434.0,334.86,244.66
2018,7,12,17,0,654.0,90.0,2.0,26.5,384.0,280.55,199.37
2018,7,12,17,15,591.0,89.5,1.95,26.05,330.5,223.79,153.01
2018,7,12,17,30,528.0,89.0,1.9,25.6,277.0,173.78,113.02
2018,7,12,17,45,388.0,89.0,1.85,25.15,215.0,120.16,75.89
2018,7,12,18,0,248.0,89.0,1.8,24.7,153.0,85.88,57.01
2018,7,12,18,15,193.0,72.5,1.75,24.1,115.5,56.09,42.42
2018,7,12,18,30,138.0,56.0,1.7,23.5,78.0,43.91,31.66
2018,7,12,18,45,89.5,39.5,1.6,22.9,52.0,31.44,20.27
2018,7,12,19,0,41.0,23.0,1.5,22.3,26.0,19.26,4.5
2018,7,12,19,15,24.0,12.5,1.5,21.95,14.0,11.37,0.0
2018,7,12,19,30,7.0,2.0,1.5,21.6,2.0,0.0,0.0
2018,7,12,19,45,3.5,1.0,1.45,21.25,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,13,4,45,13.0,2.5,1.05,16.9,2.5,0.0,0.0
2018,7,13,5,0,26.0,5.0,1.0,17.0,5.0,4.55,0.0
2018,7,13,5,15,123.0,18.0,0.95,17.4,27.5,16.37,0.0
2018,7,13,5,30,220.0,31.0,0.9,17.8,50.0,24.32,13.3
2018,7,13,5,45,313.0,41.0,0.85,18.2,87.5,32.92,22.6
2018,7,13,6,0,406.0,51.0,0.8,18.6,125.0,39.88,29.18
2018,7,13,6,15,471.0,58.5,0.8,19.15,170.5,57.46,34.5
2018,7,13,6,30,536.0,66.0,0.8,19.7,216.0,101.38,57.81
2018,7,13,6,45,582.0,71.5,0.8,20.25,265.0,148.48,91.76
2018,7,13,7,0,628.0,77.0,0.8,20.8,314.0,200.77,133.94
2018,7,13,7,15,661.5,81.5,0.75,21.45,363.5,253.72,178.46
2018,7,13,7,30,695.0,86.0,0.7,22.1,413.0,309.82,225.2
2018,7,13,7,45,721.0,89.0,0.7,22.75,462.0,366.29,271.38
2018,7,13,8,0,747.0,92.0,0.7,23.4,511.0,422.34,315.75
2018,7,13,8,15,766.5,94.5,0.7,24.05,557.5,476.07,356.87
2018,7,13,8,30,786.0,97.0,0.7,24.7,604.0,530.17,396.67
2018,7,13,8,45,801.5,99.0,0.75,25.35,647.5,581.47,433.46
2018,7,13,9,0,817.0,101.0,0.8,26.0,691.0,630.33,467.43
2018,7,13,9,15,823.5,105.5,0.9,26.45,728.5,675.67,498.8
2018,7,13,9,30,830.0,110.0,1.0,26.9,766.0,719.09,527.73
2018,7,13,9,45,832.0,115.5,1.1,27.35,797.5,757.87,552.17
2018,7,13,10,0,834.0,121.0,1.2,27.8,829.0,794.0,574.7
2018,7,13,10,15,841.5,122.0,1.3,28.0,856.5,827.69,596.08
2018,7,13,10,30,849.0,123.0,1.4,28.2,884.0,858.78,615.72
2018,7,13,10,45,855.0,124.0,1.55,28.45,905.5,885.78,633.17
2018,7,13,11,0,861.0,125.0,1.7,28.7,927.0,909.79,648.73
2018,7,13,11,15,864.5,125.0,1.8,28.85,941.0,927.43,659.98
2018,7,13,11,30,868.0,125.0,1.9,29.0,955.0,941.8,669.26
2018,7,13,11,45,870.5,124.5,1.95,29.1,961.5,951.41,675.23
2018,7,13,12,0,873.0,124.0,2.0,29.2,968.0,957.65,679.21
2018,7,13,12,15,874.5,123.0,2.1,29.25,968.0,959.05,680.94
2018,7,13,12,30,876.0,122.0,2.2,29.3,968.0,957.03,680.62
2018,7,13,12,45,876.5,120.0,2.3,29.3,960.0,949.68,677.13
2018,7,13,13,0,877.0,118.0,2.4,29.3,952.0,938.85,671.51
2018,7,13,13,15,874.0,117.5,2.45,29.3,937.0,922.77,662.12
2018,7,13,13,30,871.0,117.0,2.5,29.3,922.0,903.39,650.65
2018,7,13,13,45,867.0,115.0,2.55,29.25,899.5,878.47,635.71
2018,7,13,14,0,863.0,113.0,2.6,29.2,877.0,850.48,618.7
2018,7,13,14,15,857.0,111.0,2.65,29.1,848.5,817.91,598.67
2018,7,13,14,30,851.0,109.0,2.7,29.0,820.0,782.67,576.66
2018,7,13,14,45,842.5,107.5,2.7,28.9,786.0,743.54,551.51
2018,7,13,15,0,834.0,106.0,2.7,28.8,752.0,702.31,524.47
2018,7,13,15,15,822.0,103.5,2.7,28.8,712.0,655.89,491.65
2018,7,13,15,30,810.0,101.0,2.7,28.8,672.0,608.11,457.09
2018,7,13,15,45,796.0,98.0,2.8,28.45,628.0,558.54,421.18
2018,7,13,16,0,782.0,95.0,2.9,28.1,584.0,506.77,382.41
2018,7,13,16,15,763.5,92.0,2.9,27.75,537.5,452.52,340.24
2018,7,13,16,30,745.0,89.0,2.9,27.4,491.0,398.68,296.98
2018,7,13,16,45,720.0,85.0,2.95,27.1,442.0,342.22,250.53
2018,7,13,17,0,695.0,81.0,3.0,26.8,393.0,287.48,204.32
2018,7,13,17,15,661.0,76.0,3.0,26.25,343.0,229.17,155.3
2018,7,13,17,30,627.0,71.0,3.0,25.7,293.0,176.38,111.32
2018,7,13,17,45,579.5,65.0,3.0,25.2,244.5,124.65,71.51
2018,7,13,18,0,532.0,59.0,3.0,24.7,196.0,78.4,41.98
2018,7,13,18,15,462.0,51.5,2.95,24.0,151.5,39.41,28.2
2018,7,13,18,30,392.0,44.0,2.9,23.3,107.0,34.7,23.87
2018,7,13,18,45,289.0,34.0,2.8,22.65,71.5,27.49,17.0
2018,7,13,19,0,186.0,24.0,2.7,22.0,36.0,18.95,3.83
2018,7,13,19,15,97.5,13.0,2.7,21.55,19.0,11.82,0.0
2018,7,13,19,30,9.0,2.0,2.7,21.1,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.7,20.65,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.65,19.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.95,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,4,45,16.5,2.5,2.0,16.55,2.5,0.0,0.0
2018,7,14,5,0,33.0,5.0,2.0,16.6,5.0,4.55,0.0
2018,7,14,5,15,146.5,17.0,1.95,17.0,28.0,15.46,0.0
2018,7,14,5,30,260.0,29.0,1.9,17.4,51.0,23.94,12.78
2018,7,14,5,45,357.0,37.5,1.9,17.8,89.5,29.92,20.01
2018,7,14,6,0,454.0,46.0,1.9,18.2,128.0,35.75,25.59
2018,7,14,6,15,518.0,52.5,1.85,18.85,174.5,53.44,30.52
2018,7,14,6,30,582.0,59.0,1.8,19.5,221.0,99.25,54.4
2018,7,14,6,45,627.0,64.0,1.8,20.1,271.0,148.52,90.16
2018,7,14,7,0,672.0,69.0,1.8,20.7,321.0,205.26,136.51
2018,7,14,7,15,703.5,73.0,1.8,21.35,371.5,259.49,183.02
2018,7,14,7,30,735.0,77.0,1.8,22.0,422.0,316.6,231.76
2018,7,14,7,45,759.0,79.5,1.8,22.65,471.0,371.97,278.33
2018,7,14,8,0,783.0,82.0,1.8,23.3,520.0,428.74,324.51
2018,7,14,8,15,801.0,84.5,1.8,24.0,567.0,483.85,367.8
2018,7,14,8,30,819.0,87.0,1.8,24.7,614.0,538.32,409.02
2018,7,14,8,45,833.0,89.5,1.8,25.4,658.0,590.24,446.89
2018,7,14,9,0,847.0,92.0,1.8,26.1,702.0,641.32,482.82
2018,7,14,9,15,858.5,93.0,1.85,26.65,741.0,688.12,515.25
2018,7,14,9,30,870.0,94.0,1.9,27.2,780.0,733.32,544.62
2018,7,14,9,45,878.5,95.0,1.95,27.7,814.0,774.38,570.24
2018,7,14,10,0,887.0,96.0,2.0,28.2,848.0,813.14,594.04
2018,7,14,10,15,893.0,97.0,2.1,28.55,875.5,847.31,615.36
2018,7,14,10,30,899.0,98.0,2.2,28.9,903.0,878.64,634.74
2018,7,14,10,45,903.5,99.0,2.3,29.3,924.5,905.61,651.13
2018,7,14,11,0,908.0,100.0,2.4,29.7,946.0,929.37,665.43
2018,7,14,11,15,911.0,100.5,2.5,29.85,960.0,947.91,677.1
2018,7,14,11,30,914.0,101.0,2.6,30.0,974.0,962.97,686.66
2018,7,14,11,45,915.5,101.0,2.7,30.15,980.5,972.59,692.86
2018,7,14,12,0,917.0,101.0,2.8,30.3,987.0,978.62,696.9
2018,7,14,12,15,916.5,101.5,2.85,30.3,986.5,979.62,697.86
2018,7,14,12,30,916.0,102.0,2.9,30.3,986.0,977.01,696.68
2018,7,14,12,45,913.5,102.5,3.0,30.35,977.5,968.91,692.35
2018,7,14,13,0,911.0,103.0,3.1,30.4,969.0,957.24,685.83
2018,7,14,13,15,908.5,102.0,3.15,30.35,953.5,940.61,676.08
2018,7,14,13,30,906.0,101.0,3.2,30.3,938.0,920.52,664.13
2018,7,14,13,45,901.5,100.0,3.25,30.25,915.5,895.3,648.83
2018,7,14,14,0,897.0,99.0,3.3,30.2,893.0,866.91,631.4
2018,7,14,14,15,890.5,98.5,3.4,30.0,864.5,834.34,611.71
2018,7,14,14,30,884.0,98.0,3.5,29.8,836.0,799.03,589.95
2018,7,14,14,45,876.0,96.0,3.55,29.65,801.0,758.57,564.05
2018,7,14,15,0,868.0,94.0,3.6,29.5,766.0,715.87,536.29
2018,7,14,15,15,857.0,92.5,3.6,29.5,726.0,669.62,503.65
2018,7,14,15,30,846.0,91.0,3.6,29.5,686.0,621.83,468.75
2018,7,14,15,45,832.0,88.5,3.7,28.85,641.5,570.07,431.42
2018,7,14,16,0,818.0,86.0,3.8,28.2,597.0,517.58,392.16
2018,7,14,16,15,800.0,83.0,3.8,27.8,549.5,461.79,348.48
2018,7,14,16,30,782.0,80.0,3.8,27.4,502.0,406.19,303.5
2018,7,14,16,45,758.0,76.5,3.8,26.95,452.0,348.51,255.69
2018,7,14,17,0,734.0,73.0,3.8,26.5,402.0,292.36,207.92
2018,7,14,17,15,701.5,69.0,3.75,25.95,351.5,235.5,159.42
2018,7,14,17,30,669.0,65.0,3.7,25.4,301.0,181.74,114.18
2018,7,14,17,45,623.5,60.0,3.65,24.8,252.0,126.08,70.95
2018,7,14,18,0,578.0,55.0,3.6,24.2,203.0,78.11,40.31
2018,7,14,18,15,509.5,48.0,3.55,23.6,157.0,36.69,25.92
2018,7,14,18,30,441.0,41.0,3.5,23.0,111.0,32.24,21.8
2018,7,14,18,45,335.5,32.0,3.4,22.35,74.5,25.8,15.59
2018,7,14,19,0,230.0,23.0,3.3,21.7,38.0,19.16,3.34
2018,7,14,19,15,122.0,12.5,3.25,21.25,20.0,11.37,0.0
2018,7,14,19,30,14.0,2.0,3.2,20.8,2.0,0.0,0.0
2018,7,14,19,45,7.0,1.0,3.15,20.4,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.05,19.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.0,19.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.95,18.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,15,4,45,21.0,3.0,1.75,15.85,2.5,0.0,0.0
2018,7,15,5,0,42.0,6.0,1.7,15.9,5.0,5.46,0.0
2018,7,15,5,15,172.0,16.5,1.65,16.35,28.5,15.01,0.0
2018,7,15,5,30,302.0,27.0,1.6,16.8,52.0,22.2,11.23
2018,7,15,5,45,400.5,34.5,1.5,17.25,92.0,27.41,17.89
2018,7,15,6,0,499.0,42.0,1.4,17.7,132.0,32.55,22.85
2018,7,15,6,15,562.5,48.0,1.4,18.4,179.5,50.67,27.66
2018,7,15,6,30,626.0,54.0,1.4,19.1,227.0,101.46,54.62
2018,7,15,6,45,669.0,58.0,1.35,19.85,277.5,151.88,91.08
2018,7,15,7,0,712.0,62.0,1.3,20.6,328.0,207.09,136.21
2018,7,15,7,15,743.0,65.0,1.3,21.25,379.0,262.62,183.86
2018,7,15,7,30,774.0,68.0,1.3,21.9,430.0,320.9,233.56
2018,7,15,7,45,797.0,70.5,1.3,22.6,480.5,379.45,282.42
2018,7,15,8,0,820.0,73.0,1.3,23.3,531.0,437.38,329.16
2018,7,15,8,15,837.5,75.5,1.35,23.95,579.0,493.46,373.13
2018,7,15,8,30,855.0,78.0,1.4,24.6,627.0,549.56,415.49
2018,7,15,8,45,869.0,79.5,1.45,25.25,671.5,602.31,453.98
2018,7,15,9,0,883.0,81.0,1.5,25.9,716.0,654.13,490.53
2018,7,15,9,15,890.0,84.0,1.65,26.4,755.0,701.42,523.83
2018,7,15,9,30,897.0,87.0,1.8,26.9,794.0,746.65,553.49
2018,7,15,9,45,900.5,91.5,1.9,27.45,827.5,788.4,579.71
2018,7,15,10,0,904.0,96.0,2.0,28.0,861.0,827.41,603.85
2018,7,15,10,15,911.0,96.5,2.1,28.35,889.5,862.52,625.72
2018,7,15,10,30,918.0,97.0,2.2,28.7,918.0,894.79,645.63
2018,7,15,10,45,923.0,98.0,2.3,29.1,940.0,922.74,662.56
2018,7,15,11,0,928.0,99.0,2.4,29.5,962.0,947.41,677.38
2018,7,15,11,15,932.0,99.0,2.5,29.65,977.0,966.78,689.54
2018,7,15,11,30,936.0,99.0,2.6,29.8,992.0,982.62,699.56
2018,7,15,11,45,938.0,98.5,2.75,29.9,999.0,992.47,706.46
2018,7,15,12,0,940.0,98.0,2.9,30.0,1006.0,998.65,711.15
2018,7,15,12,15,938.5,99.0,2.95,30.0,1005.0,999.23,711.86
2018,7,15,12,30,937.0,100.0,3.0,30.0,1004.0,996.11,710.35
2018,7,15,12,45,933.5,101.5,3.1,30.0,995.5,987.9,706.11
2018,7,15,13,0,930.0,103.0,3.2,30.0,987.0,976.06,699.64
2018,7,15,13,15,927.5,102.5,3.25,29.9,971.5,959.63,690.18
2018,7,15,13,30,925.0,102.0,3.3,29.8,956.0,939.67,678.49
2018,7,15,13,45,921.0,100.5,3.35,29.7,933.0,913.97,663.03
2018,7,15,14,0,917.0,99.0,3.4,29.6,910.0,885.0,645.39
2018,7,15,14,15,911.0,97.5,3.45,29.4,880.5,851.24,624.69
2018,7,15,14,30,905.0,96.0,3.5,29.2,851.0,814.65,601.89
2018,7,15,14,45,897.0,94.5,3.55,29.0,816.0,773.88,575.98
2018,7,15,15,0,889.0,93.0,3.6,28.8,781.0,730.8,548.14
2018,7,15,15,15,878.0,91.0,3.6,28.8,740.0,683.13,514.68
2018,7,15,15,30,867.0,89.0,3.6,28.8,699.0,633.87,478.75
2018,7,15,15,45,854.0,86.5,3.7,28.2,654.0,581.64,440.98
2018,7,15,16,0,841.0,84.0,3.8,27.6,609.0,528.52,401.15
2018,7,15,16,15,823.5,81.0,3.8,27.15,560.5,472.18,357.04
2018,7,15,16,30,806.0,78.0,3.8,26.7,512.0,414.98,310.79
2018,7,15,16,45,782.5,74.5,3.8,26.3,461.5,356.09,261.79
2018,7,15,17,0,759.0,71.0,3.8,25.9,411.0,298.63,212.71
2018,7,15,17,15,726.0,67.5,3.75,25.3,359.5,240.58,163.06
2018,7,15,17,30,693.0,64.0,3.7,24.7,308.0,185.66,116.69
2018,7,15,17,45,646.5,59.0,3.65,24.1,257.5,131.14,74.27
2018,7,15,18,0,600.0,54.0,3.6,23.5,207.0,78.92,40.31
2018,7,15,18,15,529.0,47.5,3.5,22.85,160.0,36.39,25.74
2018,7,15,18,30,458.0,41.0,3.4,22.2,113.0,32.34,21.95
2018,7,15,18,45,341.5,32.0,3.35,21.55,75.0,25.86,15.66
2018,7,15,19,0,225.0,23.0,3.3,20.9,37.0,19.21,2.68
2018,7,15,19,15,114.0,11.5,3.25,20.45,18.5,10.46,0.0
2018,7,15,19,30,3.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,7,15,19,45,1.5,0.0,3.15,19.6,0.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.05,18.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,16,4,45,20.5,3.0,1.95,15.45,2.5,0.0,0.0
2018,7,16,5,0,41.0,6.0,2.0,15.5,5.0,0.0,0.0
2018,7,16,5,15,173.5,16.5,1.95,16.0,28.5,15.01,0.0
2018,7,16,5,30,306.0,27.0,1.9,16.5,52.0,22.28,11.02
2018,7,16,5,45,408.0,35.0,1.85,16.95,93.0,27.94,18.33
2018,7,16,6,0,510.0,43.0,1.8,17.4,134.0,33.49,23.69
2018,7,16,6,15,574.5,48.5,1.8,18.1,182.0,51.18,28.06
2018,7,16,6,30,639.0,54.0,1.8,18.8,230.0,102.41,55.03
2018,7,16,6,45,683.0,58.0,1.75,19.45,281.5,153.82,92.29
2018,7,16,7,0,727.0,62.0,1.7,20.1,333.0,210.13,138.55
2018,7,16,7,15,758.0,65.5,1.7,20.85,385.0,267.08,187.6
2018,7,16,7,30,789.0,69.0,1.7,21.6,437.0,326.78,238.69
2018,7,16,7,45,812.0,71.5,1.7,22.3,488.0,386.23,288.61
2018,7,16,8,0,835.0,74.0,1.7,23.0,539.0,445.07,336.43
2018,7,16,8,15,852.0,76.5,1.75,23.8,587.5,501.8,380.98
2018,7,16,8,30,869.0,79.0,1.8,24.6,636.0,558.45,423.79
2018,7,16,8,45,882.5,81.0,1.8,25.35,681.0,612.15,462.74
2018,7,16,9,0,896.0,83.0,1.8,26.1,726.0,664.86,499.55
2018,7,16,9,15,905.5,84.5,1.9,26.7,766.0,713.04,532.96
2018,7,16,9,30,915.0,86.0,2.0,27.3,806.0,759.34,562.63
2018,7,16,9,45,921.0,88.0,2.05,27.95,840.0,801.31,588.29
2018,7,16,10,0,927.0,90.0,2.1,28.6,874.0,840.66,611.89
2018,7,16,10,15,932.5,91.5,2.15,29.0,902.5,876.3,633.42
2018,7,16,10,30,938.0,93.0,2.2,29.4,931.0,908.92,652.84
2018,7,16,10,45,942.0,94.0,2.3,29.8,952.5,936.53,669.43
2018,7,16,11,0,946.0,95.0,2.4,30.2,974.0,960.75,683.87
2018,7,16,11,15,949.0,95.0,2.5,30.4,988.5,979.55,695.46
2018,7,16,11,30,952.0,95.0,2.6,30.6,1003.0,994.73,704.86
2018,7,16,11,45,953.0,95.0,2.7,30.8,1009.5,1004.31,710.84
2018,7,16,12,0,954.0,95.0,2.8,31.0,1016.0,1010.13,714.59
2018,7,16,12,15,951.5,97.0,2.85,31.0,1015.0,1010.78,715.36
2018,7,16,12,30,949.0,99.0,2.9,31.0,1014.0,1007.66,713.89
2018,7,16,12,45,945.0,100.5,3.0,31.0,1004.5,998.9,709.4
2018,7,16,13,0,941.0,102.0,3.1,31.0,995.0,986.47,702.66
2018,7,16,13,15,938.0,101.0,3.15,30.9,979.0,968.94,692.61
2018,7,16,13,30,935.0,100.0,3.2,30.8,963.0,947.83,680.32
2018,7,16,13,45,931.0,99.5,3.25,30.7,940.5,922.87,665.51
2018,7,16,14,0,927.0,99.0,3.3,30.6,918.0,894.6,648.49
2018,7,16,14,15,921.0,97.5,3.35,30.5,888.5,860.53,627.53
2018,7,16,14,30,915.0,96.0,3.4,30.4,859.0,823.57,604.48
2018,7,16,14,45,907.5,94.5,3.4,30.25,823.5,782.78,578.48
2018,7,16,15,0,900.0,93.0,3.4,30.1,788.0,739.61,550.57
2018,7,16,15,15,889.0,91.0,3.4,30.1,746.5,691.43,517.18
2018,7,16,15,30,878.0,89.0,3.4,30.1,705.0,641.63,481.2
2018,7,16,15,45,864.5,87.0,3.35,29.6,660.0,589.01,442.96
2018,7,16,16,0,851.0,85.0,3.3,29.1,615.0,535.52,402.82
2018,7,16,16,15,833.5,81.5,3.3,28.75,566.0,478.11,358.32
2018,7,16,16,30,816.0,78.0,3.3,28.4,517.0,419.86,311.68
2018,7,16,16,45,792.0,75.0,3.25,28.05,466.0,360.63,262.83
2018,7,16,17,0,768.0,72.0,3.2,27.7,415.0,302.87,213.93
2018,7,16,17,15,735.0,68.0,3.1,27.15,363.0,243.74,163.83
2018,7,16,17,30,702.0,64.0,3.0,26.6,311.0,187.75,116.97
2018,7,16,17,45,654.5,59.0,2.9,26.05,259.5,132.48,74.34
2018,7,16,18,0,607.0,54.0,2.8,25.5,208.0,79.65,40.24
2018,7,16,18,15,535.5,48.0,2.65,24.7,161.0,36.87,25.93
2018,7,16,18,30,464.0,42.0,2.5,23.9,114.0,33.29,22.57
2018,7,16,18,45,343.5,32.0,2.35,23.1,75.0,25.92,15.54
2018,7,16,19,0,223.0,22.0,2.2,22.3,36.0,18.3,1.44
2018,7,16,19,15,111.5,11.0,2.2,21.85,18.0,10.01,0.0
2018,7,16,19,30,0.0,0.0,2.2,21.4,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.2,20.95,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.85,19.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,4,45,19.5,2.5,1.15,17.25,2.0,0.0,0.0
2018,7,17,5,0,39.0,5.0,1.2,17.4,4.0,0.0,0.0
2018,7,17,5,15,169.5,16.0,1.3,17.9,27.5,14.55,0.0
2018,7,17,5,30,300.0,27.0,1.4,18.4,51.0,22.37,10.63
2018,7,17,5,45,402.5,35.0,1.45,18.85,91.5,28.01,18.19
2018,7,17,6,0,505.0,43.0,1.5,19.3,132.0,33.54,23.51
2018,7,17,6,15,570.0,49.0,1.45,19.95,180.5,51.28,28.12
2018,7,17,6,30,635.0,55.0,1.4,20.6,229.0,102.8,55.12
2018,7,17,6,45,678.5,59.5,1.4,21.2,280.0,154.39,92.23
2018,7,17,7,0,722.0,64.0,1.4,21.8,331.0,210.85,138.22
2018,7,17,7,15,753.0,67.0,1.4,22.6,383.0,267.11,186.2
2018,7,17,7,30,784.0,70.0,1.4,23.4,435.0,326.12,236.16
2018,7,17,7,45,807.0,73.0,1.4,24.2,486.0,384.5,284.59
2018,7,17,8,0,830.0,76.0,1.4,25.0,537.0,444.92,332.81
2018,7,17,8,15,847.0,78.0,1.5,25.6,585.0,500.98,376.79
2018,7,17,8,30,864.0,80.0,1.6,26.2,633.0,556.96,419.2
2018,7,17,8,45,858.0,90.0,1.65,26.85,672.0,606.6,455.12
2018,7,17,9,0,852.0,100.0,1.7,27.5,711.0,653.37,487.75
2018,7,17,9,15,857.5,105.0,1.75,28.05,749.5,700.32,519.8
2018,7,17,9,30,863.0,110.0,1.8,28.6,788.0,745.16,548.85
2018,7,17,9,45,885.0,105.0,1.9,29.1,827.0,790.81,577.61
2018,7,17,10,0,907.0,100.0,2.0,29.6,866.0,835.05,605.07
2018,7,17,10,15,913.5,101.0,2.0,30.0,894.5,870.46,625.85
2018,7,17,10,30,920.0,102.0,2.0,30.4,923.0,902.96,644.62
2018,7,17,10,45,924.0,102.5,2.05,30.8,944.0,929.68,660.08
2018,7,17,11,0,928.0,103.0,2.1,31.2,965.0,953.07,673.45
2018,7,17,11,15,930.5,103.5,2.15,31.45,979.0,971.63,684.22
2018,7,17,11,30,933.0,104.0,2.2,31.7,993.0,986.6,692.85
2018,7,17,11,45,934.0,104.0,2.25,31.9,999.5,996.03,698.27
2018,7,17,12,0,935.0,104.0,2.3,32.1,1006.0,1001.77,701.56
2018,7,17,12,15,932.0,106.0,2.35,32.2,1004.5,1001.92,701.79
2018,7,17,12,30,929.0,108.0,2.4,32.3,1003.0,998.38,699.88
2018,7,17,12,45,907.5,120.0,2.45,32.35,988.0,983.2,690.98
2018,7,17,13,0,886.0,132.0,2.5,32.4,973.0,964.65,680.1
2018,7,17,13,15,899.0,121.0,2.55,32.35,962.0,953.32,674.1
2018,7,17,13,30,912.0,110.0,2.6,32.3,951.0,937.87,665.46
2018,7,17,13,45,907.0,109.0,2.7,32.25,928.0,912.05,650.63
2018,7,17,14,0,902.0,108.0,2.8,32.2,905.0,883.06,633.68
2018,7,17,14,15,895.5,106.5,2.85,32.0,875.0,849.31,613.5
2018,7,17,14,30,889.0,105.0,2.9,31.8,845.0,812.79,591.3
2018,7,17,14,45,880.0,103.5,2.95,31.65,809.5,771.78,565.7
2018,7,17,15,0,871.0,102.0,3.0,31.5,774.0,728.58,538.28
2018,7,17,15,15,859.0,99.5,3.0,31.5,732.5,680.42,504.92
2018,7,17,15,30,847.0,97.0,3.0,31.5,691.0,630.81,469.47
2018,7,17,15,45,832.0,94.5,3.05,30.9,646.0,578.25,432.14
2018,7,17,16,0,817.0,92.0,3.1,30.3,601.0,525.39,393.22
2018,7,17,16,15,797.5,89.5,3.15,29.9,552.5,469.11,350.07
2018,7,17,16,30,778.0,87.0,3.2,29.5,504.0,413.26,305.73
2018,7,17,16,45,752.0,83.0,3.25,29.1,453.0,354.35,257.76
2018,7,17,17,0,726.0,79.0,3.3,28.7,402.0,297.21,209.95
2018,7,17,17,15,690.5,74.5,3.25,28.05,350.5,239.36,161.46
2018,7,17,17,30,655.0,70.0,3.2,27.4,299.0,182.36,114.32
2018,7,17,17,45,605.0,64.5,3.15,26.75,249.0,128.79,73.26
2018,7,17,18,0,555.0,59.0,3.1,26.1,199.0,80.99,42.82
2018,7,17,18,15,481.0,51.5,3.0,25.3,153.0,39.68,28.24
2018,7,17,18,30,407.0,44.0,2.9,24.5,107.0,34.97,23.9
2018,7,17,18,45,291.5,33.5,2.8,23.7,70.0,27.28,16.53
2018,7,17,19,0,176.0,23.0,2.7,22.9,33.0,18.19,0.42
2018,7,17,19,15,88.0,11.5,2.6,22.45,16.5,10.46,0.0
2018,7,17,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.45,21.55,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.3,20.85,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.15,20.4,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,18,4,45,8.5,1.0,1.4,17.8,1.0,0.0,0.0
2018,7,18,5,0,17.0,2.0,1.5,17.8,2.0,0.0,0.0
2018,7,18,5,15,82.5,14.5,1.5,18.15,20.0,13.19,0.0
2018,7,18,5,30,148.0,27.0,1.5,18.5,38.0,21.15,9.36
2018,7,18,5,45,188.5,42.0,1.55,18.8,67.5,32.37,21.85
2018,7,18,6,0,229.0,57.0,1.6,19.1,97.0,43.15,31.82
2018,7,18,6,15,288.5,71.5,1.5,19.65,138.5,61.34,41.09
2018,7,18,6,30,348.0,86.0,1.4,20.2,180.0,99.59,63.78
2018,7,18,6,45,513.0,77.5,1.25,20.75,249.5,142.98,90.27
2018,7,18,7,0,678.0,69.0,1.1,21.3,319.0,206.21,136.34
2018,7,18,7,15,710.0,73.0,1.15,22.05,370.0,261.15,182.98
2018,7,18,7,30,742.0,77.0,1.2,22.8,421.0,319.03,231.86
2018,7,18,7,45,766.0,80.5,1.2,23.55,471.0,376.0,279.01
2018,7,18,8,0,790.0,84.0,1.2,24.3,521.0,434.39,325.6
2018,7,18,8,15,808.5,86.0,1.3,24.9,568.5,489.69,368.92
2018,7,18,8,30,827.0,88.0,1.4,25.5,616.0,544.71,410.6
2018,7,18,8,45,831.5,94.5,1.55,26.1,657.5,595.46,448.07
2018,7,18,9,0,836.0,101.0,1.7,26.7,699.0,644.46,483.19
2018,7,18,9,15,755.5,146.0,1.8,27.2,709.5,672.98,501.56
2018,7,18,9,30,675.0,191.0,1.9,27.7,720.0,691.7,512.53
2018,7,18,9,45,613.5,237.5,2.0,28.2,734.5,715.92,526.92
2018,7,18,10,0,552.0,284.0,2.1,28.7,749.0,731.49,535.03
2018,7,18,10,15,546.0,296.5,2.25,28.9,769.5,758.15,552.8
2018,7,18,10,30,540.0,309.0,2.4,29.1,790.0,782.41,568.7
2018,7,18,10,45,518.5,336.0,2.55,29.25,807.0,804.1,582.34
2018,7,18,11,0,497.0,363.0,2.7,29.4,824.0,822.58,593.78
2018,7,18,11,15,609.0,297.5,2.8,29.4,871.0,874.84,631.7
2018,7,18,11,30,721.0,232.0,2.9,29.4,918.0,927.82,668.83
2018,7,18,11,45,809.5,175.5,3.0,29.35,951.0,957.52,688.23
2018,7,18,12,0,898.0,119.0,3.1,29.3,984.0,981.82,704.37
2018,7,18,12,15,901.0,116.5,3.0,29.3,984.0,983.38,704.36
2018,7,18,12,30,904.0,114.0,2.9,29.3,984.0,981.37,702.33
2018,7,18,12,45,906.5,111.0,2.8,29.3,977.0,974.78,697.49
2018,7,18,13,0,909.0,108.0,2.7,29.3,970.0,964.53,690.45
2018,7,18,13,15,898.0,112.0,2.6,29.4,951.5,944.91,677.24
2018,7,18,13,30,887.0,116.0,2.5,29.5,933.0,922.13,662.15
2018,7,18,13,45,882.0,114.5,2.4,29.6,910.0,896.4,645.23
2018,7,18,14,0,877.0,113.0,2.3,29.7,887.0,867.57,626.34
2018,7,18,14,15,871.5,111.0,2.35,29.7,858.0,834.89,606.36
2018,7,18,14,30,866.0,109.0,2.4,29.7,829.0,799.44,584.38
2018,7,18,14,45,860.0,106.0,2.4,29.65,795.0,760.06,559.33
2018,7,18,15,0,854.0,103.0,2.4,29.6,761.0,718.32,532.41
2018,7,18,15,15,842.5,100.5,2.4,29.6,720.5,671.19,499.74
2018,7,18,15,30,831.0,98.0,2.4,29.6,680.0,622.58,465.03
2018,7,18,15,45,817.5,94.0,2.5,29.2,635.0,570.18,427.72
2018,7,18,16,0,804.0,90.0,2.6,28.8,590.0,517.35,388.69
2018,7,18,16,15,783.5,87.0,2.65,28.35,541.5,460.76,345.36
2018,7,18,16,30,763.0,84.0,2.7,27.9,493.0,404.75,300.92
2018,7,18,16,45,736.5,81.0,2.8,27.45,443.0,347.42,254.15
2018,7,18,17,0,710.0,78.0,2.9,27.0,393.0,291.92,207.55
2018,7,18,17,15,674.5,73.5,2.85,26.35,342.5,232.63,157.76
2018,7,18,17,30,639.0,69.0,2.8,25.7,292.0,178.91,112.97
2018,7,18,17,45,588.5,63.5,2.8,25.1,242.5,126.21,72.34
2018,7,18,18,0,538.0,58.0,2.8,24.5,193.0,79.34,42.25
2018,7,18,18,15,465.0,50.5,2.7,23.85,148.0,38.83,27.69
2018,7,18,18,30,392.0,43.0,2.6,23.2,103.0,34.1,23.3
2018,7,18,18,45,280.0,32.0,2.45,22.55,67.0,25.93,15.46
2018,7,18,19,0,168.0,21.0,2.3,21.9,31.0,16.59,0.0
2018,7,18,19,15,84.0,10.5,2.15,21.65,15.5,9.55,0.0
2018,7,18,19,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.95,20.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,19,4,45,2.5,1.0,1.8,17.85,1.0,0.0,0.0
2018,7,19,5,0,5.0,2.0,1.7,17.9,2.0,0.0,0.0
2018,7,19,5,15,54.5,15.0,1.55,18.25,19.0,13.64,0.0
2018,7,19,5,30,104.0,28.0,1.4,18.6,36.0,22.58,9.9
2018,7,19,5,45,177.5,45.5,1.25,19.0,71.0,36.09,24.92
2018,7,19,6,0,251.0,63.0,1.1,19.4,106.0,47.88,35.84
2018,7,19,6,15,309.5,76.5,1.05,19.9,147.5,65.64,44.33
2018,7,19,6,30,368.0,90.0,1.0,20.4,189.0,104.49,66.95
2018,7,19,6,45,405.5,102.5,1.0,20.95,233.5,146.52,97.63
2018,7,19,7,0,443.0,115.0,1.0,21.5,278.0,192.92,134.6
2018,7,19,7,15,436.5,133.0,1.0,22.1,313.5,236.41,171.68
2018,7,19,7,30,430.0,151.0,1.0,22.7,349.0,278.83,207.35
2018,7,19,7,45,426.0,172.0,1.0,23.25,387.5,323.67,243.73
2018,7,19,8,0,422.0,193.0,1.0,23.8,426.0,367.56,278.09
2018,7,19,8,15,524.0,179.5,1.1,24.4,495.5,432.06,326.86
2018,7,19,8,30,626.0,166.0,1.2,25.0,565.0,508.89,383.72
2018,7,19,8,45,662.0,164.5,1.25,25.6,613.5,562.71,422.42
2018,7,19,9,0,698.0,163.0,1.3,26.2,662.0,618.13,461.35
2018,7,19,9,15,720.5,162.0,1.35,26.7,702.5,665.89,494.11
2018,7,19,9,30,743.0,161.0,1.4,27.2,743.0,711.44,524.69
2018,7,19,9,45,764.5,157.5,1.5,27.75,779.5,754.69,553.45
2018,7,19,10,0,786.0,154.0,1.6,28.3,816.0,796.81,579.85
2018,7,19,10,15,794.5,155.5,1.7,28.65,844.0,831.45,601.44
2018,7,19,10,30,803.0,157.0,1.8,29.0,872.0,863.66,621.4
2018,7,19,10,45,810.0,157.5,1.85,29.35,893.5,890.96,637.62
2018,7,19,11,0,817.0,158.0,1.9,29.7,915.0,915.4,652.01
2018,7,19,11,15,821.0,158.0,2.0,29.85,929.0,933.56,663.48
2018,7,19,11,30,825.0,158.0,2.1,30.0,943.0,948.51,673.04
2018,7,19,11,45,828.0,158.0,2.15,30.15,950.5,959.21,679.51
2018,7,19,12,0,831.0,158.0,2.2,30.3,958.0,966.55,683.99
2018,7,19,12,15,831.0,157.5,2.25,30.3,957.0,967.1,684.74
2018,7,19,12,30,831.0,157.0,2.3,30.3,956.0,964.22,683.49
2018,7,19,12,45,828.5,157.0,2.4,30.35,947.5,956.03,679.32
2018,7,19,13,0,826.0,157.0,2.5,30.4,939.0,944.47,673.1
2018,7,19,13,15,822.5,155.5,2.5,30.35,923.5,927.21,662.69
2018,7,19,13,30,819.0,154.0,2.5,30.3,908.0,906.74,650.31
2018,7,19,13,45,814.0,152.0,2.55,30.25,885.5,881.37,635.16
2018,7,19,14,0,809.0,150.0,2.6,30.2,863.0,853.09,618.06
2018,7,19,14,15,801.5,147.5,2.6,30.0,834.0,819.5,597.37
2018,7,19,14,30,794.0,145.0,2.6,29.8,805.0,783.47,574.9
2018,7,19,14,45,784.0,142.0,2.65,29.65,770.0,742.83,549.24
2018,7,19,15,0,774.0,139.0,2.7,29.5,735.0,700.34,520.69
2018,7,19,15,15,760.0,136.0,2.7,29.5,695.0,653.54,487.87
2018,7,19,15,30,746.0,133.0,2.7,29.5,655.0,605.73,453.58
2018,7,19,15,45,729.0,129.0,2.7,29.0,611.0,554.17,416.58
2018,7,19,16,0,712.0,125.0,2.7,28.5,567.0,502.32,378.2
2018,7,19,16,15,690.5,120.5,2.7,28.15,520.0,447.96,336.5
2018,7,19,16,30,669.0,116.0,2.7,27.8,473.0,394.47,294.17
2018,7,19,16,45,640.5,110.0,2.7,27.4,424.0,338.21,248.68
2018,7,19,17,0,612.0,104.0,2.7,27.0,375.0,284.22,203.93
2018,7,19,17,15,574.0,97.0,2.65,26.5,325.5,229.55,158.56
2018,7,19,17,30,536.0,90.0,2.6,26.0,276.0,178.86,116.94
2018,7,19,17,45,485.0,81.0,2.55,25.45,228.0,129.04,78.87
2018,7,19,18,0,434.0,72.0,2.5,24.9,180.0,83.76,49.04
2018,7,19,18,15,364.5,60.5,2.35,24.25,137.0,45.73,33.51
2018,7,19,18,30,295.0,49.0,2.2,23.6,94.0,37.63,26.21
2018,7,19,18,45,204.5,35.0,2.05,22.95,60.5,27.25,16.43
2018,7,19,19,0,114.0,21.0,1.9,22.3,27.0,16.55,0.0
2018,7,19,19,15,57.0,10.5,1.8,22.0,13.5,9.55,0.0
2018,7,19,19,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.05,20.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,20,4,45,3.5,1.0,1.35,17.8,1.0,0.0,0.0
2018,7,20,5,0,7.0,2.0,1.4,17.9,2.0,0.0,0.0
2018,7,20,5,15,69.5,14.0,1.45,18.35,19.0,12.73,0.0
2018,7,20,5,30,132.0,26.0,1.5,18.8,36.0,20.38,7.88
2018,7,20,5,45,213.0,40.5,1.6,19.25,70.5,31.32,20.81
2018,7,20,6,0,294.0,55.0,1.7,19.7,105.0,41.91,30.61
2018,7,20,6,15,357.5,67.0,1.75,20.35,148.5,59.45,38.43
2018,7,20,6,30,421.0,79.0,1.8,21.0,192.0,100.23,61.32
2018,7,20,6,45,468.0,88.5,1.85,21.6,239.0,144.22,93.03
2018,7,20,7,0,515.0,98.0,1.9,22.2,286.0,195.63,134.13
2018,7,20,7,15,551.5,105.0,1.95,22.85,334.5,245.44,175.7
2018,7,20,7,30,588.0,112.0,2.0,23.5,383.0,298.99,220.34
2018,7,20,7,45,615.5,118.5,2.0,24.1,431.0,352.06,264.07
2018,7,20,8,0,643.0,125.0,2.0,24.7,479.0,407.23,308.22
2018,7,20,8,15,665.0,129.5,2.05,25.35,525.0,459.61,349.06
2018,7,20,8,30,687.0,134.0,2.1,26.0,571.0,512.86,389.27
2018,7,20,8,45,634.0,163.5,2.1,26.6,589.0,545.5,412.57
2018,7,20,9,0,581.0,193.0,2.1,27.2,607.0,571.18,429.84
2018,7,20,9,15,673.0,166.5,2.1,27.7,672.5,638.02,477.69
2018,7,20,9,30,765.0,140.0,2.1,28.2,738.0,708.27,526.55
2018,7,20,9,45,785.5,136.5,2.1,28.65,774.5,751.39,554.16
2018,7,20,10,0,806.0,133.0,2.1,29.1,811.0,793.28,579.94
2018,7,20,10,15,814.5,133.5,2.15,29.4,838.5,820.87,596.71
2018,7,20,10,30,823.0,134.0,2.2,29.7,866.0,851.99,615.81
2018,7,20,10,45,829.5,134.5,2.25,30.0,887.5,878.67,631.91
2018,7,20,11,0,836.0,135.0,2.3,30.3,909.0,902.47,646.14
2018,7,20,11,15,840.0,135.5,2.3,30.45,923.5,920.92,656.91
2018,7,20,11,30,844.0,136.0,2.3,30.6,938.0,936.17,665.71
2018,7,20,11,45,847.0,135.5,2.35,30.75,945.0,946.28,671.8
2018,7,20,12,0,850.0,135.0,2.4,30.9,952.0,953.07,675.93
2018,7,20,12,15,853.5,132.5,2.45,30.9,952.5,955.13,677.59
2018,7,20,12,30,857.0,130.0,2.5,30.9,953.0,953.81,677.25
2018,7,20,12,45,859.5,126.5,2.6,30.9,946.0,947.15,674.07
2018,7,20,13,0,862.0,123.0,2.7,30.9,939.0,937.01,668.76
2018,7,20,13,15,859.0,122.0,2.75,30.75,923.5,920.66,659.52
2018,7,20,13,30,856.0,121.0,2.8,30.6,908.0,901.04,648.22
2018,7,20,13,45,851.0,120.0,2.85,30.5,886.0,876.45,633.54
2018,7,20,14,0,846.0,119.0,2.9,30.4,864.0,848.87,616.85
2018,7,20,14,15,839.5,117.0,2.9,30.15,835.0,816.23,596.76
2018,7,20,14,30,833.0,115.0,2.9,29.9,806.0,781.0,574.78
2018,7,20,14,45,823.5,113.0,2.95,29.7,771.5,741.07,549.52
2018,7,20,15,0,814.0,111.0,3.0,29.5,737.0,699.14,522.41
2018,7,20,15,15,802.0,108.0,3.0,29.5,697.0,655.46,491.43
