Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,15,30,790.0,105.0,3.0,29.5,657.0,607.1,456.48
2018,7,20,15,45,774.5,102.0,3.0,28.85,613.0,555.67,419.5
2018,7,20,16,0,759.0,99.0,3.0,28.2,569.0,503.8,380.94
2018,7,20,16,15,738.5,95.5,3.0,27.75,522.0,448.91,338.51
2018,7,20,16,30,718.0,92.0,3.0,27.3,475.0,394.68,295.18
2018,7,20,16,45,691.0,88.0,2.95,26.9,426.0,336.72,247.7
2018,7,20,17,0,664.0,84.0,2.9,26.5,377.0,282.3,201.87
2018,7,20,17,15,627.5,79.0,2.85,26.0,327.5,226.89,155.18
2018,7,20,17,30,591.0,74.0,2.8,25.5,278.0,175.16,112.09
2018,7,20,17,45,540.0,67.5,2.7,25.0,230.0,124.25,72.83
2018,7,20,18,0,489.0,61.0,2.6,24.5,182.0,79.32,43.71
2018,7,20,18,15,416.5,52.5,2.5,24.05,139.0,40.51,29.08
2018,7,20,18,30,344.0,44.0,2.4,23.6,96.0,35.03,23.99
2018,7,20,18,45,241.0,32.5,2.35,23.1,62.0,25.37,14.8
2018,7,20,19,0,138.0,21.0,2.3,22.6,28.0,16.6,0.0
2018,7,20,19,15,69.0,10.5,2.2,22.35,14.0,9.55,0.0
2018,7,20,19,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.05,21.85,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.95,21.4,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.85,21.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.8,20.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,1.2,17.65,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,1.2,17.7,2.0,0.0,0.0
2018,7,21,5,15,86.5,14.0,1.25,18.15,20.0,12.73,0.0
2018,7,21,5,30,164.0,26.0,1.3,18.6,38.0,20.45,7.35
2018,7,21,5,45,257.0,38.0,1.35,19.0,73.5,29.49,19.24
2018,7,21,6,0,350.0,50.0,1.4,19.4,109.0,39.58,28.64
2018,7,21,6,15,418.5,59.5,1.4,19.95,153.5,56.1,34.84
2018,7,21,6,30,487.0,69.0,1.4,20.5,198.0,98.97,57.83
2018,7,21,6,45,536.0,75.0,1.45,21.0,246.0,144.24,90.26
2018,7,21,7,0,585.0,81.0,1.5,21.5,294.0,195.2,131.29
2018,7,21,7,15,620.5,86.5,1.5,22.15,343.5,247.47,175.4
2018,7,21,7,30,656.0,92.0,1.5,22.8,393.0,303.25,222.26
2018,7,21,7,45,627.5,112.5,1.5,23.4,427.5,351.45,263.35
2018,7,21,8,0,599.0,133.0,1.5,24.0,462.0,395.5,299.41
2018,7,21,8,15,654.5,128.0,1.55,24.55,517.5,453.39,344.26
2018,7,21,8,30,710.0,123.0,1.6,25.1,573.0,515.46,391.0
2018,7,21,8,45,748.0,117.5,1.6,25.7,622.0,570.59,431.16
2018,7,21,9,0,786.0,112.0,1.6,26.3,671.0,626.66,470.82
2018,7,21,9,15,794.5,116.0,1.65,26.75,709.0,672.82,502.7
2018,7,21,9,30,803.0,120.0,1.7,27.2,747.0,717.32,532.66
2018,7,21,9,45,807.5,125.0,1.8,27.7,779.5,757.85,558.37
2018,7,21,10,0,812.0,130.0,1.9,28.2,812.0,790.15,578.35
2018,7,21,10,15,820.0,131.5,2.0,28.5,840.0,824.48,600.09
2018,7,21,10,30,828.0,133.0,2.1,28.8,868.0,856.31,620.02
2018,7,21,10,45,835.0,132.5,2.2,29.05,889.5,882.68,636.48
2018,7,21,11,0,842.0,132.0,2.3,29.3,911.0,906.15,651.11
2018,7,21,11,15,846.5,132.0,2.45,29.35,925.5,924.74,663.58
2018,7,21,11,30,851.0,132.0,2.6,29.4,940.0,940.12,674.09
2018,7,21,11,45,854.0,132.0,2.7,29.45,947.5,950.79,681.26
2018,7,21,12,0,857.0,132.0,2.8,29.5,955.0,958.12,686.4
2018,7,21,12,15,861.5,128.5,2.9,29.45,955.5,960.21,688.58
2018,7,21,12,30,866.0,125.0,3.0,29.4,956.0,958.87,688.68
2018,7,21,12,45,870.5,121.0,3.05,29.3,950.0,953.55,686.09
2018,7,21,13,0,875.0,117.0,3.1,29.2,944.0,944.66,681.3
2018,7,21,13,15,872.5,116.0,3.1,29.05,929.0,928.55,671.69
2018,7,21,13,30,870.0,115.0,3.1,28.9,914.0,909.1,659.99
2018,7,21,13,45,866.0,113.5,3.1,28.8,892.0,884.57,644.84
2018,7,21,14,0,862.0,112.0,3.1,28.7,870.0,856.93,627.63
2018,7,21,14,15,856.0,109.5,3.1,28.5,841.0,823.71,606.86
2018,7,21,14,30,850.0,107.0,3.1,28.3,812.0,787.8,584.13
2018,7,21,14,45,841.5,105.5,3.1,28.1,778.0,748.45,558.82
2018,7,21,15,0,833.0,104.0,3.1,27.9,744.0,706.97,531.77
2018,7,21,15,15,821.0,102.0,3.1,27.9,704.0,660.73,499.01
2018,7,21,15,30,809.0,100.0,3.1,27.9,664.0,613.11,464.3
2018,7,21,15,45,794.5,97.0,3.05,27.4,620.0,563.13,427.65
2018,7,21,16,0,780.0,94.0,3.0,26.9,576.0,510.76,388.12
2018,7,21,16,15,762.5,90.0,3.0,26.55,529.0,455.68,345.16
2018,7,21,16,30,745.0,86.0,3.0,26.2,482.0,400.9,301.0
2018,7,21,16,45,720.0,82.0,2.95,25.85,433.0,343.96,253.85
2018,7,21,17,0,695.0,78.0,2.9,25.5,384.0,288.74,206.95
2018,7,21,17,15,660.0,73.5,2.85,25.0,334.0,230.29,157.44
2018,7,21,17,30,625.0,69.0,2.8,24.5,284.0,177.34,112.92
2018,7,21,17,45,576.5,63.0,2.75,24.0,235.5,125.09,72.25
2018,7,21,18,0,528.0,57.0,2.7,23.5,187.0,78.49,41.92
2018,7,21,18,15,455.0,49.0,2.65,23.0,142.5,37.71,26.8
2018,7,21,18,30,382.0,41.0,2.6,22.5,98.0,32.5,21.95
2018,7,21,18,45,271.5,31.0,2.5,21.95,63.5,25.21,14.67
2018,7,21,19,0,161.0,21.0,2.4,21.4,29.0,16.64,0.0
2018,7,21,19,15,80.5,10.5,2.35,21.1,14.5,9.55,0.0
2018,7,21,19,30,0.0,0.0,2.3,20.8,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.25,20.45,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.05,19.6,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.0,19.25,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.75,17.6,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.65,17.6,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,1.3,17.85,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,1.3,17.9,2.0,0.0,0.0
2018,7,22,5,15,106.5,13.5,1.25,18.25,20.5,12.28,0.0
2018,7,22,5,30,201.0,25.0,1.2,18.6,39.0,19.72,6.21
2018,7,22,5,45,301.5,36.0,1.2,18.9,76.0,29.13,18.9
2018,7,22,6,0,402.0,47.0,1.2,19.2,113.0,37.14,26.54
2018,7,22,6,15,470.5,54.5,1.2,19.7,158.5,52.99,31.55
2018,7,22,6,30,539.0,62.0,1.2,20.2,204.0,97.36,54.55
2018,7,22,6,45,586.5,67.5,1.2,20.75,253.0,145.16,88.86
2018,7,22,7,0,634.0,73.0,1.2,21.3,302.0,198.4,131.91
2018,7,22,7,15,668.0,77.0,1.2,21.85,352.0,251.79,177.29
2018,7,22,7,30,702.0,81.0,1.2,22.4,402.0,310.36,226.66
2018,7,22,7,45,727.5,85.0,1.2,23.0,451.5,366.39,273.17
2018,7,22,8,0,753.0,89.0,1.2,23.6,501.0,424.08,319.46
2018,7,22,8,15,773.0,91.0,1.25,24.25,548.0,478.44,361.88
2018,7,22,8,30,793.0,93.0,1.3,24.9,595.0,533.23,403.11
2018,7,22,8,45,808.5,95.5,1.3,25.55,639.0,584.6,440.19
2018,7,22,9,0,824.0,98.0,1.3,26.2,683.0,636.05,475.99
2018,7,22,9,15,834.0,100.0,1.35,26.75,721.5,682.3,507.63
2018,7,22,9,30,844.0,102.0,1.4,27.3,760.0,726.89,536.4
2018,7,22,9,45,852.0,104.0,1.45,27.85,793.5,768.04,561.72
2018,7,22,10,0,860.0,106.0,1.5,28.4,827.0,806.92,585.25
2018,7,22,10,15,867.0,107.0,1.65,28.7,855.0,841.52,607.38
2018,7,22,10,30,874.0,108.0,1.8,29.0,883.0,873.4,627.69
2018,7,22,10,45,879.5,108.5,1.9,29.35,904.5,900.56,644.28
2018,7,22,11,0,885.0,109.0,2.0,29.7,926.0,924.6,658.89
2018,7,22,11,15,888.0,109.5,2.1,29.85,940.5,943.07,670.54
2018,7,22,11,30,891.0,110.0,2.2,30.0,955.0,958.12,680.13
2018,7,22,11,45,893.0,110.5,2.3,30.1,962.5,968.74,687.16
2018,7,22,12,0,895.0,111.0,2.4,30.2,970.0,975.82,692.08
2018,7,22,12,15,896.0,110.0,2.5,30.2,969.5,976.94,693.63
2018,7,22,12,30,897.0,109.0,2.6,30.2,969.0,974.48,693.05
2018,7,22,12,45,896.5,108.0,2.7,30.15,961.0,967.0,689.5
2018,7,22,13,0,896.0,107.0,2.8,30.1,953.0,955.95,683.76
2018,7,22,13,15,893.0,106.0,2.85,29.95,937.5,939.03,674.18
2018,7,22,13,30,890.0,105.0,2.9,29.8,922.0,918.7,662.43
2018,7,22,13,45,885.5,104.0,2.95,29.7,899.5,893.71,647.51
2018,7,22,14,0,881.0,103.0,3.0,29.6,877.0,865.58,630.46
2018,7,22,14,15,874.5,101.5,3.05,29.4,848.0,832.3,610.13
2018,7,22,14,30,868.0,100.0,3.1,29.2,819.0,796.3,587.78
2018,7,22,14,45,859.5,98.0,3.15,29.0,784.0,755.76,562.06
2018,7,22,15,0,851.0,96.0,3.2,28.8,749.0,713.04,534.5
2018,7,22,15,15,839.5,94.5,3.2,28.8,709.0,666.82,502.21
2018,7,22,15,30,828.0,93.0,3.2,28.8,669.0,619.13,467.52
2018,7,22,15,45,813.5,90.0,3.35,28.3,624.5,567.03,430.0
2018,7,22,16,0,799.0,87.0,3.5,27.8,580.0,514.66,390.85
2018,7,22,16,15,780.5,84.0,3.55,27.35,532.5,459.05,347.59
2018,7,22,16,30,762.0,81.0,3.6,26.9,485.0,403.81,303.09
2018,7,22,16,45,736.5,77.5,3.65,26.5,435.5,346.18,255.38
2018,7,22,17,0,711.0,74.0,3.7,26.1,386.0,290.29,207.84
2018,7,22,17,15,676.5,69.5,3.7,25.5,335.5,233.27,159.29
2018,7,22,17,30,642.0,65.0,3.7,24.9,285.0,177.23,112.16
2018,7,22,17,45,593.0,59.5,3.75,24.35,236.0,124.32,70.89
2018,7,22,18,0,544.0,54.0,3.8,23.8,187.0,77.08,40.19
2018,7,22,18,15,471.5,47.0,3.7,23.25,142.5,36.14,25.41
2018,7,22,18,30,399.0,40.0,3.6,22.7,98.0,31.73,21.25
2018,7,22,18,45,286.0,29.5,3.5,22.15,63.0,23.93,13.5
2018,7,22,19,0,173.0,19.0,3.4,21.6,28.0,15.79,0.0
2018,7,22,19,15,86.5,9.5,3.35,21.25,14.0,8.64,0.0
2018,7,22,19,30,0.0,0.0,3.3,20.9,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.25,20.6,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,20.3,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,19.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,19.25,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,19.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.15,18.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.1,18.25,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,2.1,17.7,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,2.1,17.8,2.0,0.0,0.0
2018,7,23,5,15,136.0,13.5,2.1,18.25,21.5,12.28,0.0
2018,7,23,5,30,255.0,24.0,2.1,18.7,41.0,19.99,5.54
2018,7,23,5,45,360.0,32.5,2.1,19.15,79.0,26.13,16.28
2018,7,23,6,0,465.0,41.0,2.1,19.6,117.0,32.13,22.13
2018,7,23,6,15,532.0,47.0,2.1,20.3,163.5,48.07,26.49
2018,7,23,6,30,599.0,53.0,2.1,21.0,210.0,94.78,49.97
2018,7,23,6,45,644.0,58.0,2.1,21.75,260.5,147.82,88.37
2018,7,23,7,0,689.0,63.0,2.1,22.5,311.0,203.27,133.51
2018,7,23,7,15,720.5,67.0,2.1,23.2,362.0,258.98,181.22
2018,7,23,7,30,752.0,71.0,2.1,23.9,413.0,317.59,231.17
2018,7,23,7,45,775.0,74.0,2.1,24.65,463.0,374.54,278.91
2018,7,23,8,0,798.0,77.0,2.1,25.4,513.0,432.79,326.06
2018,7,23,8,15,814.5,80.5,2.1,26.1,560.5,489.36,370.35
2018,7,23,8,30,831.0,84.0,2.1,26.8,608.0,545.28,412.47
2018,7,23,8,45,843.0,87.0,2.1,27.5,652.0,597.68,450.52
2018,7,23,9,0,855.0,90.0,2.1,28.2,696.0,649.04,486.47
2018,7,23,9,15,867.0,90.5,2.05,28.8,735.5,696.63,518.6
2018,7,23,9,30,879.0,91.0,2.0,29.4,775.0,742.64,547.14
2018,7,23,9,45,888.5,91.5,2.0,29.95,809.5,784.87,572.76
2018,7,23,10,0,898.0,92.0,2.0,30.5,844.0,824.84,596.51
2018,7,23,10,15,903.5,94.0,2.05,30.85,872.5,860.45,618.02
2018,7,23,10,30,909.0,96.0,2.1,31.2,901.0,893.11,637.51
2018,7,23,10,45,913.5,96.0,2.15,31.5,922.0,919.8,653.24
2018,7,23,11,0,918.0,96.0,2.2,31.8,943.0,943.21,666.9
2018,7,23,11,15,920.5,97.0,2.3,31.9,957.5,962.33,678.94
2018,7,23,11,30,923.0,98.0,2.4,32.0,972.0,977.89,688.84
2018,7,23,11,45,924.5,97.5,2.5,32.15,978.5,987.39,694.92
2018,7,23,12,0,926.0,97.0,2.6,32.3,985.0,993.21,698.83
2018,7,23,12,15,921.0,100.5,2.7,32.25,983.0,993.0,699.65
2018,7,23,12,30,916.0,104.0,2.8,32.2,981.0,989.09,698.27
2018,7,23,12,45,831.0,162.5,2.95,32.2,953.0,968.6,686.75
2018,7,23,13,0,746.0,221.0,3.1,32.2,925.0,942.71,671.8
2018,7,23,13,15,663.0,272.0,3.2,32.0,890.0,902.49,646.3
2018,7,23,13,30,580.0,323.0,3.3,31.8,855.0,860.49,618.15
2018,7,23,13,45,564.0,318.5,3.4,31.65,825.0,827.03,597.43
2018,7,23,14,0,548.0,314.0,3.5,31.5,795.0,792.02,575.28
2018,7,23,14,15,547.5,299.0,3.55,31.1,765.5,758.72,554.76
2018,7,23,14,30,547.0,284.0,3.6,30.7,736.0,723.42,532.49
2018,7,23,14,45,495.0,286.0,3.7,30.25,681.5,662.98,491.57
2018,7,23,15,0,443.0,288.0,3.8,29.8,627.0,604.64,451.34
2018,7,23,15,15,429.5,274.0,3.8,29.8,588.0,560.51,420.17
2018,7,23,15,30,416.0,260.0,3.8,29.8,549.0,516.32,388.34
2018,7,23,15,45,323.5,262.5,3.9,28.8,478.0,435.97,330.24
2018,7,23,16,0,231.0,265.0,4.0,27.8,407.0,365.54,278.37
2018,7,23,16,15,165.5,244.0,4.05,27.3,341.5,300.81,229.7
2018,7,23,16,30,100.0,223.0,4.1,26.8,276.0,240.22,183.75
2018,7,23,16,45,72.0,188.0,4.15,26.35,224.0,192.15,146.91
2018,7,23,17,0,44.0,153.0,4.2,25.9,172.0,147.78,112.64
2018,7,23,17,15,37.0,127.5,4.15,25.4,142.0,120.4,91.15
2018,7,23,17,30,30.0,102.0,4.1,24.9,112.0,94.25,70.42
2018,7,23,17,45,15.0,56.0,4.1,24.35,61.0,51.43,36.2
2018,7,23,18,0,0.0,10.0,4.1,23.8,10.0,8.78,1.62
2018,7,23,18,15,0.0,8.0,3.95,23.35,8.0,7.02,0.39
2018,7,23,18,30,0.0,6.0,3.8,22.9,6.0,5.26,0.0
2018,7,23,18,45,0.0,4.5,3.7,22.4,4.5,3.94,0.0
2018,7,23,19,0,0.0,3.0,3.6,21.9,3.0,2.63,0.0
2018,7,23,19,15,0.0,1.5,3.5,21.65,1.5,1.36,0.0
2018,7,23,19,30,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.3,21.15,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.2,20.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.15,20.7,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,20.35,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.95,20.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.9,19.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,19.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.65,18.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.5,18.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,1.95,18.5,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.0,18.7,2.0,0.0,0.0
2018,7,24,5,15,122.0,13.0,2.1,19.1,20.5,11.82,0.0
2018,7,24,5,30,230.0,24.0,2.2,19.5,39.0,20.06,4.58
2018,7,24,5,45,338.0,33.5,2.25,19.9,77.0,27.09,16.94
2018,7,24,6,0,446.0,43.0,2.3,20.3,115.0,33.9,23.55
2018,7,24,6,15,517.5,49.5,2.3,20.9,162.0,49.82,28.12
2018,7,24,6,30,589.0,56.0,2.3,21.5,209.0,96.54,51.71
2018,7,24,6,45,638.0,60.5,2.3,22.15,260.0,146.8,87.68
2018,7,24,7,0,687.0,65.0,2.3,22.8,311.0,204.87,134.79
2018,7,24,7,15,721.0,68.5,2.45,23.6,362.5,260.76,182.57
2018,7,24,7,30,755.0,72.0,2.6,24.4,414.0,319.83,232.94
2018,7,24,7,45,754.0,81.5,2.7,25.25,457.5,374.0,279.01
2018,7,24,8,0,753.0,91.0,2.8,26.1,501.0,426.85,322.36
2018,7,24,8,15,798.0,85.5,2.9,26.7,556.0,486.51,369.45
2018,7,24,8,30,843.0,80.0,3.0,27.3,611.0,548.56,416.97
2018,7,24,8,45,857.0,82.0,3.1,27.85,655.5,601.83,456.7
2018,7,24,9,0,871.0,84.0,3.2,28.4,700.0,654.22,494.61
2018,7,24,9,15,878.0,87.5,3.3,28.9,739.0,702.07,528.31
2018,7,24,9,30,885.0,91.0,3.4,29.4,778.0,747.89,558.21
2018,7,24,9,45,889.0,94.5,3.45,29.9,811.5,789.12,584.23
2018,7,24,10,0,893.0,98.0,3.5,30.4,845.0,827.68,608.15
2018,7,24,10,15,899.5,99.0,3.6,30.8,873.5,863.02,630.18
2018,7,24,10,30,906.0,100.0,3.7,31.2,902.0,895.5,650.19
2018,7,24,10,45,911.0,100.5,3.8,31.6,923.5,923.1,666.91
2018,7,24,11,0,916.0,101.0,3.9,32.0,945.0,947.44,681.49
2018,7,24,11,15,919.0,101.5,3.95,32.15,959.5,966.53,693.09
2018,7,24,11,30,922.0,102.0,4.0,32.3,974.0,982.07,702.5
2018,7,24,11,45,923.5,101.5,4.1,32.45,980.5,991.58,708.4
2018,7,24,12,0,925.0,101.0,4.2,32.6,987.0,997.41,712.08
2018,7,24,12,15,924.0,101.5,4.25,32.6,986.0,998.11,712.73
2018,7,24,12,30,923.0,102.0,4.3,32.6,985.0,995.11,711.15
2018,7,24,12,45,920.5,102.5,4.35,32.6,976.5,986.98,706.38
2018,7,24,13,0,918.0,103.0,4.4,32.6,968.0,975.21,699.38
2018,7,24,13,15,915.0,102.5,4.45,32.55,952.5,958.4,689.32
2018,7,24,13,30,912.0,102.0,4.5,32.5,937.0,938.09,677.04
2018,7,24,13,45,907.5,101.0,4.55,32.4,914.0,912.54,661.45
2018,7,24,14,0,903.0,100.0,4.6,32.3,891.0,883.75,643.68
2018,7,24,14,15,897.0,98.5,4.65,32.2,862.0,850.14,622.59
2018,7,24,14,30,891.0,97.0,4.7,32.1,833.0,813.69,599.51
2018,7,24,14,45,883.0,95.5,4.7,31.95,798.0,773.07,573.27
2018,7,24,15,0,875.0,94.0,4.7,31.8,763.0,730.16,545.18
2018,7,24,15,15,863.5,92.0,4.7,31.8,722.0,682.3,511.89
2018,7,24,15,30,852.0,90.0,4.7,31.8,681.0,632.91,475.93
2018,7,24,15,45,838.0,87.5,4.7,31.3,636.0,580.3,437.61
2018,7,24,16,0,824.0,85.0,4.7,30.8,591.0,526.93,397.46
2018,7,24,16,15,806.0,82.0,4.7,30.4,542.5,470.5,353.54
2018,7,24,16,30,788.0,79.0,4.7,30.0,494.0,413.94,308.07
2018,7,24,16,45,763.0,75.5,4.65,29.6,443.5,354.88,259.34
2018,7,24,17,0,738.0,72.0,4.6,29.2,393.0,297.47,210.74
2018,7,24,17,15,704.0,68.0,4.45,28.6,342.0,239.3,161.43
2018,7,24,17,30,670.0,64.0,4.3,28.0,291.0,184.44,115.48
2018,7,24,17,45,621.5,58.5,4.15,27.4,241.0,127.37,71.26
2018,7,24,18,0,573.0,53.0,4.0,26.8,191.0,78.28,39.68
2018,7,24,18,15,499.5,45.5,3.7,26.1,145.0,35.12,24.18
2018,7,24,18,30,426.0,38.0,3.4,25.4,99.0,30.18,19.62
2018,7,24,18,45,300.0,28.0,3.15,24.7,62.5,22.73,12.1
2018,7,24,19,0,174.0,18.0,2.9,24.0,26.0,15.0,0.0
2018,7,24,19,15,87.0,9.0,2.8,23.65,13.0,8.19,0.0
2018,7,24,19,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.6,22.95,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.45,22.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.4,22.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.35,21.9,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.3,21.55,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.25,21.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.2,20.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.2,19.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.15,19.15,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.05,18.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.95,18.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,25,5,15,134.0,11.0,2.1,19.5,19.5,10.01,0.0
2018,7,25,5,30,268.0,22.0,2.2,20.0,39.0,18.27,2.59
2018,7,25,5,45,387.0,30.0,2.3,20.5,78.5,24.09,14.34
2018,7,25,6,0,506.0,38.0,2.4,21.0,118.0,29.81,19.95
2018,7,25,6,15,573.5,43.5,2.45,21.7,166.0,48.88,26.45
2018,7,25,6,30,641.0,49.0,2.5,22.4,214.0,97.54,50.34
2018,7,25,6,45,685.0,53.5,2.5,23.05,265.5,149.96,87.93
2018,7,25,7,0,729.0,58.0,2.5,23.7,317.0,207.33,134.75
2018,7,25,7,15,723.5,69.5,2.7,24.5,361.0,262.64,183.5
2018,7,25,7,30,718.0,81.0,2.9,25.3,405.0,316.52,230.64
2018,7,25,7,45,777.0,75.0,3.1,26.15,464.0,377.07,280.65
2018,7,25,8,0,836.0,69.0,3.3,27.0,523.0,443.43,334.05
2018,7,25,8,15,852.5,71.0,3.45,27.7,571.0,500.08,379.11
2018,7,25,8,30,869.0,73.0,3.6,28.4,619.0,556.6,422.56
2018,7,25,8,45,834.0,94.5,3.75,29.15,649.5,600.85,455.09
2018,7,25,9,0,799.0,116.0,3.9,29.9,680.0,641.82,483.93
2018,7,25,9,15,841.5,106.0,4.0,30.4,730.5,695.58,522.45
2018,7,25,9,30,884.0,96.0,4.1,30.9,781.0,752.96,561.08
2018,7,25,9,45,889.0,99.5,4.25,31.4,815.0,794.98,587.96
2018,7,25,10,0,894.0,103.0,4.4,31.9,849.0,834.39,612.88
2018,7,25,10,15,891.0,110.0,4.4,32.15,875.0,867.66,633.51
2018,7,25,10,30,888.0,117.0,4.4,32.4,901.0,897.45,651.71
2018,7,25,10,45,897.5,115.0,4.45,32.65,924.5,926.27,669.43
2018,7,25,11,0,907.0,113.0,4.5,32.9,948.0,952.07,685.12
2018,7,25,11,15,923.0,105.0,4.55,32.95,966.0,974.91,699.46
2018,7,25,11,30,939.0,97.0,4.6,33.0,984.0,994.52,711.76
2018,7,25,11,45,939.0,98.0,4.65,33.1,990.5,1004.25,717.61
2018,7,25,12,0,939.0,99.0,4.7,33.2,997.0,1010.21,721.21
2018,7,25,12,15,938.5,99.5,4.75,33.15,996.5,1011.42,722.31
2018,7,25,12,30,938.0,100.0,4.8,33.1,996.0,1008.85,721.29
2018,7,25,12,45,936.0,100.0,4.85,33.05,987.5,1000.6,716.71
2018,7,25,13,0,934.0,100.0,4.9,33.0,979.0,988.62,709.84
2018,7,25,13,15,930.5,99.5,4.9,32.85,963.0,971.08,699.34
2018,7,25,13,30,927.0,99.0,4.9,32.7,947.0,949.99,686.58
2018,7,25,13,45,922.5,98.5,4.95,32.55,924.0,924.55,671.31
2018,7,25,14,0,918.0,98.0,5.0,32.4,901.0,895.82,653.79
2018,7,25,14,15,885.5,111.5,5.0,32.15,864.5,854.33,627.53
2018,7,25,14,30,853.0,125.0,5.0,31.9,828.0,811.42,600.09
2018,7,25,14,45,854.0,117.0,5.0,31.7,794.5,772.79,575.19
2018,7,25,15,0,855.0,109.0,5.0,31.5,761.0,731.2,547.95
2018,7,25,15,15,859.0,99.0,5.0,31.5,723.5,686.9,516.8
2018,7,25,15,30,863.0,89.0,5.0,31.5,686.0,639.65,482.45
2018,7,25,15,45,848.0,87.0,5.0,30.8,640.5,586.34,443.8
2018,7,25,16,0,833.0,85.0,5.0,30.1,595.0,532.35,403.32
2018,7,25,16,15,807.5,84.0,4.9,29.6,544.5,473.77,357.52
2018,7,25,16,30,782.0,83.0,4.8,29.1,494.0,415.79,310.82
2018,7,25,16,45,756.5,79.5,4.7,28.6,443.5,356.77,262.03
2018,7,25,17,0,731.0,76.0,4.6,28.1,393.0,299.46,213.43
2018,7,25,17,15,699.5,71.0,4.35,27.5,342.0,241.27,163.83
2018,7,25,17,30,668.0,66.0,4.1,26.9,291.0,183.71,115.48
2018,7,25,17,45,596.0,62.5,3.85,26.35,237.5,127.85,73.02
2018,7,25,18,0,524.0,59.0,3.6,25.8,184.0,80.5,43.21
2018,7,25,18,15,428.0,51.5,3.35,25.2,137.0,40.12,28.51
2018,7,25,18,30,332.0,44.0,3.1,24.6,90.0,35.5,24.11
2018,7,25,18,45,208.0,30.0,2.9,24.0,55.0,23.46,12.54
2018,7,25,19,0,84.0,16.0,2.7,23.4,20.0,12.62,0.0
2018,7,25,19,15,42.0,8.0,2.65,23.0,10.0,7.28,0.0
2018,7,25,19,30,0.0,0.0,2.6,22.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.55,22.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.5,21.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.45,21.05,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.4,20.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.35,20.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.3,19.65,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.3,18.75,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,26,5,15,93.0,11.5,2.0,18.1,17.0,10.46,0.0
2018,7,26,5,30,186.0,23.0,2.0,18.5,34.0,18.19,1.34
2018,7,26,5,45,298.0,33.5,2.0,18.9,71.0,27.2,16.97
2018,7,26,6,0,410.0,44.0,2.0,19.3,108.0,34.87,24.45
2018,7,26,6,15,482.0,51.5,1.95,20.05,154.5,50.78,29.58
2018,7,26,6,30,554.0,59.0,1.9,20.8,201.0,96.32,53.01
2018,7,26,6,45,604.0,65.0,1.9,21.5,251.5,146.05,88.72
2018,7,26,7,0,654.0,71.0,1.9,22.2,302.0,201.55,133.63
2018,7,26,7,15,689.5,75.5,2.0,23.1,354.0,257.26,180.94
2018,7,26,7,30,725.0,80.0,2.1,24.0,406.0,318.26,232.34
2018,7,26,7,45,752.0,83.5,2.2,24.95,457.0,376.0,280.32
2018,7,26,8,0,779.0,87.0,2.3,25.9,508.0,435.55,328.19
2018,7,26,8,15,799.0,90.0,2.35,26.7,557.0,492.58,372.67
2018,7,26,8,30,819.0,93.0,2.4,27.5,606.0,550.01,415.82
2018,7,26,8,45,835.0,95.0,2.45,28.25,651.5,602.64,454.16
2018,7,26,9,0,851.0,97.0,2.5,29.0,697.0,655.49,491.35
2018,7,26,9,15,862.5,100.0,2.6,29.65,738.0,705.22,525.63
2018,7,26,9,30,874.0,103.0,2.7,30.3,779.0,753.35,556.72
2018,7,26,9,45,882.0,105.0,2.75,30.95,814.0,795.9,582.82
2018,7,26,10,0,890.0,107.0,2.8,31.6,849.0,836.08,607.0
2018,7,26,10,15,897.0,108.5,2.9,32.05,878.5,872.35,629.16
2018,7,26,10,30,904.0,110.0,3.0,32.5,908.0,905.77,649.32
2018,7,26,10,45,909.5,110.5,3.1,33.0,930.0,933.85,665.82
2018,7,26,11,0,915.0,111.0,3.2,33.5,952.0,958.69,680.22
2018,7,26,11,15,918.5,112.0,3.25,33.65,967.5,978.76,692.24
2018,7,26,11,30,922.0,113.0,3.3,33.8,983.0,995.3,702.09
2018,7,26,11,45,924.0,113.0,3.35,33.9,990.5,1005.8,708.4
2018,7,26,12,0,926.0,113.0,3.4,34.0,998.0,1012.63,712.53
2018,7,26,12,15,923.5,114.5,3.45,34.0,996.5,1012.84,712.94
2018,7,26,12,30,921.0,116.0,3.5,34.0,995.0,1009.35,711.16
2018,7,26,12,45,916.5,118.0,3.6,33.95,986.0,1000.74,706.77
2018,7,26,13,0,912.0,120.0,3.7,33.9,977.0,988.53,700.18
2018,7,26,13,15,908.5,119.0,3.75,33.7,960.5,970.84,690.26
2018,7,26,13,30,905.0,118.0,3.8,33.5,944.0,949.66,678.15
2018,7,26,13,45,899.5,117.5,3.9,33.35,921.0,923.8,663.12
2018,7,26,14,0,894.0,117.0,4.0,33.2,898.0,894.78,645.94
2018,7,26,14,15,886.5,115.0,4.05,32.9,867.5,859.61,624.7
2018,7,26,14,30,879.0,113.0,4.1,32.6,837.0,821.73,601.43
2018,7,26,14,45,869.5,111.5,4.15,32.35,801.0,780.27,575.35
2018,7,26,15,0,860.0,110.0,4.2,32.1,765.0,736.66,547.44
2018,7,26,15,15,848.0,107.5,4.2,32.1,723.5,688.45,513.76
2018,7,26,15,30,836.0,105.0,4.2,32.1,682.0,640.97,479.44
2018,7,26,15,45,820.0,102.0,4.3,31.3,636.0,586.61,440.99
2018,7,26,16,0,804.0,99.0,4.4,30.5,590.0,531.75,400.74
2018,7,26,16,15,783.0,95.5,4.35,29.95,540.5,473.79,356.11
2018,7,26,16,30,762.0,92.0,4.3,29.4,491.0,416.46,310.47
2018,7,26,16,45,734.5,87.5,4.25,28.85,439.5,356.73,261.7
2018,7,26,17,0,707.0,83.0,4.2,28.3,388.0,296.99,211.75
2018,7,26,17,15,670.0,77.5,4.05,27.55,336.0,238.0,162.17
2018,7,26,17,30,633.0,72.0,3.9,26.8,284.0,182.76,116.17
2018,7,26,17,45,581.5,65.5,3.75,26.05,234.0,128.82,74.5
2018,7,26,18,0,530.0,59.0,3.6,25.3,184.0,80.96,43.48
2018,7,26,18,15,453.0,50.0,3.35,24.6,138.5,38.99,27.61
2018,7,26,18,30,376.0,41.0,3.1,23.9,93.0,32.95,22.02
2018,7,26,18,45,258.0,29.0,2.9,23.15,58.0,23.78,12.63
2018,7,26,19,0,140.0,17.0,2.7,22.4,23.0,15.46,0.0
2018,7,26,19,15,70.0,8.5,2.6,22.1,11.5,7.73,0.0
2018,7,26,19,30,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.2,20.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.85,20.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.85,19.8,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.9,19.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.0,19.25,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.15,18.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.25,18.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,27,5,15,102.5,11.0,2.6,16.35,17.0,10.01,0.0
2018,7,27,5,30,205.0,22.0,2.6,16.7,34.0,18.4,0.0
2018,7,27,5,45,320.5,32.5,2.65,17.1,72.0,26.42,16.36
2018,7,27,6,0,436.0,43.0,2.7,17.5,110.0,34.14,23.98
2018,7,27,6,15,507.5,50.0,2.75,18.15,157.0,50.17,28.92
2018,7,27,6,30,579.0,57.0,2.8,18.8,204.0,96.87,52.94
2018,7,27,6,45,627.5,62.5,2.85,19.5,255.0,147.52,89.74
2018,7,27,7,0,676.0,68.0,2.9,20.2,306.0,203.73,135.95
2018,7,27,7,15,710.0,72.5,2.95,20.95,358.0,262.45,186.58
2018,7,27,7,30,744.0,77.0,3.0,21.7,410.0,322.1,237.94
2018,7,27,7,45,769.0,80.5,3.1,22.45,461.0,380.21,287.38
2018,7,27,8,0,794.0,84.0,3.2,23.2,512.0,439.88,336.54
2018,7,27,8,15,813.0,87.0,3.25,23.85,561.0,497.28,382.49
2018,7,27,8,30,832.0,90.0,3.3,24.5,610.0,554.13,426.44
2018,7,27,8,45,846.0,92.5,3.35,25.15,655.0,607.61,466.48
2018,7,27,9,0,860.0,95.0,3.4,25.8,700.0,660.23,504.59
2018,7,27,9,15,872.5,96.5,3.45,26.4,741.0,709.66,539.43
2018,7,27,9,30,885.0,98.0,3.5,27.0,782.0,757.53,570.79
2018,7,27,9,45,894.5,99.5,3.6,27.6,817.5,801.25,598.7
2018,7,27,10,0,904.0,101.0,3.7,28.2,853.0,842.66,624.71
2018,7,27,10,15,911.0,102.0,3.75,28.55,882.5,878.93,647.38
2018,7,27,10,30,918.0,103.0,3.8,28.9,912.0,912.32,667.98
2018,7,27,10,45,923.0,103.5,3.85,29.3,934.0,940.34,684.78
2018,7,27,11,0,928.0,104.0,3.9,29.7,956.0,965.05,699.39
2018,7,27,11,15,931.0,105.0,4.0,29.95,971.0,984.92,711.56
2018,7,27,11,30,934.0,106.0,4.1,30.2,986.0,1001.18,721.48
2018,7,27,11,45,935.5,106.0,4.15,30.4,993.0,1011.34,727.39
2018,7,27,12,0,937.0,106.0,4.2,30.6,1000.0,1017.76,731.02
2018,7,27,12,15,938.0,105.0,4.3,30.6,999.5,1018.95,732.29
2018,7,27,12,30,939.0,104.0,4.4,30.6,999.0,1016.34,731.25
2018,7,27,12,45,938.5,103.0,4.45,30.65,991.0,1008.51,726.51
2018,7,27,13,0,938.0,102.0,4.5,30.7,983.0,996.9,719.44
2018,7,27,13,15,935.5,101.5,4.55,30.6,967.5,980.18,709.56
2018,7,27,13,30,933.0,101.0,4.6,30.5,952.0,959.84,697.37
2018,7,27,13,45,928.5,100.0,4.7,30.35,928.5,933.69,681.83
2018,7,27,14,0,924.0,99.0,4.8,30.2,905.0,904.22,664.16
2018,7,27,14,15,918.0,97.5,4.8,30.05,875.5,869.82,642.38
2018,7,27,14,30,912.0,96.0,4.8,29.9,846.0,832.51,618.48
2018,7,27,14,45,903.5,95.0,4.8,29.7,810.0,791.06,591.63
2018,7,27,15,0,895.0,94.0,4.8,29.5,774.0,747.27,562.88
2018,7,27,15,15,883.5,91.5,4.8,29.5,732.0,697.85,528.45
2018,7,27,15,30,872.0,89.0,4.8,29.5,690.0,646.85,491.06
2018,7,27,15,45,858.0,87.0,4.7,29.0,644.5,593.54,451.6
2018,7,27,16,0,844.0,85.0,4.6,28.5,599.0,539.41,410.32
2018,7,27,16,15,826.5,81.5,4.55,28.1,549.5,481.61,364.96
2018,7,27,16,30,809.0,78.0,4.5,27.7,500.0,423.34,317.76
2018,7,27,16,45,784.5,74.5,4.4,27.3,448.5,363.04,267.57
2018,7,27,17,0,760.0,71.0,4.3,26.9,397.0,304.3,217.42
2018,7,27,17,15,725.0,66.5,4.1,26.25,344.5,243.87,165.86
2018,7,27,17,30,690.0,62.0,3.9,25.6,292.0,186.88,117.73
2018,7,27,17,45,639.5,57.0,3.75,24.9,241.0,131.23,74.33
2018,7,27,18,0,589.0,52.0,3.6,24.2,190.0,78.63,39.88
2018,7,27,18,15,510.5,45.0,3.45,23.45,143.0,34.96,24.3
2018,7,27,18,30,432.0,38.0,3.3,22.7,96.0,30.46,20.02
2018,7,27,18,45,300.0,27.5,3.15,21.95,60.0,22.54,11.51
2018,7,27,19,0,168.0,17.0,3.0,21.2,24.0,15.46,0.0
2018,7,27,19,15,84.0,8.5,2.95,20.8,12.0,7.73,0.0
2018,7,27,19,30,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.8,19.35,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.75,18.9,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,28,5,15,100.0,11.0,2.5,15.85,16.5,10.01,0.0
2018,7,28,5,30,200.0,22.0,2.5,16.3,33.0,18.5,0.0
2018,7,28,5,45,316.0,32.5,2.55,16.7,71.0,26.51,16.37
2018,7,28,6,0,432.0,43.0,2.6,17.1,109.0,34.23,24.07
2018,7,28,6,15,504.0,51.5,2.55,17.7,157.0,51.49,30.11
2018,7,28,6,30,576.0,60.0,2.5,18.3,205.0,99.39,55.24
2018,7,28,6,45,624.0,66.5,2.45,18.9,256.5,150.79,92.75
2018,7,28,7,0,672.0,73.0,2.4,19.5,308.0,207.72,139.58
2018,7,28,7,15,706.0,78.0,2.4,20.3,360.5,264.76,188.74
2018,7,28,7,30,740.0,83.0,2.4,21.1,413.0,326.91,241.83
2018,7,28,7,45,765.0,87.5,2.4,21.9,465.0,385.9,291.48
2018,7,28,8,0,790.0,92.0,2.4,22.7,517.0,446.46,340.72
2018,7,28,8,15,809.0,96.0,2.35,23.5,566.5,504.78,386.38
2018,7,28,8,30,828.0,100.0,2.3,24.3,616.0,563.37,430.42
2018,7,28,8,45,842.0,103.0,2.25,25.05,661.5,617.92,469.91
2018,7,28,9,0,856.0,106.0,2.2,25.8,707.0,669.12,505.6
2018,7,28,9,15,859.5,112.5,2.25,26.45,746.0,717.01,538.34
2018,7,28,9,30,863.0,119.0,2.3,27.1,785.0,762.58,567.82
2018,7,28,9,45,861.0,127.5,2.3,27.8,817.5,803.23,592.27
2018,7,28,10,0,859.0,136.0,2.3,28.5,850.0,840.75,614.27
2018,7,28,10,15,865.0,138.5,2.35,28.9,878.5,876.22,635.78
2018,7,28,10,30,871.0,141.0,2.4,29.3,907.0,908.87,655.29
2018,7,28,10,45,874.0,143.5,2.45,29.75,928.5,935.83,670.91
2018,7,28,11,0,877.0,146.0,2.5,30.2,950.0,959.53,684.44
2018,7,28,11,15,878.5,148.0,2.55,30.45,964.0,977.99,695.23
2018,7,28,11,30,880.0,150.0,2.6,30.7,978.0,992.99,703.91
2018,7,28,11,45,879.0,152.0,2.7,30.95,984.5,1002.07,709.43
2018,7,28,12,0,878.0,154.0,2.8,31.2,991.0,1007.6,712.85
2018,7,28,12,15,881.0,151.5,2.85,31.4,991.0,1009.31,713.7
2018,7,28,12,30,884.0,149.0,2.9,31.6,991.0,1007.48,712.46
2018,7,28,12,45,886.5,145.5,3.0,31.75,983.5,1000.63,708.74
2018,7,28,13,0,889.0,142.0,3.1,31.9,976.0,990.16,702.83
2018,7,28,13,15,885.0,141.5,3.15,31.85,959.5,972.78,692.78
2018,7,28,13,30,881.0,141.0,3.2,31.8,943.0,952.01,680.64
2018,7,28,13,45,875.0,140.0,3.3,31.75,919.5,925.7,665.24
2018,7,28,14,0,869.0,139.0,3.4,31.7,896.0,896.31,647.74
2018,7,28,14,15,835.0,149.0,3.45,31.5,856.0,858.45,624.6
2018,7,28,14,30,801.0,159.0,3.5,31.3,816.0,811.72,595.29
2018,7,28,14,45,735.0,178.5,3.55,31.15,760.5,751.81,555.24
2018,7,28,15,0,669.0,198.0,3.6,31.0,705.0,691.02,512.99
2018,7,28,15,15,550.0,225.0,3.6,31.0,626.5,600.47,448.02
2018,7,28,15,30,431.0,252.0,3.6,31.0,548.0,521.7,390.35
2018,7,28,15,45,402.0,242.0,3.65,30.35,503.0,471.27,354.61
2018,7,28,16,0,373.0,232.0,3.7,29.7,458.0,417.72,315.64
2018,7,28,16,15,459.5,187.5,3.7,29.25,442.5,400.93,302.89
2018,7,28,16,30,546.0,143.0,3.7,28.8,427.0,371.97,279.16
2018,7,28,16,45,598.0,120.0,3.65,28.35,401.0,335.93,248.25
2018,7,28,17,0,650.0,97.0,3.6,27.9,375.0,293.0,210.2
2018,7,28,17,15,582.0,93.0,3.5,27.2,317.0,230.77,159.52
2018,7,28,17,30,514.0,89.0,3.4,26.5,259.0,176.14,115.79
2018,7,28,17,45,478.5,75.0,3.25,25.75,211.5,124.62,75.54
2018,7,28,18,0,443.0,61.0,3.1,25.0,164.0,77.4,43.45
2018,7,28,18,15,360.0,51.0,3.0,24.2,121.0,39.77,28.29
2018,7,28,18,30,277.0,41.0,2.9,23.4,78.0,31.68,20.93
2018,7,28,18,45,178.0,28.0,2.8,22.65,48.0,21.91,10.7
2018,7,28,19,0,79.0,15.0,2.7,21.9,18.0,13.64,0.0
2018,7,28,19,15,39.5,7.5,2.6,21.45,9.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.45,20.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.35,19.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.2,19.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,29,5,15,84.5,10.5,1.05,16.9,15.0,9.55,0.0
2018,7,29,5,30,169.0,21.0,1.1,17.2,30.0,16.63,0.0
2018,7,29,5,45,286.0,32.0,1.15,17.45,67.0,26.09,15.87
2018,7,29,6,0,403.0,43.0,1.2,17.7,104.0,34.25,24.03
2018,7,29,6,15,479.0,52.0,1.2,18.3,151.5,51.47,30.38
2018,7,29,6,30,555.0,61.0,1.2,18.9,199.0,98.66,55.25
2018,7,29,6,45,608.5,66.0,1.2,19.45,250.0,148.31,90.97
2018,7,29,7,0,662.0,71.0,1.2,20.0,301.0,204.16,136.32
2018,7,29,7,15,669.5,81.0,1.25,20.85,346.5,258.06,183.24
2018,7,29,7,30,677.0,91.0,1.3,21.7,392.0,312.19,229.82
2018,7,29,7,45,637.5,113.5,1.3,22.55,424.0,359.72,270.44
2018,7,29,8,0,598.0,136.0,1.3,23.4,456.0,401.75,304.73
2018,7,29,8,15,550.5,167.0,1.35,24.15,483.5,438.73,333.62
2018,7,29,8,30,503.0,198.0,1.4,24.9,511.0,472.85,358.77
2018,7,29,8,45,633.0,165.5,1.4,25.65,589.0,552.82,417.12
2018,7,29,9,0,763.0,133.0,1.4,26.4,667.0,638.29,477.57
2018,7,29,9,15,738.0,154.0,1.45,27.0,695.5,678.41,503.7
2018,7,29,9,30,713.0,175.0,1.5,27.6,724.0,713.55,526.04
2018,7,29,9,45,787.5,148.5,1.55,28.2,780.5,773.03,565.63
2018,7,29,10,0,862.0,122.0,1.6,28.8,837.0,831.06,601.33
2018,7,29,10,15,869.0,124.0,1.65,29.25,866.0,867.05,622.57
2018,7,29,10,30,876.0,126.0,1.7,29.7,895.0,900.27,642.07
2018,7,29,10,45,881.5,126.5,1.8,30.1,917.0,927.76,658.54
2018,7,29,11,0,887.0,127.0,1.9,30.5,939.0,952.1,673.04
2018,7,29,11,15,890.5,127.5,2.0,30.65,954.0,971.26,685.02
2018,7,29,11,30,894.0,128.0,2.1,30.8,969.0,986.97,694.96
2018,7,29,11,45,895.5,128.5,2.25,30.9,976.0,997.24,702.27
2018,7,29,12,0,897.0,129.0,2.4,31.0,983.0,1003.92,707.45
2018,7,29,12,15,885.5,136.0,2.5,30.9,978.5,1000.53,706.51
2018,7,29,12,30,874.0,143.0,2.6,30.8,974.0,993.53,703.44
2018,7,29,12,45,863.5,148.0,2.7,30.7,963.0,982.16,697.69
2018,7,29,13,0,853.0,153.0,2.8,30.6,952.0,967.47,689.88
2018,7,29,13,15,861.5,144.5,2.9,30.45,939.5,954.85,683.55
2018,7,29,13,30,870.0,136.0,3.0,30.3,927.0,938.42,674.75
2018,7,29,13,45,826.5,156.5,3.1,30.15,892.5,908.33,657.04
2018,7,29,14,0,783.0,177.0,3.2,30.0,858.0,867.71,632.27
2018,7,29,14,15,798.5,160.5,3.25,29.75,834.5,840.19,615.97
2018,7,29,14,30,814.0,144.0,3.3,29.5,811.0,808.58,596.67
2018,7,29,14,45,781.0,151.5,3.4,29.25,768.0,759.23,565.24
2018,7,29,15,0,748.0,159.0,3.5,29.0,725.0,711.52,532.72
2018,7,29,15,15,772.0,138.5,3.5,29.0,694.5,672.44,505.81
2018,7,29,15,30,796.0,118.0,3.5,29.0,664.0,630.65,476.05
2018,7,29,15,45,776.5,115.5,3.55,28.25,617.5,576.35,437.24
2018,7,29,16,0,757.0,113.0,3.6,27.5,571.0,521.99,397.04
2018,7,29,16,15,737.5,108.0,3.6,27.0,523.0,464.48,352.64
2018,7,29,16,30,718.0,103.0,3.6,26.5,475.0,408.21,307.68
2018,7,29,16,45,688.5,98.0,3.6,26.05,424.0,349.14,259.23
2018,7,29,17,0,659.0,93.0,3.6,25.6,373.0,292.38,211.46
2018,7,29,17,15,620.5,86.0,3.55,25.0,321.5,234.18,162.39
2018,7,29,17,30,582.0,79.0,3.5,24.4,270.0,180.01,117.14
2018,7,29,17,45,529.0,71.0,3.4,23.8,221.0,127.45,76.29
2018,7,29,18,0,476.0,63.0,3.3,23.2,172.0,81.27,45.89
2018,7,29,18,15,400.0,52.0,3.2,22.65,127.5,40.92,29.44
2018,7,29,18,30,324.0,41.0,3.1,22.1,83.0,33.18,22.27
2018,7,29,18,45,216.0,28.0,2.95,21.6,51.0,22.0,10.47
2018,7,29,19,0,108.0,15.0,2.8,21.1,19.0,13.64,0.0
2018,7,29,19,15,54.0,7.5,2.75,20.8,9.5,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.6,20.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.45,19.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.3,19.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.15,19.15,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.95,18.8,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.85,18.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.65,18.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.55,18.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,17.25,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,30,5,15,89.5,10.0,1.85,17.4,14.5,9.1,0.0
2018,7,30,5,30,179.0,20.0,1.9,17.6,29.0,16.73,0.0
2018,7,30,5,45,294.5,30.5,1.95,17.8,65.5,24.8,14.64
2018,7,30,6,0,410.0,41.0,2.0,18.0,102.0,32.57,22.49
2018,7,30,6,15,485.0,48.5,1.95,18.5,148.5,48.73,27.92
2018,7,30,6,30,560.0,56.0,1.9,19.0,195.0,94.93,51.94
2018,7,30,6,45,611.0,61.5,1.85,19.5,245.5,144.97,88.26
2018,7,30,7,0,662.0,67.0,1.8,20.0,296.0,200.9,134.07
2018,7,30,7,15,537.5,103.5,1.8,20.85,309.5,243.23,176.08
2018,7,30,7,30,413.0,140.0,1.8,21.7,323.0,266.95,200.91
2018,7,30,7,45,569.0,119.5,1.8,22.5,404.5,339.15,257.03
2018,7,30,8,0,725.0,99.0,1.8,23.3,486.0,425.46,323.7
2018,7,30,8,15,776.0,92.5,1.8,24.2,542.5,486.28,370.56
2018,7,30,8,30,827.0,86.0,1.8,25.1,599.0,549.74,417.94
2018,7,30,8,45,842.5,88.0,1.85,26.0,644.0,603.58,456.82
2018,7,30,9,0,858.0,90.0,1.9,26.9,689.0,656.7,493.85
2018,7,30,9,15,870.0,91.0,1.95,27.7,729.5,705.37,526.8
2018,7,30,9,30,882.0,92.0,2.0,28.5,770.0,752.44,555.99
2018,7,30,9,45,891.5,93.5,2.1,29.3,805.5,796.19,582.78
2018,7,30,10,0,901.0,95.0,2.2,30.1,841.0,837.65,607.7
2018,7,30,10,15,907.0,96.5,2.25,30.65,870.0,873.62,628.94
2018,7,30,10,30,913.0,98.0,2.3,31.2,899.0,906.63,648.13
2018,7,30,10,45,917.0,99.5,2.4,31.75,921.0,934.73,664.5
2018,7,30,11,0,921.0,101.0,2.5,32.3,943.0,959.47,678.72
