Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,10,15,850.0,144.5,1.95,31.6,857.0,893.05,636.69
2018,8,9,10,30,859.0,146.0,2.0,31.9,887.0,928.13,657.48
2018,8,9,10,45,865.5,147.0,2.05,32.2,909.5,947.96,668.61
2018,8,9,11,0,872.0,148.0,2.1,32.5,932.0,973.58,683.52
2018,8,9,11,15,876.0,148.5,2.2,32.65,947.0,993.09,695.53
2018,8,9,11,30,880.0,149.0,2.3,32.8,962.0,1009.15,705.53
2018,8,9,11,45,882.5,148.5,2.35,32.95,969.0,1019.27,711.45
2018,8,9,12,0,885.0,148.0,2.4,33.1,976.0,1025.8,715.31
2018,8,9,12,15,879.0,151.5,2.45,33.15,973.0,1024.1,714.54
2018,8,9,12,30,873.0,155.0,2.5,33.2,970.0,1018.78,711.71
2018,8,9,12,45,862.5,159.0,2.55,33.2,958.0,1018.06,712.01
2018,8,9,13,0,852.0,163.0,2.6,33.2,946.0,1001.81,702.72
2018,8,9,13,15,849.5,161.0,2.65,33.15,929.5,983.79,692.64
2018,8,9,13,30,847.0,159.0,2.7,33.1,913.0,962.33,680.41
2018,8,9,13,45,842.5,155.5,2.7,33.0,889.0,934.23,663.7
2018,8,9,14,0,838.0,152.0,2.7,32.9,865.0,903.02,644.98
2018,8,9,14,15,830.5,149.0,2.75,32.75,834.0,866.8,623.4
2018,8,9,14,30,823.0,146.0,2.8,32.6,803.0,827.99,599.9
2018,8,9,14,45,813.5,142.0,2.8,32.4,766.0,784.26,572.65
2018,8,9,15,0,804.0,138.0,2.8,32.2,729.0,738.51,543.13
2018,8,9,15,15,789.0,134.5,2.8,32.2,686.0,687.7,508.25
2018,8,9,15,30,774.0,131.0,2.8,32.2,643.0,635.86,471.82
2018,8,9,15,45,756.5,126.0,2.8,31.6,596.5,580.65,433.09
2018,8,9,16,0,739.0,121.0,2.8,31.0,550.0,524.57,392.41
2018,8,9,16,15,716.5,115.0,2.75,30.55,500.0,465.25,347.6
2018,8,9,16,30,694.0,109.0,2.7,30.1,450.0,406.94,302.05
2018,8,9,16,45,661.5,102.5,2.7,29.65,398.0,345.79,253.14
2018,8,9,17,0,629.0,96.0,2.7,29.2,346.0,287.44,205.18
2018,8,9,17,15,584.5,88.5,2.5,28.35,294.0,228.34,156.58
2018,8,9,17,30,540.0,81.0,2.3,27.5,242.0,174.15,112.44
2018,8,9,17,45,478.0,70.5,2.1,26.7,192.0,120.35,71.72
2018,8,9,18,0,416.0,60.0,1.9,25.9,142.0,74.29,42.01
2018,8,9,18,15,327.0,47.0,1.75,25.1,99.5,36.23,24.79
2018,8,9,18,30,238.0,34.0,1.6,24.3,57.0,26.6,15.47
2018,8,9,18,45,138.0,20.0,1.5,23.5,31.5,15.84,0.0
2018,8,9,19,0,38.0,6.0,1.4,22.7,6.0,5.46,0.0
2018,8,9,19,15,19.0,3.0,1.35,22.4,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,21.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.15,21.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.85,19.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,10,5,15,32.0,5.5,0.9,20.05,6.5,0.0,0.0
2018,8,10,5,30,64.0,11.0,1.0,20.4,13.0,10.01,0.0
2018,8,10,5,45,159.5,27.0,1.15,20.8,43.5,21.23,8.17
2018,8,10,6,0,255.0,43.0,1.3,21.2,74.0,33.35,22.35
2018,8,10,6,15,332.5,56.5,1.3,21.75,117.5,53.16,32.42
2018,8,10,6,30,410.0,70.0,1.3,22.3,161.0,96.08,57.42
2018,8,10,6,45,466.5,80.0,1.35,22.9,210.0,142.5,91.23
2018,8,10,7,0,523.0,90.0,1.4,23.5,259.0,198.03,135.6
2018,8,10,7,15,565.0,98.0,1.35,24.3,310.0,252.21,180.43
2018,8,10,7,30,607.0,106.0,1.3,25.1,361.0,310.9,228.48
2018,8,10,7,45,631.0,114.5,1.2,25.95,410.0,367.08,273.55
2018,8,10,8,0,655.0,123.0,1.1,26.8,459.0,425.01,318.13
2018,8,10,8,15,585.5,156.0,1.15,27.4,479.0,459.64,344.84
2018,8,10,8,30,516.0,189.0,1.2,28.0,499.0,481.76,361.04
2018,8,10,8,45,636.0,163.5,1.25,28.6,575.5,564.65,420.89
2018,8,10,9,0,756.0,138.0,1.3,29.2,652.0,652.75,482.41
2018,8,10,9,15,771.5,141.0,1.4,29.65,693.5,701.75,515.37
2018,8,10,9,30,787.0,144.0,1.5,30.1,735.0,750.82,547.92
2018,8,10,9,45,799.0,146.0,1.55,30.55,770.5,794.77,574.88
2018,8,10,10,0,811.0,148.0,1.6,31.0,806.0,836.82,600.18
2018,8,10,10,15,817.5,151.5,1.7,31.3,835.0,873.48,622.67
2018,8,10,10,30,824.0,155.0,1.8,31.6,864.0,907.44,643.36
2018,8,10,10,45,828.0,157.5,1.9,31.85,885.5,935.23,660.24
2018,8,10,11,0,832.0,160.0,2.0,32.1,907.0,959.87,675.19
2018,8,10,11,15,834.0,162.0,2.1,32.3,921.0,978.82,686.79
2018,8,10,11,30,836.0,164.0,2.2,32.5,935.0,994.34,696.37
2018,8,10,11,45,835.5,166.0,2.3,32.65,941.5,1003.9,702.5
2018,8,10,12,0,835.0,168.0,2.4,32.8,948.0,1009.87,706.55
2018,8,10,12,15,833.5,169.5,2.45,32.85,947.0,1010.74,707.37
2018,8,10,12,30,832.0,171.0,2.5,32.9,946.0,1008.01,706.1
2018,8,10,12,45,827.5,171.5,2.6,32.9,936.5,997.79,700.91
2018,8,10,13,0,823.0,172.0,2.7,32.9,927.0,984.1,693.65
2018,8,10,13,15,815.5,172.5,2.8,32.75,909.0,964.2,682.91
2018,8,10,13,30,808.0,173.0,2.9,32.6,891.0,941.13,670.13
2018,8,10,13,45,797.0,173.5,2.95,32.45,866.0,911.89,652.95
2018,8,10,14,0,786.0,174.0,3.0,32.3,841.0,879.99,633.95
2018,8,10,14,15,774.5,172.5,3.05,32.05,809.5,843.29,611.88
2018,8,10,14,30,763.0,171.0,3.1,31.8,778.0,808.13,590.6
2018,8,10,14,45,748.5,168.5,3.15,31.55,741.0,763.58,562.09
2018,8,10,15,0,734.0,166.0,3.2,31.3,704.0,717.6,531.57
2018,8,10,15,15,717.5,162.0,3.2,31.3,662.0,667.6,496.84
2018,8,10,15,30,701.0,158.0,3.2,31.3,620.0,616.92,460.85
2018,8,10,15,45,679.5,152.5,3.2,30.55,573.5,561.44,421.82
2018,8,10,16,0,658.0,147.0,3.2,29.8,527.0,506.4,381.81
2018,8,10,16,15,630.0,140.5,3.2,29.25,477.5,448.02,337.72
2018,8,10,16,30,602.0,134.0,3.2,28.7,428.0,391.44,293.61
2018,8,10,16,45,566.0,125.5,3.2,28.2,377.0,332.19,246.28
2018,8,10,17,0,530.0,117.0,3.2,27.7,326.0,273.46,198.37
2018,8,10,17,15,483.0,107.0,3.05,26.95,276.0,217.48,152.56
2018,8,10,17,30,436.0,97.0,2.9,26.2,226.0,166.79,111.53
2018,8,10,17,45,370.5,83.5,2.8,25.45,177.5,116.42,73.53
2018,8,10,18,0,305.0,70.0,2.7,24.7,129.0,74.19,45.58
2018,8,10,18,15,229.0,52.5,2.6,24.0,89.0,40.31,28.28
2018,8,10,18,30,153.0,35.0,2.5,23.3,49.0,27.29,15.83
2018,8,10,18,45,85.0,19.5,2.4,22.65,26.5,15.84,0.0
2018,8,10,19,0,17.0,4.0,2.3,22.0,4.0,3.64,0.0
2018,8,10,19,15,8.5,2.0,2.2,21.65,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,11,5,15,16.5,5.0,0.65,19.55,5.5,0.0,0.0
2018,8,11,5,30,33.0,10.0,0.7,19.9,11.0,9.1,0.0
2018,8,11,5,45,112.5,27.0,0.7,20.25,39.0,21.79,7.81
2018,8,11,6,0,192.0,44.0,0.7,20.6,67.0,34.04,22.95
2018,8,11,6,15,266.0,60.5,0.7,21.15,109.5,54.82,34.88
2018,8,11,6,30,340.0,77.0,0.7,21.7,152.0,95.93,60.1
2018,8,11,6,45,391.0,90.5,0.7,22.25,199.0,140.36,92.78
2018,8,11,7,0,442.0,104.0,0.7,22.8,246.0,191.02,132.99
2018,8,11,7,15,439.5,120.0,0.75,23.55,282.5,235.0,170.47
2018,8,11,7,30,437.0,136.0,0.8,24.3,319.0,278.32,206.74
2018,8,11,7,45,344.5,172.5,0.9,25.05,328.5,299.39,226.08
2018,8,11,8,0,252.0,209.0,1.0,25.8,338.0,312.87,237.64
2018,8,11,8,15,303.0,221.0,1.1,26.55,391.5,366.77,278.03
2018,8,11,8,30,354.0,233.0,1.2,27.3,445.0,425.6,321.07
2018,8,11,8,45,429.0,230.5,1.3,28.1,507.5,497.25,372.53
2018,8,11,9,0,504.0,228.0,1.4,28.9,570.0,568.82,422.76
2018,8,11,9,15,557.0,225.0,1.55,29.35,624.5,629.54,465.14
2018,8,11,9,30,610.0,222.0,1.7,29.8,679.0,696.72,511.08
2018,8,11,9,45,618.5,231.5,1.8,30.25,713.5,739.17,538.55
2018,8,11,10,0,627.0,241.0,1.9,30.7,748.0,780.05,564.71
2018,8,11,10,15,582.0,271.0,2.05,30.95,755.0,789.79,569.85
2018,8,11,10,30,537.0,301.0,2.2,31.2,762.0,797.99,574.0
2018,8,11,10,45,594.5,282.0,2.3,31.4,804.5,849.65,608.82
2018,8,11,11,0,652.0,263.0,2.4,31.6,847.0,900.28,642.27
2018,8,11,11,15,693.0,245.5,2.55,31.65,875.5,935.29,666.04
2018,8,11,11,30,734.0,228.0,2.7,31.7,904.0,967.99,687.28
2018,8,11,11,45,730.5,232.0,2.8,31.75,908.5,975.97,692.49
2018,8,11,12,0,727.0,236.0,2.9,31.8,913.0,980.59,695.89
2018,8,11,12,15,741.5,226.0,3.0,31.65,916.0,985.63,700.24
2018,8,11,12,30,756.0,216.0,3.1,31.5,919.0,987.17,702.47
2018,8,11,12,45,766.5,206.5,3.15,31.4,913.5,981.7,699.83
2018,8,11,13,0,777.0,197.0,3.2,31.3,908.0,965.35,690.38
2018,8,11,13,15,774.0,194.0,3.25,31.1,891.5,946.91,679.97
2018,8,11,13,30,771.0,191.0,3.3,30.9,875.0,925.31,667.52
2018,8,11,13,45,766.5,187.5,3.35,30.7,852.0,898.82,651.84
2018,8,11,14,0,762.0,184.0,3.4,30.5,829.0,874.65,637.65
2018,8,11,14,15,754.5,180.0,3.4,30.2,799.0,838.99,615.66
2018,8,11,14,30,747.0,176.0,3.4,29.9,769.0,800.99,591.95
2018,8,11,14,45,737.0,170.5,3.4,29.6,732.5,757.41,563.42
2018,8,11,15,0,727.0,165.0,3.4,29.3,696.0,712.13,532.98
2018,8,11,15,15,710.5,160.5,3.4,29.3,654.0,661.87,497.64
2018,8,11,15,30,694.0,156.0,3.4,29.3,612.0,610.96,461.06
2018,8,11,15,45,676.0,150.0,3.35,28.6,567.0,557.36,422.71
2018,8,11,16,0,658.0,144.0,3.3,27.9,522.0,503.85,383.21
2018,8,11,16,15,636.0,135.5,3.3,27.45,473.5,446.43,339.26
2018,8,11,16,30,614.0,127.0,3.3,27.0,425.0,390.17,294.79
2018,8,11,16,45,582.5,118.5,3.25,26.5,375.0,331.86,247.56
2018,8,11,17,0,551.0,110.0,3.2,26.0,325.0,276.42,201.53
2018,8,11,17,15,507.5,99.0,3.1,25.4,274.5,216.33,151.8
2018,8,11,17,30,464.0,88.0,3.0,24.8,224.0,164.0,108.8
2018,8,11,17,45,405.0,76.0,2.9,24.15,177.0,114.09,70.58
2018,8,11,18,0,346.0,64.0,2.8,23.5,130.0,71.44,42.39
2018,8,11,18,15,265.0,48.0,2.7,22.95,89.5,36.96,25.54
2018,8,11,18,30,184.0,32.0,2.6,22.4,49.0,25.01,13.8
2018,8,11,18,45,103.0,18.0,2.55,21.8,26.5,16.37,0.0
2018,8,11,19,0,22.0,4.0,2.5,21.2,4.0,3.64,0.0
2018,8,11,19,15,11.0,2.0,2.45,20.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,20.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.3,19.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.25,19.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,12,5,15,24.5,5.0,0.8,17.55,5.5,0.0,0.0
2018,8,12,5,30,49.0,10.0,0.8,17.8,11.0,9.1,0.0
2018,8,12,5,45,108.0,25.0,0.8,18.1,35.5,19.62,5.73
2018,8,12,6,0,167.0,40.0,0.8,18.4,60.0,30.89,20.45
2018,8,12,6,15,249.5,56.5,0.8,18.7,102.5,51.48,32.67
2018,8,12,6,30,332.0,73.0,0.8,19.0,145.0,92.29,58.05
2018,8,12,6,45,432.0,79.5,0.75,19.35,200.5,137.8,90.05
2018,8,12,7,0,532.0,86.0,0.7,19.7,256.0,197.68,136.66
2018,8,12,7,15,576.0,93.5,0.7,20.2,307.5,252.66,182.71
2018,8,12,7,30,620.0,101.0,0.7,20.7,359.0,312.38,232.23
2018,8,12,7,45,654.0,106.0,0.7,21.2,410.5,370.13,279.34
2018,8,12,8,0,688.0,111.0,0.7,21.7,462.0,430.68,327.05
2018,8,12,8,15,675.0,127.5,0.75,22.4,500.5,480.72,365.37
2018,8,12,8,30,662.0,144.0,0.8,23.1,539.0,527.91,400.05
2018,8,12,8,45,701.5,141.5,0.8,23.85,589.5,586.23,441.25
2018,8,12,9,0,741.0,139.0,0.8,24.6,640.0,646.37,482.18
2018,8,12,9,15,745.0,147.5,0.9,25.3,678.0,693.66,513.81
2018,8,12,9,30,749.0,156.0,1.0,26.0,716.0,739.03,543.44
2018,8,12,9,45,774.0,154.0,1.05,26.7,756.5,785.54,572.36
2018,8,12,10,0,799.0,152.0,1.1,27.4,797.0,833.7,601.16
2018,8,12,10,15,807.5,153.5,1.2,28.0,825.5,869.77,622.69
2018,8,12,10,30,816.0,155.0,1.3,28.6,854.0,903.27,642.56
2018,8,12,10,45,822.0,157.0,1.35,29.2,876.5,932.21,658.77
2018,8,12,11,0,828.0,159.0,1.4,29.8,899.0,958.12,673.05
2018,8,12,11,15,831.5,160.0,1.5,30.15,913.5,977.42,684.64
2018,8,12,11,30,835.0,161.0,1.6,30.5,928.0,993.33,694.26
2018,8,12,11,45,836.0,162.0,1.7,30.85,934.5,1003.3,700.32
2018,8,12,12,0,837.0,163.0,1.8,31.2,941.0,1009.69,704.31
2018,8,12,12,15,835.5,163.0,1.85,31.3,939.0,1008.98,704.14
2018,8,12,12,30,834.0,163.0,1.9,31.4,937.0,1004.66,701.92
2018,8,12,12,45,829.5,164.0,2.0,31.55,927.5,994.84,696.89
2018,8,12,13,0,825.0,165.0,2.1,31.7,918.0,981.53,689.76
2018,8,12,13,15,820.0,164.0,2.2,31.6,901.0,962.36,679.67
2018,8,12,13,30,815.0,163.0,2.3,31.5,884.0,939.94,667.5
2018,8,12,13,45,807.5,162.0,2.4,31.4,860.0,912.12,651.79
2018,8,12,14,0,800.0,161.0,2.5,31.3,836.0,881.46,634.09
2018,8,12,14,15,789.5,159.5,2.55,31.1,805.0,845.07,612.33
2018,8,12,14,30,779.0,158.0,2.6,30.9,774.0,806.41,588.83
2018,8,12,14,45,765.5,155.0,2.7,30.65,736.5,761.91,561.46
2018,8,12,15,0,752.0,152.0,2.8,30.4,699.0,718.07,532.76
2018,8,12,15,15,736.0,147.5,2.8,30.4,656.5,667.07,497.39
2018,8,12,15,30,720.0,143.0,2.8,30.4,614.0,615.31,460.69
2018,8,12,15,45,697.5,139.0,2.9,29.75,567.5,559.73,421.66
2018,8,12,16,0,675.0,135.0,3.0,29.1,521.0,504.63,381.55
2018,8,12,16,15,647.0,129.5,3.05,28.55,472.0,446.24,337.34
2018,8,12,16,30,619.0,124.0,3.1,28.0,423.0,389.59,292.98
2018,8,12,16,45,583.5,116.5,3.15,27.45,372.0,330.41,245.47
2018,8,12,17,0,548.0,109.0,3.2,26.9,321.0,274.55,199.46
2018,8,12,17,15,502.5,98.5,3.1,26.05,270.5,214.57,150.18
2018,8,12,17,30,457.0,88.0,3.0,25.2,220.0,162.58,107.75
2018,8,12,17,45,395.5,75.0,2.95,24.35,172.5,111.94,69.19
2018,8,12,18,0,334.0,62.0,2.9,23.5,125.0,68.95,40.78
2018,8,12,18,15,252.5,46.5,2.8,22.8,85.5,35.83,24.54
2018,8,12,18,30,171.0,31.0,2.7,22.1,46.0,24.25,12.85
2018,8,12,18,45,95.0,17.5,2.6,21.4,25.0,15.92,0.0
2018,8,12,19,0,19.0,4.0,2.5,20.7,4.0,0.0,0.0
2018,8,12,19,15,9.5,2.0,2.4,20.35,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.2,19.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,13,5,15,25.0,4.5,0.95,16.05,5.0,0.0,0.0
2018,8,13,5,30,50.0,9.0,1.0,16.4,10.0,8.19,0.0
2018,8,13,5,45,137.0,24.5,1.1,16.7,38.0,19.28,4.59
2018,8,13,6,0,224.0,40.0,1.2,17.0,66.0,31.05,20.63
2018,8,13,6,15,301.0,54.5,1.2,17.5,108.5,51.65,31.91
2018,8,13,6,30,378.0,69.0,1.2,18.0,151.0,93.63,57.51
2018,8,13,6,45,435.0,80.5,1.2,18.55,199.5,139.67,91.88
2018,8,13,7,0,492.0,92.0,1.2,19.1,248.0,192.65,134.89
2018,8,13,7,15,534.0,101.0,1.2,19.8,298.5,248.58,181.82
2018,8,13,7,30,576.0,110.0,1.2,20.5,349.0,306.63,230.13
2018,8,13,7,45,608.0,117.0,1.25,21.2,399.0,363.06,276.45
2018,8,13,8,0,640.0,124.0,1.3,21.9,449.0,422.18,323.45
2018,8,13,8,15,664.5,130.0,1.35,22.6,497.5,478.85,367.12
2018,8,13,8,30,689.0,136.0,1.4,23.3,546.0,536.71,410.18
2018,8,13,8,45,707.5,140.5,1.45,24.05,590.5,590.23,448.62
2018,8,13,9,0,726.0,145.0,1.5,24.8,635.0,643.66,485.77
2018,8,13,9,15,735.0,152.0,1.55,25.4,674.0,692.41,518.74
2018,8,13,9,30,744.0,159.0,1.6,26.0,713.0,739.69,549.84
2018,8,13,9,45,747.5,166.5,1.65,26.65,746.0,781.38,576.17
2018,8,13,10,0,751.0,174.0,1.7,27.3,779.0,820.73,599.85
2018,8,13,10,15,759.5,176.5,1.8,27.65,807.5,852.14,619.31
2018,8,13,10,30,768.0,179.0,1.9,28.0,836.0,885.35,639.91
2018,8,13,10,45,774.0,181.0,1.95,28.4,857.5,913.17,656.29
2018,8,13,11,0,780.0,183.0,2.0,28.8,879.0,938.1,670.81
2018,8,13,11,15,783.5,184.5,2.1,28.95,893.0,957.11,682.81
2018,8,13,11,30,787.0,186.0,2.2,29.1,907.0,972.9,692.87
2018,8,13,11,45,787.5,187.5,2.3,29.25,913.5,982.41,699.09
2018,8,13,12,0,788.0,189.0,2.4,29.4,920.0,988.52,703.29
2018,8,13,12,15,791.5,186.5,2.5,29.4,920.0,990.23,705.26
2018,8,13,12,30,795.0,184.0,2.6,29.4,920.0,988.47,705.16
2018,8,13,12,45,797.5,180.5,2.7,29.45,912.5,981.25,701.55
2018,8,13,13,0,800.0,177.0,2.8,29.5,905.0,970.53,695.8
2018,8,13,13,15,787.0,180.0,2.9,29.35,885.5,947.97,683.03
2018,8,13,13,30,774.0,183.0,3.0,29.2,866.0,922.52,668.38
2018,8,13,13,45,773.0,178.0,3.05,29.1,844.5,897.53,653.47
2018,8,13,14,0,772.0,173.0,3.1,29.0,823.0,869.49,636.45
2018,8,13,14,15,761.0,171.0,3.1,28.8,791.5,832.92,613.58
2018,8,13,14,30,750.0,169.0,3.1,28.6,760.0,797.93,591.64
2018,8,13,14,45,735.0,166.5,3.15,28.35,723.0,753.25,562.55
2018,8,13,15,0,720.0,164.0,3.2,28.1,686.0,707.22,531.5
2018,8,13,15,15,703.5,159.5,3.2,28.1,644.0,657.1,496.16
2018,8,13,15,30,687.0,155.0,3.2,28.1,602.0,606.37,459.59
2018,8,13,15,45,663.5,150.5,3.2,27.5,556.0,551.15,419.83
2018,8,13,16,0,640.0,146.0,3.2,26.9,510.0,496.6,379.33
2018,8,13,16,15,610.0,139.5,3.2,26.4,460.5,438.01,334.42
2018,8,13,16,30,580.0,133.0,3.2,25.9,411.0,381.5,289.76
2018,8,13,16,45,543.0,124.5,3.25,25.45,360.5,319.82,240.03
2018,8,13,17,0,506.0,116.0,3.3,25.0,310.0,265.15,194.72
2018,8,13,17,15,459.5,104.5,3.25,24.3,260.5,209.31,148.54
2018,8,13,17,30,413.0,93.0,3.2,23.6,211.0,158.8,107.22
2018,8,13,17,45,351.5,79.0,3.15,22.85,164.5,109.95,69.87
2018,8,13,18,0,290.0,65.0,3.1,22.1,118.0,68.8,42.27
2018,8,13,18,15,214.5,47.0,3.05,21.45,79.5,36.19,24.92
2018,8,13,18,30,139.0,29.0,3.0,20.8,41.0,22.66,11.26
2018,8,13,18,45,76.0,16.0,2.95,20.15,22.0,14.55,0.0
2018,8,13,19,0,13.0,3.0,2.9,19.5,3.0,0.0,0.0
2018,8,13,19,15,6.5,1.5,2.85,19.15,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,5,15,16.5,3.5,2.15,14.95,4.0,0.0,0.0
2018,8,14,5,30,33.0,7.0,2.2,15.3,8.0,6.37,0.0
2018,8,14,5,45,111.0,24.0,2.25,15.6,35.0,18.88,3.22
2018,8,14,6,0,189.0,41.0,2.3,15.9,62.0,31.8,21.26
2018,8,14,6,15,262.5,57.5,2.25,16.35,104.0,53.27,33.96
2018,8,14,6,30,336.0,74.0,2.2,16.8,146.0,94.36,60.07
2018,8,14,6,45,393.0,87.5,2.15,17.25,194.0,139.69,94.37
2018,8,14,7,0,450.0,101.0,2.1,17.7,242.0,192.04,137.18
2018,8,14,7,15,494.5,110.5,2.0,18.35,292.0,244.08,181.18
2018,8,14,7,30,539.0,120.0,1.9,19.0,342.0,300.99,228.91
2018,8,14,7,45,573.5,128.0,1.8,19.6,392.5,360.41,277.81
2018,8,14,8,0,608.0,136.0,1.7,20.2,443.0,419.84,325.22
2018,8,14,8,15,635.5,141.5,1.65,20.85,491.5,476.02,368.69
2018,8,14,8,30,663.0,147.0,1.6,21.5,540.0,533.75,411.74
2018,8,14,8,45,685.0,150.5,1.6,22.15,585.0,587.33,450.54
2018,8,14,9,0,707.0,154.0,1.6,22.8,630.0,641.19,488.29
2018,8,14,9,15,729.5,154.5,1.65,23.4,672.0,692.37,523.54
2018,8,14,9,30,752.0,155.0,1.7,24.0,714.0,743.16,557.63
2018,8,14,9,45,773.5,152.0,1.75,24.55,751.0,786.04,584.99
2018,8,14,10,0,795.0,149.0,1.8,25.1,788.0,830.32,612.41
2018,8,14,10,15,804.0,150.5,1.9,25.55,817.0,866.71,634.99
2018,8,14,10,30,813.0,152.0,2.0,26.0,846.0,900.57,655.83
2018,8,14,10,45,820.5,152.5,2.1,26.4,868.0,929.31,673.39
2018,8,14,11,0,828.0,153.0,2.2,26.8,890.0,955.06,689.03
2018,8,14,11,15,832.5,153.0,2.3,27.05,904.5,974.27,700.91
2018,8,14,11,30,837.0,153.0,2.4,27.3,919.0,990.1,710.75
2018,8,14,11,45,840.0,152.5,2.5,27.6,926.0,1000.46,717.07
2018,8,14,12,0,843.0,152.0,2.6,27.9,933.0,995.2,713.59
2018,8,14,12,15,849.5,147.5,2.7,28.05,933.5,998.0,715.9
2018,8,14,12,30,856.0,143.0,2.8,28.2,934.0,997.22,715.93
2018,8,14,12,45,863.5,136.5,2.85,28.3,927.5,991.81,712.84
2018,8,14,13,0,871.0,130.0,2.9,28.4,921.0,982.61,707.45
2018,8,14,13,15,867.5,129.0,3.0,28.35,904.5,964.53,697.25
2018,8,14,13,30,864.0,128.0,3.1,28.3,888.0,943.05,684.88
2018,8,14,13,45,859.0,126.0,3.15,28.25,864.0,915.92,668.41
2018,8,14,14,0,854.0,124.0,3.2,28.2,840.0,885.68,649.84
2018,8,14,14,15,846.5,121.5,3.3,28.0,809.0,849.86,628.07
2018,8,14,14,30,839.0,119.0,3.4,27.8,778.0,811.42,604.26
2018,8,14,14,45,829.0,116.5,3.45,27.6,741.5,773.87,580.5
2018,8,14,15,0,819.0,114.0,3.5,27.4,705.0,728.31,550.83
2018,8,14,15,15,804.5,111.0,3.5,27.4,662.5,677.37,514.92
2018,8,14,15,30,790.0,108.0,3.5,27.4,620.0,625.33,477.06
2018,8,14,15,45,772.0,104.0,3.55,26.75,573.5,569.42,436.62
2018,8,14,16,0,754.0,100.0,3.6,26.1,527.0,513.37,394.62
2018,8,14,16,15,730.0,96.0,3.65,25.6,477.5,454.58,348.8
2018,8,14,16,30,706.0,92.0,3.7,25.1,428.0,395.94,301.52
2018,8,14,16,45,673.5,87.0,3.75,24.65,377.0,335.38,251.31
2018,8,14,17,0,641.0,82.0,3.8,24.2,326.0,277.61,202.1
2018,8,14,17,15,596.0,75.5,3.75,23.5,275.0,218.48,151.84
2018,8,14,17,30,551.0,69.0,3.7,22.8,224.0,164.32,106.38
2018,8,14,17,45,485.5,60.0,3.7,22.1,175.5,110.75,65.07
2018,8,14,18,0,420.0,51.0,3.7,21.4,127.0,65.36,35.82
2018,8,14,18,15,323.5,39.5,3.65,20.75,86.5,31.82,21.23
2018,8,14,18,30,227.0,28.0,3.6,20.1,46.0,23.22,11.11
2018,8,14,18,45,121.0,15.0,3.6,19.5,24.0,13.64,0.0
2018,8,14,19,0,15.0,2.0,3.6,18.9,2.0,0.0,0.0
2018,8,14,19,15,7.5,1.0,3.55,18.55,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.45,17.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,15,5,15,31.0,4.5,1.85,14.95,5.0,0.0,0.0
2018,8,15,5,30,62.0,9.0,1.9,15.3,10.0,8.19,0.0
2018,8,15,5,45,179.0,22.0,1.9,15.65,39.0,17.38,1.19
2018,8,15,6,0,296.0,35.0,1.9,16.0,68.0,28.51,18.39
2018,8,15,6,15,383.5,46.0,1.8,16.5,112.0,49.16,28.08
2018,8,15,6,30,471.0,57.0,1.7,17.0,156.0,94.64,54.68
2018,8,15,6,45,530.5,64.0,1.55,17.5,205.5,143.13,91.05
2018,8,15,7,0,590.0,71.0,1.4,18.0,255.0,198.83,137.06
2018,8,15,7,15,632.0,76.5,1.3,18.65,306.5,255.06,185.36
2018,8,15,7,30,674.0,82.0,1.2,19.3,358.0,315.66,236.71
2018,8,15,7,45,704.5,86.0,1.05,19.9,409.0,374.2,285.15
2018,8,15,8,0,735.0,90.0,0.9,20.5,460.0,435.89,333.92
2018,8,15,8,15,758.0,93.0,0.9,21.2,509.0,493.58,378.28
2018,8,15,8,30,781.0,96.0,0.9,21.9,558.0,552.04,421.45
2018,8,15,8,45,692.0,138.5,0.9,22.6,572.0,581.17,440.85
2018,8,15,9,0,603.0,181.0,0.9,23.3,586.0,598.84,451.12
2018,8,15,9,15,604.5,195.5,1.05,23.85,622.5,644.08,482.77
2018,8,15,9,30,606.0,210.0,1.2,24.4,659.0,687.56,512.23
2018,8,15,9,45,734.0,160.5,1.3,25.0,730.5,767.38,567.74
2018,8,15,10,0,862.0,111.0,1.4,25.6,802.0,842.91,615.59
2018,8,15,10,15,870.0,112.0,1.55,26.05,831.0,879.29,638.16
2018,8,15,10,30,878.0,113.0,1.7,26.5,860.0,912.89,659.23
2018,8,15,10,45,883.5,113.5,1.85,26.9,882.0,940.72,676.65
2018,8,15,11,0,889.0,114.0,2.0,27.3,904.0,965.29,692.03
2018,8,15,11,15,893.0,114.0,2.1,27.55,918.5,984.54,703.91
2018,8,15,11,30,897.0,114.0,2.2,27.8,933.0,1000.26,713.66
2018,8,15,11,45,899.0,114.0,2.3,28.05,940.0,1010.37,719.99
2018,8,15,12,0,901.0,114.0,2.4,28.3,947.0,1016.77,724.12
2018,8,15,12,15,901.0,114.0,2.5,28.4,946.0,1017.44,725.19
2018,8,15,12,30,901.0,114.0,2.6,28.5,945.0,1014.34,724.02
2018,8,15,12,45,899.5,113.0,2.7,28.6,935.5,1005.01,719.0
2018,8,15,13,0,898.0,112.0,2.8,28.7,926.0,991.97,711.72
2018,8,15,13,15,895.0,111.0,2.9,28.65,909.5,973.84,701.64
2018,8,15,13,30,892.0,110.0,3.0,28.6,893.0,952.19,689.29
2018,8,15,13,45,887.0,108.5,3.1,28.6,869.0,924.78,672.98
2018,8,15,14,0,882.0,107.0,3.2,28.6,845.0,894.16,654.47
2018,8,15,14,15,874.5,106.0,3.25,28.4,814.5,858.88,632.88
2018,8,15,14,30,867.0,105.0,3.3,28.2,784.0,820.88,609.26
2018,8,15,14,45,857.0,102.5,3.35,28.05,746.5,776.91,581.14
2018,8,15,15,0,847.0,100.0,3.4,27.9,709.0,730.85,551.2
2018,8,15,15,15,833.5,97.5,3.4,27.9,666.5,680.53,516.52
2018,8,15,15,30,820.0,95.0,3.4,27.9,624.0,631.58,480.84
2018,8,15,15,45,802.5,92.0,3.45,27.3,577.5,575.48,440.24
2018,8,15,16,0,785.0,89.0,3.5,26.7,531.0,519.1,397.99
2018,8,15,16,15,761.5,85.5,3.55,26.25,481.0,459.37,351.42
2018,8,15,16,30,738.0,82.0,3.6,25.8,431.0,400.65,303.99
2018,8,15,16,45,706.0,78.0,3.6,25.35,379.5,339.66,253.33
2018,8,15,17,0,674.0,74.0,3.6,24.9,328.0,279.85,202.39
2018,8,15,17,15,628.0,68.0,3.6,24.15,276.0,218.98,150.7
2018,8,15,17,30,582.0,62.0,3.6,23.4,224.0,163.18,103.88
2018,8,15,17,45,514.0,54.5,3.55,22.7,175.0,108.79,62.1
2018,8,15,18,0,446.0,47.0,3.5,22.0,126.0,62.83,33.0
2018,8,15,18,15,343.5,37.0,3.5,21.35,85.5,29.74,19.35
2018,8,15,18,30,241.0,27.0,3.5,20.7,45.0,22.46,9.74
2018,8,15,18,45,128.5,14.5,3.45,20.1,23.5,13.19,0.0
2018,8,15,19,0,16.0,2.0,3.4,19.5,2.0,0.0,0.0
2018,8,15,19,15,8.0,1.0,3.35,19.15,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,16,5,15,33.0,4.5,1.75,15.5,5.0,0.0,0.0
2018,8,16,5,30,66.0,9.0,1.7,15.8,10.0,8.19,0.0
2018,8,16,5,45,190.5,21.5,1.65,16.15,39.0,17.9,0.0
2018,8,16,6,0,315.0,34.0,1.6,16.5,68.0,27.73,17.6
2018,8,16,6,15,404.5,43.5,1.45,17.15,112.0,48.02,26.46
2018,8,16,6,30,494.0,53.0,1.3,17.8,156.0,93.79,52.77
2018,8,16,6,45,554.0,59.5,1.15,18.4,206.0,143.43,89.88
2018,8,16,7,0,614.0,66.0,1.0,19.0,256.0,200.29,136.65
2018,8,16,7,15,655.0,71.0,0.95,19.8,308.0,257.26,185.32
2018,8,16,7,30,696.0,76.0,0.9,20.6,360.0,319.77,237.78
2018,8,16,7,45,725.5,80.0,0.8,21.4,411.5,378.98,286.17
2018,8,16,8,0,755.0,84.0,0.7,22.2,463.0,440.35,334.06
2018,8,16,8,15,776.5,87.5,0.85,22.9,512.0,498.88,379.53
2018,8,16,8,30,798.0,91.0,1.0,23.6,561.0,557.99,423.9
2018,8,16,8,45,814.5,93.0,1.15,24.35,606.0,612.7,463.69
2018,8,16,9,0,831.0,95.0,1.3,25.1,651.0,663.76,499.85
2018,8,16,9,15,840.5,98.5,1.4,25.75,691.0,712.82,532.77
2018,8,16,9,30,850.0,102.0,1.5,26.4,731.0,760.07,562.63
2018,8,16,9,45,856.0,105.5,1.65,27.1,765.0,802.48,589.2
2018,8,16,10,0,862.0,109.0,1.8,27.8,799.0,842.36,613.84
2018,8,16,10,15,869.5,110.0,1.85,28.25,827.5,878.32,635.33
2018,8,16,10,30,877.0,111.0,1.9,28.7,856.0,911.46,654.87
2018,8,16,10,45,882.0,112.0,2.0,29.15,877.5,939.29,671.46
2018,8,16,11,0,887.0,113.0,2.1,29.6,899.0,963.86,685.98
2018,8,16,11,15,890.5,113.5,2.1,29.9,913.5,983.08,696.51
2018,8,16,11,30,894.0,114.0,2.1,30.2,928.0,998.75,704.89
2018,8,16,11,45,896.0,113.0,2.15,30.45,934.0,1007.79,709.96
2018,8,16,12,0,898.0,112.0,2.2,30.7,940.0,1013.13,712.88
2018,8,16,12,15,897.5,112.0,2.25,30.8,938.5,1013.24,713.14
2018,8,16,12,30,897.0,112.0,2.3,30.9,937.0,1009.6,711.23
2018,8,16,12,45,894.5,112.5,2.4,31.0,928.0,1000.77,706.71
2018,8,16,13,0,892.0,113.0,2.5,31.1,919.0,988.26,699.97
2018,8,16,13,15,889.5,111.5,2.55,31.0,902.5,970.12,689.83
2018,8,16,13,30,887.0,110.0,2.6,30.9,886.0,948.46,677.49
2018,8,16,13,45,882.5,108.0,2.7,30.75,862.0,921.03,661.97
2018,8,16,14,0,878.0,106.0,2.8,30.6,838.0,890.39,644.22
2018,8,16,14,15,871.0,104.5,2.85,30.4,807.5,855.05,622.98
2018,8,16,14,30,864.0,103.0,2.9,30.2,777.0,816.99,599.71
2018,8,16,14,45,854.5,100.5,2.95,29.95,740.0,773.43,572.53
2018,8,16,15,0,845.0,98.0,3.0,29.7,703.0,727.75,543.5
2018,8,16,15,15,831.5,95.5,3.0,29.7,660.5,677.43,509.32
2018,8,16,15,30,818.0,93.0,3.0,29.7,618.0,628.46,474.06
2018,8,16,15,45,801.5,90.0,3.05,29.1,572.0,572.98,434.39
2018,8,16,16,0,785.0,87.0,3.1,28.5,526.0,517.13,392.99
2018,8,16,16,15,762.5,83.5,3.1,28.0,476.5,457.81,347.19
2018,8,16,16,30,740.0,80.0,3.1,27.5,427.0,399.4,300.45
2018,8,16,16,45,709.0,75.0,3.15,27.0,375.5,337.63,249.74
2018,8,16,17,0,678.0,70.0,3.2,26.5,324.0,278.44,199.7
2018,8,16,17,15,632.5,65.0,3.15,25.8,272.5,216.96,147.8
2018,8,16,17,30,587.0,60.0,3.1,25.1,221.0,161.91,101.83
2018,8,16,17,45,520.0,53.0,3.05,24.35,172.5,107.79,60.59
2018,8,16,18,0,453.0,46.0,3.0,23.6,124.0,61.96,31.98
2018,8,16,18,15,348.5,35.5,2.9,22.95,83.5,28.54,18.13
2018,8,16,18,30,244.0,25.0,2.8,22.3,43.0,20.72,7.5
2018,8,16,18,45,130.0,14.0,2.75,21.7,22.5,12.73,0.0
2018,8,16,19,0,16.0,3.0,2.7,21.1,2.0,0.0,0.0
2018,8,16,19,15,8.0,1.5,2.6,20.8,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,20.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.95,19.15,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.85,18.35,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,17,5,15,33.5,4.0,0.65,17.95,4.5,0.0,0.0
2018,8,17,5,30,67.0,8.0,0.6,18.3,9.0,7.28,0.0
2018,8,17,5,45,192.5,20.5,0.55,18.7,37.5,17.04,0.0
2018,8,17,6,0,318.0,33.0,0.5,19.1,66.0,26.91,16.64
2018,8,17,6,15,408.0,41.5,0.5,19.7,109.5,46.84,24.93
2018,8,17,6,30,498.0,50.0,0.5,20.3,153.0,92.08,50.53
2018,8,17,6,45,557.0,57.0,0.45,20.9,203.0,142.34,87.73
2018,8,17,7,0,616.0,64.0,0.4,21.5,253.0,199.71,134.24
2018,8,17,7,15,656.5,68.5,0.5,22.35,304.5,256.24,181.96
2018,8,17,7,30,697.0,73.0,0.6,23.2,356.0,318.2,233.5
2018,8,17,7,45,726.0,77.0,0.65,24.0,407.0,377.31,281.63
2018,8,17,8,0,755.0,81.0,0.7,24.8,458.0,438.52,329.61
2018,8,17,8,15,777.0,83.5,0.85,25.5,506.5,496.33,374.14
2018,8,17,8,30,799.0,86.0,1.0,26.2,555.0,554.75,417.64
2018,8,17,8,45,815.5,88.5,1.15,26.85,600.5,607.7,456.05
2018,8,17,9,0,832.0,91.0,1.3,27.5,646.0,661.76,494.09
2018,8,17,9,15,844.0,93.0,1.4,27.9,686.5,711.17,527.25
2018,8,17,9,30,856.0,95.0,1.5,28.3,727.0,758.98,557.78
2018,8,17,9,45,865.0,96.5,1.6,28.7,761.5,802.02,584.78
2018,8,17,10,0,874.0,98.0,1.7,29.1,796.0,842.73,610.01
2018,8,17,10,15,881.0,99.5,1.8,29.35,825.0,879.15,632.65
2018,8,17,10,30,888.0,101.0,1.9,29.6,854.0,912.68,653.37
2018,8,17,10,45,893.0,102.0,2.0,29.8,875.5,940.79,670.72
2018,8,17,11,0,898.0,103.0,2.1,30.0,897.0,965.58,686.03
2018,8,17,11,15,901.5,103.5,2.2,30.1,911.5,984.97,698.27
2018,8,17,11,30,905.0,104.0,2.3,30.2,926.0,1000.76,708.37
2018,8,17,11,45,906.5,104.0,2.4,30.3,932.5,1010.39,714.73
2018,8,17,12,0,908.0,104.0,2.5,30.4,939.0,1016.24,718.89
2018,8,17,12,15,907.0,104.5,2.55,30.4,937.5,1016.33,719.36
2018,8,17,12,30,906.0,105.0,2.6,30.4,936.0,1012.61,717.61
2018,8,17,12,45,903.5,105.5,2.65,30.4,927.0,1003.64,712.69
2018,8,17,13,0,901.0,106.0,2.7,30.4,918.0,990.96,705.55
2018,8,17,13,15,897.5,105.0,2.75,30.35,901.0,972.14,694.74
2018,8,17,13,30,894.0,104.0,2.8,30.3,884.0,949.8,681.72
2018,8,17,13,45,888.5,103.0,2.85,30.2,860.0,922.22,665.43
2018,8,17,14,0,883.0,102.0,2.9,30.1,836.0,891.45,647.0
2018,8,17,14,15,876.0,100.0,2.9,29.95,805.0,855.35,624.72
2018,8,17,14,30,869.0,98.0,2.9,29.8,774.0,816.51,600.45
2018,8,17,14,45,859.5,96.0,2.95,29.65,737.0,773.18,573.15
2018,8,17,15,0,850.0,94.0,3.0,29.5,700.0,727.71,544.01
2018,8,17,15,15,836.5,91.5,3.0,29.5,657.5,677.08,509.73
2018,8,17,15,30,823.0,89.0,3.0,29.5,615.0,625.18,472.41
2018,8,17,15,45,806.0,86.0,3.0,29.0,568.5,571.61,433.66
2018,8,17,16,0,789.0,83.0,3.0,28.5,522.0,515.21,391.52
2018,8,17,16,15,767.0,79.5,3.0,28.15,472.5,455.87,345.48
2018,8,17,16,30,745.0,76.0,3.0,27.8,423.0,397.38,298.48
2018,8,17,16,45,714.0,72.0,3.0,27.45,372.0,336.27,248.07
2018,8,17,17,0,683.0,68.0,3.0,27.1,321.0,277.72,198.41
2018,8,17,17,15,638.5,62.5,2.9,26.5,269.5,215.73,146.08
2018,8,17,17,30,594.0,57.0,2.8,25.9,218.0,160.02,99.62
2018,8,17,17,45,527.5,50.0,2.7,25.3,169.5,105.56,58.22
2018,8,17,18,0,461.0,43.0,2.6,24.7,121.0,59.32,29.59
2018,8,17,18,15,355.5,33.5,2.5,24.2,81.0,26.9,16.57
2018,8,17,18,30,250.0,24.0,2.4,23.7,41.0,19.94,5.7
2018,8,17,18,45,133.0,13.5,2.3,23.15,21.5,12.28,0.0
2018,8,17,19,0,16.0,3.0,2.2,22.6,2.0,0.0,0.0
2018,8,17,19,15,8.0,1.5,2.15,22.35,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,21.55,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.5,21.15,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.05,20.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,18,5,15,43.5,4.0,0.8,20.85,4.5,0.0,0.0
2018,8,18,5,30,87.0,8.0,0.8,21.3,9.0,7.28,0.0
2018,8,18,5,45,234.5,19.0,0.8,21.75,39.0,15.74,0.0
2018,8,18,6,0,382.0,30.0,0.8,22.2,69.0,24.36,14.17
2018,8,18,6,15,474.0,38.0,0.75,22.75,115.0,46.36,22.65
2018,8,18,6,30,566.0,46.0,0.7,23.3,161.0,95.67,50.0
2018,8,18,6,45,623.5,51.0,0.7,23.85,212.5,149.97,90.11
2018,8,18,7,0,681.0,56.0,0.7,24.4,264.0,209.14,138.18
2018,8,18,7,15,719.5,59.5,0.8,25.25,316.5,267.94,187.87
2018,8,18,7,30,758.0,63.0,0.9,26.1,369.0,330.54,240.02
2018,8,18,7,45,785.5,66.5,1.05,26.95,421.5,392.13,290.37
2018,8,18,8,0,813.0,70.0,1.2,27.8,474.0,455.14,340.05
2018,8,18,8,15,833.0,72.5,1.35,28.35,524.0,514.56,385.86
2018,8,18,8,30,853.0,75.0,1.5,28.9,574.0,574.25,430.32
2018,8,18,8,45,867.5,77.5,1.6,29.45,620.0,630.43,470.57
2018,8,18,9,0,882.0,80.0,1.7,30.0,666.0,685.68,508.92
2018,8,18,9,15,878.5,88.5,1.85,30.3,703.5,732.91,540.27
2018,8,18,9,30,875.0,97.0,2.0,30.6,741.0,777.02,568.67
2018,8,18,9,45,865.0,109.0,2.1,30.9,771.5,816.19,593.17
2018,8,18,10,0,855.0,121.0,2.2,31.2,802.0,851.44,614.96
2018,8,18,10,15,862.5,122.5,2.25,31.35,831.0,887.7,637.27
2018,8,18,10,30,870.0,124.0,2.3,31.5,860.0,921.16,657.63
2018,8,18,10,45,875.0,125.5,2.4,31.6,882.0,949.3,675.15
2018,8,18,11,0,880.0,127.0,2.5,31.7,904.0,974.19,690.66
2018,8,18,11,15,883.5,128.5,2.6,31.75,919.0,994.23,703.34
2018,8,18,11,30,887.0,130.0,2.7,31.8,934.0,1010.74,713.91
2018,8,18,11,45,888.0,130.5,2.75,31.8,940.5,1020.16,719.86
2018,8,18,12,0,889.0,131.0,2.8,31.8,947.0,1025.88,723.67
2018,8,18,12,15,888.5,131.0,2.9,31.8,945.5,1025.89,724.5
2018,8,18,12,30,888.0,131.0,3.0,31.8,944.0,1022.16,723.12
2018,8,18,12,45,886.5,130.5,3.05,31.75,935.0,1013.23,718.32
2018,8,18,13,0,885.0,130.0,3.1,31.7,926.0,1000.64,711.32
2018,8,18,13,15,882.0,129.0,3.15,31.65,909.5,982.5,700.88
2018,8,18,13,30,879.0,128.0,3.2,31.6,893.0,960.86,688.26
2018,8,18,13,45,873.5,126.0,3.3,31.55,868.0,932.56,671.65
2018,8,18,14,0,868.0,124.0,3.4,31.5,843.0,901.11,652.9
2018,8,18,14,15,860.5,122.5,3.45,31.3,812.5,865.46,631.31
2018,8,18,14,30,853.0,121.0,3.5,31.1,782.0,827.14,607.71
2018,8,18,14,45,843.0,118.0,3.55,30.9,744.5,788.39,583.57
2018,8,18,15,0,833.0,115.0,3.6,30.7,707.0,741.33,553.37
2018,8,18,15,15,818.0,112.0,3.6,30.7,663.5,689.02,517.1
2018,8,18,15,30,803.0,109.0,3.6,30.7,620.0,635.63,478.8
2018,8,18,15,45,785.5,105.0,3.65,30.1,573.0,578.97,438.3
2018,8,18,16,0,768.0,101.0,3.7,29.5,526.0,522.1,396.18
2018,8,18,16,15,744.5,96.5,3.65,29.1,475.5,461.93,349.61
2018,8,18,16,30,721.0,92.0,3.6,28.7,425.0,401.99,301.7
2018,8,18,16,45,688.0,86.0,3.55,28.25,372.5,339.11,250.25
2018,8,18,17,0,655.0,80.0,3.5,27.8,320.0,279.11,199.84
2018,8,18,17,15,608.0,73.0,3.3,27.05,268.0,218.0,148.64
2018,8,18,17,30,561.0,66.0,3.1,26.3,216.0,162.15,102.5
2018,8,18,17,45,491.5,56.5,2.9,25.6,166.5,107.03,60.84
2018,8,18,18,0,422.0,47.0,2.7,24.9,117.0,60.65,31.84
2018,8,18,18,15,310.5,35.0,2.55,24.25,76.5,28.35,17.64
2018,8,18,18,30,199.0,23.0,2.4,23.6,36.0,19.09,3.59
2018,8,18,18,45,99.5,11.5,2.2,22.95,18.0,10.46,0.0
2018,8,18,19,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.75,20.9,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.45,19.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,19,5,15,32.5,4.0,1.05,19.7,4.0,0.0,0.0
2018,8,19,5,30,65.0,8.0,1.1,20.2,8.0,7.28,0.0
2018,8,19,5,45,194.5,20.5,1.1,20.7,36.5,17.27,0.0
2018,8,19,6,0,324.0,33.0,1.1,21.2,65.0,27.16,16.37
