Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,6,15,420.0,42.5,1.1,21.7,110.5,49.22,25.93
2018,8,19,6,30,516.0,52.0,1.1,22.2,156.0,96.99,53.25
2018,8,19,6,45,579.0,58.5,1.15,22.7,207.5,148.84,91.68
2018,8,19,7,0,642.0,65.0,1.2,23.2,259.0,208.29,140.12
2018,8,19,7,15,684.5,70.0,1.3,23.95,313.0,267.72,190.5
2018,8,19,7,30,727.0,75.0,1.4,24.7,367.0,332.73,244.81
2018,8,19,7,45,759.0,78.0,1.55,25.4,420.0,394.07,295.41
2018,8,19,8,0,791.0,81.0,1.7,26.1,473.0,457.77,346.21
2018,8,19,8,15,813.5,84.5,1.85,26.7,524.0,519.02,393.69
2018,8,19,8,30,836.0,88.0,2.0,27.3,575.0,580.88,439.99
2018,8,19,8,45,853.0,90.0,2.15,27.9,622.0,635.49,479.78
2018,8,19,9,0,870.0,92.0,2.3,28.5,669.0,691.32,519.22
2018,8,19,9,15,878.0,97.0,2.4,28.9,710.5,742.71,553.61
2018,8,19,9,30,886.0,102.0,2.5,29.3,752.0,792.04,585.19
2018,8,19,9,45,888.5,107.0,2.6,29.65,786.0,834.64,612.0
2018,8,19,10,0,891.0,112.0,2.7,30.0,820.0,874.3,636.66
2018,8,19,10,15,899.5,113.0,2.8,30.25,850.0,912.11,660.2
2018,8,19,10,30,908.0,114.0,2.9,30.5,880.0,947.03,681.75
2018,8,19,10,45,913.5,115.5,2.95,30.7,903.0,976.59,699.55
2018,8,19,11,0,919.0,117.0,3.0,30.9,926.0,1002.76,715.19
2018,8,19,11,15,924.0,117.0,3.05,31.0,941.5,1023.41,727.66
2018,8,19,11,30,929.0,117.0,3.1,31.1,957.0,1040.4,737.93
2018,8,19,11,45,931.5,116.5,3.15,31.15,964.0,1050.64,744.22
2018,8,19,12,0,934.0,116.0,3.2,31.2,971.0,1057.0,748.26
2018,8,19,12,15,935.5,115.0,3.2,31.2,970.0,1057.95,748.79
2018,8,19,12,30,937.0,114.0,3.2,31.2,969.0,1054.95,747.01
2018,8,19,12,45,938.0,111.5,3.25,31.2,960.0,1045.99,742.05
2018,8,19,13,0,939.0,109.0,3.3,31.2,951.0,1033.07,734.73
2018,8,19,13,15,936.0,108.5,3.3,31.1,934.0,1014.46,723.81
2018,8,19,13,30,933.0,108.0,3.3,31.0,917.0,992.15,710.61
2018,8,19,13,45,929.0,106.0,3.3,30.85,892.5,963.78,693.68
2018,8,19,14,0,925.0,104.0,3.3,30.7,868.0,931.98,674.51
2018,8,19,14,15,918.5,102.0,3.3,30.55,836.0,894.78,651.69
2018,8,19,14,30,912.0,100.0,3.3,30.4,804.0,854.64,626.75
2018,8,19,14,45,903.5,97.5,3.3,30.2,766.0,809.69,598.44
2018,8,19,15,0,895.0,95.0,3.3,30.0,728.0,762.39,568.18
2018,8,19,15,15,881.5,93.0,3.3,30.0,684.0,710.02,533.08
2018,8,19,15,30,868.0,91.0,3.3,30.0,640.0,656.26,494.58
2018,8,19,15,45,851.0,88.0,3.2,29.4,591.5,598.31,452.79
2018,8,19,16,0,834.0,85.0,3.1,28.8,543.0,541.32,410.24
2018,8,19,16,15,812.0,81.0,3.1,28.3,491.5,478.77,362.16
2018,8,19,16,30,790.0,77.0,3.1,27.8,440.0,417.0,312.86
2018,8,19,16,45,758.0,73.0,3.05,27.35,386.0,352.7,259.92
2018,8,19,17,0,726.0,69.0,3.0,26.9,332.0,291.01,207.66
2018,8,19,17,15,678.0,63.5,2.85,26.1,278.0,227.0,153.68
2018,8,19,17,30,630.0,58.0,2.7,25.3,224.0,166.52,103.43
2018,8,19,17,45,557.0,51.0,2.6,24.5,173.0,108.99,59.96
2018,8,19,18,0,484.0,44.0,2.5,23.7,122.0,60.56,30.38
2018,8,19,18,15,359.5,33.5,2.45,23.0,79.5,27.24,16.7
2018,8,19,18,30,235.0,23.0,2.4,22.3,37.0,19.32,1.47
2018,8,19,18,45,117.5,11.5,2.35,21.6,18.5,10.46,0.0
2018,8,19,19,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.25,20.55,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.2,19.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.15,19.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,20,5,15,27.5,3.5,1.25,14.75,3.5,0.0,0.0
2018,8,20,5,30,55.0,7.0,1.3,15.1,7.0,6.37,0.0
2018,8,20,5,45,200.0,19.5,1.4,15.5,36.5,16.4,0.0
2018,8,20,6,0,345.0,32.0,1.5,15.9,66.0,26.36,15.99
2018,8,20,6,15,440.5,41.0,1.45,16.45,111.5,49.15,25.81
2018,8,20,6,30,536.0,50.0,1.4,17.0,157.0,97.87,54.22
2018,8,20,6,45,596.0,56.5,1.35,17.55,208.5,150.59,94.36
2018,8,20,7,0,656.0,63.0,1.3,18.1,260.0,210.53,144.42
2018,8,20,7,15,696.5,68.0,1.35,18.85,313.5,271.7,197.36
2018,8,20,7,30,737.0,73.0,1.4,19.6,367.0,335.4,251.77
2018,8,20,7,45,765.5,77.0,1.45,20.3,419.5,396.95,303.37
2018,8,20,8,0,794.0,81.0,1.5,21.0,472.0,460.48,354.64
2018,8,20,8,15,815.5,84.0,1.55,21.6,522.5,520.93,401.9
2018,8,20,8,30,837.0,87.0,1.6,22.2,573.0,581.86,447.74
2018,8,20,8,45,852.5,89.5,1.7,22.85,619.5,636.09,487.45
2018,8,20,9,0,868.0,92.0,1.8,23.5,666.0,691.42,526.65
2018,8,20,9,15,871.0,98.0,1.9,23.95,705.0,740.14,559.45
2018,8,20,9,30,874.0,104.0,2.0,24.4,744.0,786.36,589.25
2018,8,20,9,45,870.5,113.0,2.1,24.9,776.5,827.66,615.25
2018,8,20,10,0,867.0,122.0,2.2,25.4,809.0,865.58,638.78
2018,8,20,10,15,875.5,123.0,2.3,25.7,838.5,902.62,662.06
2018,8,20,10,30,884.0,124.0,2.4,26.0,868.0,936.86,683.39
2018,8,20,10,45,890.0,124.5,2.5,26.35,890.0,965.27,700.74
2018,8,20,11,0,896.0,125.0,2.6,26.7,912.0,990.39,715.99
2018,8,20,11,15,899.5,125.5,2.7,26.9,926.5,1009.66,727.97
2018,8,20,11,30,903.0,126.0,2.8,27.1,941.0,1025.32,737.75
2018,8,20,11,45,905.0,126.0,2.85,27.25,947.5,1035.29,743.72
2018,8,20,12,0,907.0,126.0,2.9,27.4,954.0,1041.49,747.45
2018,8,20,12,15,903.0,128.0,2.95,27.45,951.0,1039.9,746.67
2018,8,20,12,30,899.0,130.0,3.0,27.5,948.0,1034.5,743.65
2018,8,20,12,45,885.0,136.0,3.05,27.55,934.5,1019.47,734.61
2018,8,20,13,0,871.0,142.0,3.1,27.6,921.0,1000.96,723.46
2018,8,20,13,15,873.5,137.0,3.1,27.5,905.5,984.22,713.56
2018,8,20,13,30,876.0,132.0,3.1,27.4,890.0,963.78,701.29
2018,8,20,13,45,870.0,131.0,3.15,27.3,865.5,935.9,684.54
2018,8,20,14,0,864.0,130.0,3.2,27.2,841.0,904.9,665.69
2018,8,20,14,15,851.0,130.0,3.2,27.0,807.5,873.41,646.34
2018,8,20,14,30,838.0,130.0,3.2,26.8,774.0,831.53,619.8
2018,8,20,14,45,828.5,126.0,3.2,26.55,736.5,786.23,590.78
2018,8,20,15,0,819.0,122.0,3.2,26.3,699.0,738.88,559.95
2018,8,20,15,15,807.0,117.5,3.2,26.3,656.0,687.5,523.67
2018,8,20,15,30,795.0,113.0,3.2,26.3,613.0,634.81,485.47
2018,8,20,15,45,775.0,109.0,3.2,25.65,565.0,576.87,443.45
2018,8,20,16,0,755.0,105.0,3.2,25.0,517.0,519.0,400.02
2018,8,20,16,15,730.0,99.5,3.15,24.55,466.0,457.22,351.71
2018,8,20,16,30,705.0,94.0,3.1,24.1,415.0,396.87,302.89
2018,8,20,16,45,668.5,88.5,3.1,23.65,362.5,334.0,250.8
2018,8,20,17,0,632.0,83.0,3.1,23.2,310.0,274.45,200.13
2018,8,20,17,15,584.5,75.0,3.05,22.55,258.0,213.59,148.42
2018,8,20,17,30,537.0,67.0,3.0,21.9,206.0,158.13,101.95
2018,8,20,17,45,465.5,57.0,2.9,21.25,157.5,103.86,60.46
2018,8,20,18,0,394.0,47.0,2.8,20.6,109.0,58.67,31.85
2018,8,20,18,15,275.0,34.5,2.75,20.05,70.0,28.2,17.58
2018,8,20,18,30,156.0,22.0,2.7,19.5,31.0,17.4,0.0
2018,8,20,18,45,78.0,11.0,2.6,18.95,15.5,10.01,0.0
2018,8,20,19,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,21,5,15,14.5,2.0,1.45,14.85,2.0,0.0,0.0
2018,8,21,5,30,29.0,4.0,1.5,15.1,4.0,3.64,0.0
2018,8,21,5,45,158.5,18.0,1.6,15.35,31.5,15.0,0.0
2018,8,21,6,0,288.0,32.0,1.7,15.6,59.0,26.38,15.84
2018,8,21,6,15,379.5,40.5,1.7,15.9,100.5,47.18,25.31
2018,8,21,6,30,471.0,49.0,1.7,16.2,142.0,91.25,51.5
2018,8,21,6,45,341.5,78.0,1.65,16.55,156.0,127.33,86.61
2018,8,21,7,0,212.0,107.0,1.6,16.9,170.0,146.3,109.21
2018,8,21,7,15,239.0,128.0,1.55,17.35,212.5,188.65,144.71
2018,8,21,7,30,266.0,149.0,1.5,17.8,255.0,234.34,182.54
2018,8,21,7,45,293.5,168.0,1.45,18.2,300.0,281.48,220.91
2018,8,21,8,0,321.0,187.0,1.4,18.6,345.0,331.55,260.68
2018,8,21,8,15,334.5,207.5,1.35,19.15,387.0,378.36,296.71
2018,8,21,8,30,348.0,228.0,1.3,19.7,429.0,426.1,332.32
2018,8,21,8,45,538.0,184.0,1.3,20.25,524.5,531.94,412.22
2018,8,21,9,0,728.0,140.0,1.3,20.8,620.0,651.2,498.89
2018,8,21,9,15,788.5,125.5,1.35,21.3,675.5,714.12,542.51
2018,8,21,9,30,849.0,111.0,1.4,21.8,731.0,775.68,582.78
2018,8,21,9,45,860.5,114.5,1.5,22.3,769.0,822.59,612.52
2018,8,21,10,0,872.0,118.0,1.6,22.8,807.0,867.34,640.63
2018,8,21,10,15,880.0,119.5,1.7,23.25,836.5,904.6,663.67
2018,8,21,10,30,888.0,121.0,1.8,23.7,866.0,939.0,684.78
2018,8,21,10,45,893.5,121.5,1.9,24.1,888.0,967.02,701.83
2018,8,21,11,0,899.0,122.0,2.0,24.5,910.0,991.72,716.79
2018,8,21,11,15,902.0,122.5,2.1,24.8,924.0,1010.52,728.33
2018,8,21,11,30,905.0,123.0,2.2,25.1,938.0,1025.68,737.68
2018,8,21,11,45,906.5,123.5,2.3,25.35,944.5,1035.63,743.98
2018,8,21,12,0,908.0,124.0,2.4,25.6,951.0,1041.79,748.02
2018,8,21,12,15,908.0,124.0,2.45,25.8,949.5,1042.12,748.11
2018,8,21,12,30,908.0,124.0,2.5,26.0,948.0,1038.62,745.95
2018,8,21,12,45,906.0,123.5,2.6,26.15,938.5,1028.81,740.59
2018,8,21,13,0,904.0,123.0,2.7,26.3,929.0,1015.25,732.93
2018,8,21,13,15,888.5,128.0,2.75,26.35,907.5,990.58,718.0
2018,8,21,13,30,873.0,133.0,2.8,26.4,886.0,962.8,701.1
2018,8,21,13,45,881.0,124.5,2.85,26.45,865.5,940.21,687.57
2018,8,21,14,0,889.0,116.0,2.9,26.5,845.0,913.66,671.36
2018,8,21,14,15,862.0,122.5,2.9,26.4,807.0,868.46,642.66
2018,8,21,14,30,835.0,129.0,2.9,26.3,769.0,828.54,617.37
2018,8,21,14,45,798.0,135.5,2.95,26.2,722.0,772.56,580.97
2018,8,21,15,0,761.0,142.0,3.0,26.1,675.0,716.57,543.15
2018,8,21,15,15,748.0,132.5,3.0,26.1,629.0,663.53,505.72
2018,8,21,15,30,735.0,123.0,3.0,26.1,583.0,607.34,465.11
2018,8,21,15,45,714.5,118.0,3.05,25.55,536.0,550.63,423.9
2018,8,21,16,0,694.0,113.0,3.1,25.0,489.0,494.24,381.48
2018,8,21,16,15,700.0,101.5,3.1,24.55,449.0,444.7,342.47
2018,8,21,16,30,706.0,90.0,3.1,24.1,409.0,393.13,300.15
2018,8,21,16,45,687.5,82.5,3.1,23.7,361.0,334.74,251.06
2018,8,21,17,0,669.0,75.0,3.1,23.3,313.0,277.56,201.54
2018,8,21,17,15,618.5,69.0,3.05,22.55,260.5,215.65,148.83
2018,8,21,17,30,568.0,63.0,3.0,21.8,208.0,159.43,101.69
2018,8,21,17,45,490.0,54.0,2.95,21.1,158.0,103.44,59.12
2018,8,21,18,0,412.0,45.0,2.9,20.4,108.0,57.32,30.42
2018,8,21,18,15,295.0,33.0,2.9,19.75,69.0,27.02,16.43
2018,8,21,18,30,178.0,21.0,2.9,19.1,30.0,17.68,0.0
2018,8,21,18,45,89.0,10.5,2.9,18.45,15.0,9.55,0.0
2018,8,21,19,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,22,5,15,18.0,2.5,1.1,14.5,2.5,0.0,0.0
2018,8,22,5,30,36.0,5.0,1.1,14.9,5.0,4.55,0.0
2018,8,22,5,45,152.0,19.0,1.05,15.3,31.5,17.28,0.0
2018,8,22,6,0,268.0,33.0,1.0,15.7,58.0,27.44,16.5
2018,8,22,6,15,348.5,45.0,0.85,16.25,99.0,50.79,28.73
2018,8,22,6,30,429.0,57.0,0.7,16.8,140.0,95.08,56.15
2018,8,22,6,45,449.0,70.5,0.55,17.3,181.5,141.11,92.77
2018,8,22,7,0,469.0,84.0,0.4,17.8,223.0,187.05,131.86
2018,8,22,7,15,495.5,96.5,0.55,18.5,269.0,238.26,175.74
2018,8,22,7,30,522.0,109.0,0.7,19.2,315.0,295.47,223.82
2018,8,22,7,45,610.0,107.0,0.8,19.85,380.5,363.94,278.69
2018,8,22,8,0,698.0,105.0,0.9,20.5,446.0,441.37,339.27
2018,8,22,8,15,736.0,106.0,1.05,21.1,499.5,503.83,387.72
2018,8,22,8,30,774.0,107.0,1.2,21.7,553.0,568.48,436.45
2018,8,22,8,45,809.5,104.0,1.35,22.3,604.5,629.39,481.2
2018,8,22,9,0,845.0,101.0,1.5,22.9,656.0,691.43,525.55
2018,8,22,9,15,856.0,104.5,1.65,23.35,697.5,738.8,558.01
2018,8,22,9,30,867.0,108.0,1.8,23.8,739.0,788.04,590.28
2018,8,22,9,45,874.5,111.0,1.95,24.3,774.0,831.94,618.42
2018,8,22,10,0,882.0,114.0,2.1,24.8,809.0,873.31,644.66
2018,8,22,10,15,890.0,115.0,2.2,25.1,838.5,910.38,667.91
2018,8,22,10,30,898.0,116.0,2.3,25.4,868.0,944.56,689.18
2018,8,22,10,45,904.0,117.0,2.4,25.75,890.5,973.78,707.05
2018,8,22,11,0,910.0,118.0,2.5,26.1,913.0,999.65,722.78
2018,8,22,11,15,914.0,118.0,2.55,26.2,927.5,1019.07,734.65
2018,8,22,11,30,918.0,118.0,2.6,26.3,942.0,1034.83,744.31
2018,8,22,11,45,920.0,117.5,2.65,26.45,948.5,1044.33,749.99
2018,8,22,12,0,922.0,117.0,2.7,26.6,955.0,1049.97,753.4
2018,8,22,12,15,918.5,119.5,2.7,26.65,952.5,1049.28,752.75
2018,8,22,12,30,915.0,122.0,2.7,26.7,950.0,1044.72,749.83
2018,8,22,12,45,908.5,124.0,2.75,26.7,939.0,1032.85,743.07
2018,8,22,13,0,902.0,126.0,2.8,26.7,928.0,1017.31,734.08
2018,8,22,13,15,898.5,125.0,2.8,26.65,910.5,998.06,722.5
2018,8,22,13,30,895.0,124.0,2.8,26.6,893.0,975.25,708.69
2018,8,22,13,45,889.0,122.5,2.85,26.5,867.5,946.21,691.38
2018,8,22,14,0,883.0,121.0,2.9,26.4,842.0,913.99,671.91
2018,8,22,14,15,875.0,119.0,2.9,26.25,810.0,876.55,648.58
2018,8,22,14,30,867.0,117.0,2.9,26.1,778.0,836.41,623.26
2018,8,22,14,45,856.5,114.5,2.9,25.9,740.0,796.83,598.19
2018,8,22,15,0,846.0,112.0,2.9,25.7,702.0,748.96,567.05
2018,8,22,15,15,831.0,108.5,2.9,25.7,657.5,695.17,529.64
2018,8,22,15,30,816.0,105.0,2.9,25.7,613.0,640.28,489.93
2018,8,22,15,45,796.0,101.5,2.95,25.15,564.5,581.66,447.46
2018,8,22,16,0,776.0,98.0,3.0,24.6,516.0,523.05,403.44
2018,8,22,16,15,749.5,93.5,2.95,24.15,464.5,460.7,354.6
2018,8,22,16,30,723.0,89.0,2.9,23.7,413.0,399.04,304.65
2018,8,22,16,45,686.5,84.0,2.9,23.25,360.0,335.54,251.89
2018,8,22,17,0,650.0,79.0,2.9,22.8,307.0,275.34,200.48
2018,8,22,17,15,598.5,72.0,2.8,22.1,254.5,213.33,147.77
2018,8,22,17,30,547.0,65.0,2.7,21.4,202.0,157.22,100.81
2018,8,22,17,45,470.0,55.5,2.6,20.7,153.0,102.22,59.04
2018,8,22,18,0,393.0,46.0,2.5,20.0,104.0,57.04,30.87
2018,8,22,18,15,270.5,32.5,2.5,19.4,65.0,26.71,15.95
2018,8,22,18,30,148.0,19.0,2.5,18.8,26.0,15.05,0.0
2018,8,22,18,45,74.0,9.5,2.45,18.25,13.0,8.64,0.0
2018,8,22,19,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,23,5,15,17.5,3.0,1.7,14.35,2.5,0.0,0.0
2018,8,23,5,30,35.0,6.0,1.8,14.8,5.0,0.0,0.0
2018,8,23,5,45,152.0,19.0,1.9,15.25,30.5,17.28,0.0
2018,8,23,6,0,269.0,32.0,2.0,15.7,56.0,26.61,15.55
2018,8,23,6,15,358.0,43.5,2.0,16.25,98.5,50.32,27.88
2018,8,23,6,30,447.0,55.0,2.0,16.8,141.0,95.77,55.94
2018,8,23,6,45,442.5,70.5,2.0,17.3,178.0,140.8,93.19
2018,8,23,7,0,438.0,86.0,2.0,17.8,215.0,182.58,130.47
2018,8,23,7,15,487.5,96.0,1.9,18.4,266.0,236.36,176.17
2018,8,23,7,30,537.0,106.0,1.8,19.0,317.0,298.97,228.61
2018,8,23,7,45,607.5,106.5,1.65,19.6,377.0,363.57,281.2
2018,8,23,8,0,678.0,107.0,1.5,20.2,437.0,435.2,337.71
2018,8,23,8,15,717.0,109.0,1.5,20.8,491.0,498.18,386.45
2018,8,23,8,30,756.0,111.0,1.5,21.4,545.0,563.38,435.16
2018,8,23,8,45,792.5,109.0,1.45,22.0,597.5,625.17,479.47
2018,8,23,9,0,829.0,107.0,1.4,22.6,650.0,688.25,523.05
2018,8,23,9,15,822.5,119.0,1.5,23.1,686.5,735.3,554.95
2018,8,23,9,30,816.0,131.0,1.6,23.6,723.0,779.13,582.98
2018,8,23,9,45,801.0,147.0,1.7,24.05,752.0,816.73,606.65
2018,8,23,10,0,786.0,163.0,1.8,24.5,781.0,850.18,627.42
2018,8,23,10,15,794.5,166.0,1.9,24.9,810.0,887.5,650.77
2018,8,23,10,30,803.0,169.0,2.0,25.3,839.0,922.24,672.23
2018,8,23,10,45,808.5,170.5,2.1,25.65,860.5,949.9,689.16
2018,8,23,11,0,814.0,172.0,2.2,26.0,882.0,974.45,704.15
2018,8,23,11,15,817.5,173.5,2.3,26.25,896.0,993.81,716.14
2018,8,23,11,30,821.0,175.0,2.4,26.5,910.0,1009.76,726.07
2018,8,23,11,45,821.5,176.0,2.5,26.75,916.0,1018.7,731.65
2018,8,23,12,0,822.0,177.0,2.6,27.0,922.0,1024.03,735.09
2018,8,23,12,15,812.0,183.0,2.7,27.05,917.5,1020.22,733.43
2018,8,23,12,30,802.0,189.0,2.8,27.1,913.0,1012.79,729.62
2018,8,23,12,45,786.5,196.0,2.9,27.15,899.5,997.38,720.77
2018,8,23,13,0,771.0,203.0,3.0,27.2,886.0,986.96,715.24
2018,8,23,13,15,765.0,201.5,3.05,27.15,868.0,965.91,702.67
2018,8,23,13,30,759.0,200.0,3.1,27.1,850.0,941.75,688.15
2018,8,23,13,45,750.0,198.0,3.15,27.05,824.5,911.39,669.5
2018,8,23,14,0,741.0,196.0,3.2,27.0,799.0,878.42,649.03
2018,8,23,14,15,729.0,193.0,3.25,26.75,767.0,839.46,624.83
2018,8,23,14,30,717.0,190.0,3.3,26.5,735.0,798.51,598.51
2018,8,23,14,45,701.5,186.0,3.35,26.3,696.5,752.11,567.46
2018,8,23,15,0,686.0,182.0,3.4,26.1,658.0,704.53,534.92
2018,8,23,15,15,667.5,176.0,3.4,26.1,615.0,652.03,497.55
2018,8,23,15,30,649.0,170.0,3.4,26.1,572.0,599.23,459.13
2018,8,23,15,45,624.5,163.0,3.45,25.45,524.5,541.95,417.64
2018,8,23,16,0,600.0,156.0,3.5,24.8,477.0,485.61,375.51
2018,8,23,16,15,567.5,147.5,3.5,24.25,426.5,421.72,326.12
2018,8,23,16,30,535.0,139.0,3.5,23.7,376.0,364.32,280.25
2018,8,23,16,45,494.5,127.5,3.55,23.2,325.0,304.11,231.09
2018,8,23,17,0,454.0,116.0,3.6,22.7,274.0,248.1,184.35
2018,8,23,17,15,402.5,102.0,3.55,21.95,224.5,191.72,137.53
2018,8,23,17,30,351.0,88.0,3.5,21.2,175.0,141.54,96.44
2018,8,23,17,45,285.5,70.0,3.45,20.5,129.5,92.8,59.11
2018,8,23,18,0,220.0,52.0,3.4,19.8,84.0,52.58,31.78
2018,8,23,18,15,144.5,33.5,3.4,19.25,51.0,26.1,15.14
2018,8,23,18,30,69.0,15.0,3.4,18.7,18.0,13.64,0.0
2018,8,23,18,45,34.5,7.5,3.4,18.1,9.0,6.82,0.0
2018,8,23,19,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,24,5,15,10.0,2.0,2.05,14.05,2.0,0.0,0.0
2018,8,24,5,30,20.0,4.0,2.2,14.4,4.0,0.0,0.0
2018,8,24,5,45,102.0,18.0,2.35,14.7,26.0,16.37,0.0
2018,8,24,6,0,184.0,32.0,2.5,15.0,48.0,25.05,14.08
2018,8,24,6,15,269.5,49.0,2.5,15.45,90.5,50.63,30.05
2018,8,24,6,30,355.0,66.0,2.5,15.9,133.0,94.88,59.17
2018,8,24,6,45,401.0,79.5,2.45,16.3,178.0,140.52,95.17
2018,8,24,7,0,447.0,93.0,2.4,16.7,223.0,191.83,138.47
2018,8,24,7,15,490.0,104.5,2.3,17.3,273.5,245.89,184.85
2018,8,24,7,30,533.0,116.0,2.2,17.9,324.0,304.74,234.73
2018,8,24,7,45,593.0,120.5,2.15,18.45,382.5,372.08,290.11
2018,8,24,8,0,653.0,125.0,2.1,19.0,441.0,442.2,346.25
2018,8,24,8,15,680.5,131.0,2.0,19.55,491.5,502.02,392.78
2018,8,24,8,30,708.0,137.0,1.9,20.1,542.0,563.28,438.64
2018,8,24,8,45,729.5,141.0,1.8,20.7,588.5,619.82,479.22
2018,8,24,9,0,751.0,145.0,1.7,21.3,635.0,676.46,518.3
2018,8,24,9,15,755.0,153.5,1.75,21.9,673.0,724.65,550.95
2018,8,24,9,30,759.0,162.0,1.8,22.5,711.0,770.82,581.39
2018,8,24,9,45,755.5,173.5,1.85,23.05,742.5,811.72,607.19
2018,8,24,10,0,752.0,185.0,1.9,23.6,774.0,849.68,630.39
2018,8,24,10,15,763.0,186.5,2.05,24.0,803.5,887.17,654.41
2018,8,24,10,30,774.0,188.0,2.2,24.4,833.0,922.29,676.73
2018,8,24,10,45,782.5,188.5,2.3,24.8,855.0,944.75,690.22
2018,8,24,11,0,791.0,189.0,2.4,25.2,877.0,970.69,706.11
2018,8,24,11,15,797.0,189.5,2.5,25.5,892.0,991.13,718.69
2018,8,24,11,30,803.0,190.0,2.6,25.8,907.0,1008.28,729.25
2018,8,24,11,45,807.5,188.5,2.7,26.05,914.0,1018.55,735.65
2018,8,24,12,0,812.0,187.0,2.8,26.3,921.0,1025.29,739.95
2018,8,24,12,15,811.0,187.0,2.9,26.45,918.5,1024.41,739.79
2018,8,24,12,30,810.0,187.0,3.0,26.6,916.0,1019.93,737.48
2018,8,24,12,45,807.0,186.5,3.1,26.7,906.0,1009.38,731.52
2018,8,24,13,0,804.0,186.0,3.2,26.8,896.0,995.35,723.4
2018,8,24,13,15,800.5,183.5,3.25,26.75,878.5,975.47,711.57
2018,8,24,13,30,797.0,181.0,3.3,26.7,861.0,952.29,697.64
2018,8,24,13,45,791.0,177.5,3.4,26.6,836.0,922.68,679.87
2018,8,24,14,0,785.0,174.0,3.5,26.5,811.0,890.18,660.05
2018,8,24,14,15,775.5,171.0,3.5,26.3,779.0,857.17,639.42
2018,8,24,14,30,766.0,168.0,3.5,26.1,747.0,816.69,613.49
2018,8,24,14,45,753.5,163.0,3.55,25.9,708.5,769.76,582.7
2018,8,24,15,0,741.0,158.0,3.6,25.7,670.0,721.29,549.52
2018,8,24,15,15,723.0,153.0,3.6,25.7,626.0,667.73,511.26
2018,8,24,15,30,705.0,148.0,3.6,25.7,582.0,613.68,471.76
2018,8,24,15,45,683.0,142.0,3.6,25.05,534.5,556.1,429.74
2018,8,24,16,0,661.0,136.0,3.6,24.4,487.0,499.07,386.75
2018,8,24,16,15,631.5,128.5,3.6,23.9,436.5,437.89,338.97
2018,8,24,16,30,602.0,121.0,3.6,23.4,386.0,378.77,291.3
2018,8,24,16,45,562.0,112.0,3.55,22.95,334.0,316.89,240.2
2018,8,24,17,0,522.0,103.0,3.5,22.5,282.0,256.15,189.06
2018,8,24,17,15,467.0,91.5,3.45,21.8,231.0,197.14,139.62
2018,8,24,17,30,412.0,80.0,3.4,21.1,180.0,144.66,96.38
2018,8,24,17,45,338.5,65.0,3.3,20.35,133.5,93.91,57.82
2018,8,24,18,0,265.0,50.0,3.2,19.6,87.0,52.58,30.72
2018,8,24,18,15,173.5,33.0,3.15,19.1,53.0,25.81,14.5
2018,8,24,18,30,82.0,16.0,3.1,18.6,19.0,14.55,0.0
2018,8,24,18,45,41.0,8.0,3.1,18.05,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,25,5,15,11.5,2.0,1.3,13.6,2.0,0.0,0.0
2018,8,25,5,30,23.0,4.0,1.4,14.0,4.0,0.0,0.0
2018,8,25,5,45,106.5,17.0,1.45,14.4,25.0,15.46,0.0
2018,8,25,6,0,190.0,30.0,1.5,14.8,46.0,23.5,12.59
2018,8,25,6,15,257.5,43.5,1.45,15.3,82.0,46.1,26.44
2018,8,25,6,30,325.0,57.0,1.4,15.8,118.0,84.64,51.82
2018,8,25,6,45,371.0,72.0,1.4,16.3,163.0,129.54,87.26
2018,8,25,7,0,417.0,87.0,1.4,16.8,208.0,180.26,129.79
2018,8,25,7,15,479.0,97.5,1.3,17.5,263.0,237.09,177.37
2018,8,25,7,30,541.0,108.0,1.2,18.2,318.0,304.36,232.86
2018,8,25,7,45,606.0,110.5,1.15,18.9,377.5,369.15,285.3
2018,8,25,8,0,671.0,113.0,1.1,19.6,437.0,440.39,341.14
2018,8,25,8,15,617.5,139.0,1.1,20.3,462.0,477.63,369.82
2018,8,25,8,30,564.0,165.0,1.1,21.0,487.0,503.18,388.49
2018,8,25,8,45,434.5,206.5,1.15,21.7,466.5,492.76,379.19
2018,8,25,9,0,305.0,248.0,1.2,22.4,446.0,459.01,352.14
2018,8,25,9,15,271.5,283.0,1.25,22.95,468.0,485.16,369.68
2018,8,25,9,30,238.0,318.0,1.3,23.5,490.0,507.74,383.71
2018,8,25,9,45,319.5,318.0,1.4,24.05,560.5,585.73,439.7
2018,8,25,10,0,401.0,318.0,1.5,24.6,631.0,679.53,504.59
2018,8,25,10,15,436.0,320.5,1.6,25.05,672.5,728.74,537.21
2018,8,25,10,30,471.0,323.0,1.7,25.5,714.0,778.2,569.95
2018,8,25,10,45,492.5,324.0,1.85,25.9,742.5,813.29,593.14
2018,8,25,11,0,514.0,325.0,2.0,26.3,771.0,847.08,615.45
2018,8,25,11,15,611.0,282.0,2.1,26.55,820.5,911.07,659.48
2018,8,25,11,30,708.0,239.0,2.2,26.8,870.0,973.8,701.21
2018,8,25,11,45,631.0,283.5,2.3,27.0,848.5,947.38,682.26
2018,8,25,12,0,554.0,328.0,2.4,27.2,827.0,915.91,660.16
2018,8,25,12,15,670.0,263.5,2.5,27.2,865.5,970.21,699.84
2018,8,25,12,30,786.0,199.0,2.6,27.2,904.0,1008.88,725.65
2018,8,25,12,45,801.0,187.5,2.7,27.2,899.5,1005.47,724.29
2018,8,25,13,0,816.0,176.0,2.8,27.2,895.0,998.08,720.87
2018,8,25,13,15,812.5,173.5,2.9,27.0,877.0,977.91,709.83
2018,8,25,13,30,809.0,171.0,3.0,26.8,859.0,954.41,696.67
2018,8,25,13,45,786.5,175.5,3.05,26.6,828.0,917.27,674.04
2018,8,25,14,0,764.0,180.0,3.1,26.4,797.0,883.63,653.62
2018,8,25,14,15,591.0,236.0,3.15,26.05,702.0,765.14,572.73
2018,8,25,14,30,418.0,292.0,3.2,25.7,607.0,651.46,491.5
2018,8,25,14,45,560.5,228.5,3.2,25.4,627.5,680.64,517.19
2018,8,25,15,0,703.0,165.0,3.2,25.1,648.0,700.68,534.81
2018,8,25,15,15,712.5,152.0,3.2,25.1,614.5,659.65,505.46
2018,8,25,15,30,722.0,139.0,3.2,25.1,581.0,615.61,473.54
2018,8,25,15,45,702.0,132.5,3.25,24.4,533.5,557.84,431.61
2018,8,25,16,0,682.0,126.0,3.3,23.7,486.0,500.4,388.46
2018,8,25,16,15,657.5,118.0,3.3,23.25,436.0,439.97,341.05
2018,8,25,16,30,633.0,110.0,3.3,22.8,386.0,381.02,293.21
2018,8,25,16,45,596.5,101.5,3.25,22.3,334.5,319.07,241.74
2018,8,25,17,0,560.0,93.0,3.2,21.8,283.0,260.68,192.01
2018,8,25,17,15,508.0,82.0,3.1,21.15,231.5,200.22,140.85
2018,8,25,17,30,456.0,71.0,3.0,20.5,180.0,145.94,95.68
2018,8,25,17,45,381.5,58.0,2.9,19.8,133.5,92.07,54.62
2018,8,25,18,0,307.0,45.0,2.8,19.1,87.0,49.85,27.61
2018,8,25,18,15,202.5,30.0,2.8,18.6,52.5,23.53,12.25
2018,8,25,18,30,98.0,15.0,2.8,18.1,18.0,13.64,0.0
2018,8,25,18,45,49.0,7.5,2.75,17.55,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,26,5,15,17.0,2.5,1.15,13.15,2.0,0.0,0.0
2018,8,26,5,30,34.0,5.0,1.2,13.5,4.0,0.0,0.0
2018,8,26,5,45,165.0,17.5,1.25,13.9,29.0,15.92,0.0
2018,8,26,6,0,296.0,30.0,1.3,14.3,54.0,25.1,13.49
2018,8,26,6,15,404.0,39.5,1.25,14.8,99.0,50.31,26.21
2018,8,26,6,30,512.0,49.0,1.2,15.3,144.0,99.3,56.16
2018,8,26,6,45,583.0,56.0,1.2,15.8,197.0,153.49,98.06
2018,8,26,7,0,654.0,63.0,1.2,16.3,250.0,216.37,150.83
2018,8,26,7,15,699.0,67.0,1.3,17.0,304.0,278.1,204.71
2018,8,26,7,30,744.0,71.0,1.4,17.7,358.0,343.15,260.68
2018,8,26,7,45,776.5,74.5,1.45,18.4,412.0,406.74,314.16
2018,8,26,8,0,809.0,78.0,1.5,19.1,466.0,472.73,367.54
2018,8,26,8,15,832.0,80.0,1.55,19.75,517.0,534.1,415.6
2018,8,26,8,30,855.0,82.0,1.6,20.4,568.0,593.9,460.76
2018,8,26,8,45,873.0,84.0,1.65,21.1,615.5,652.27,503.1
2018,8,26,9,0,891.0,86.0,1.7,21.8,663.0,709.99,543.52
2018,8,26,9,15,904.0,87.5,1.8,22.3,705.5,762.54,578.1
2018,8,26,9,30,917.0,89.0,1.9,22.8,748.0,813.36,610.81
2018,8,26,9,45,927.0,90.0,1.95,23.3,784.5,859.19,639.24
2018,8,26,10,0,937.0,91.0,2.0,23.8,821.0,902.5,665.65
2018,8,26,10,15,944.5,91.5,2.05,24.2,850.5,940.31,688.45
2018,8,26,10,30,952.0,92.0,2.1,24.6,880.0,974.98,709.08
2018,8,26,10,45,957.5,91.5,2.2,25.0,902.0,1003.39,726.16
2018,8,26,11,0,963.0,91.0,2.3,25.4,924.0,1028.19,740.99
2018,8,26,11,15,966.5,92.0,2.35,25.7,939.0,1048.89,753.01
2018,8,26,11,30,970.0,93.0,2.4,26.0,954.0,1065.67,762.64
2018,8,26,11,45,972.5,91.5,2.45,26.3,960.0,1074.8,767.6
2018,8,26,12,0,975.0,90.0,2.5,26.6,966.0,1079.83,770.18
2018,8,26,12,15,971.5,92.5,2.6,26.7,963.5,1078.95,770.38
2018,8,26,12,30,968.0,95.0,2.7,26.8,961.0,1073.96,768.14
2018,8,26,12,45,962.5,96.5,2.75,26.9,949.5,1061.85,761.03
2018,8,26,13,0,957.0,98.0,2.8,27.0,938.0,1045.82,751.57
2018,8,26,13,15,953.5,97.0,2.9,26.9,919.5,1025.24,740.34
2018,8,26,13,30,950.0,96.0,3.0,26.8,901.0,1000.89,726.65
2018,8,26,13,45,944.5,95.0,3.05,26.7,875.5,971.05,708.92
2018,8,26,14,0,939.0,94.0,3.1,26.6,850.0,937.8,688.87
2018,8,26,14,15,931.0,92.5,3.15,26.4,816.5,898.65,664.99
2018,8,26,14,30,923.0,91.0,3.2,26.2,783.0,856.62,638.92
2018,8,26,14,45,912.0,89.5,3.25,25.95,743.5,809.62,609.18
2018,8,26,15,0,901.0,88.0,3.3,25.7,704.0,760.44,577.48
2018,8,26,15,15,886.5,86.0,3.3,25.7,659.0,706.44,540.81
2018,8,26,15,30,872.0,84.0,3.3,25.7,614.0,651.15,500.44
2018,8,26,15,45,852.5,81.5,3.35,25.0,564.5,591.41,457.02
2018,8,26,16,0,833.0,79.0,3.4,24.3,515.0,533.07,412.91
2018,8,26,16,15,805.5,76.0,3.4,23.75,462.0,468.46,362.01
2018,8,26,16,30,778.0,73.0,3.4,23.2,409.0,405.3,310.37
2018,8,26,16,45,741.5,68.5,3.35,22.7,354.5,339.2,254.74
2018,8,26,17,0,705.0,64.0,3.3,22.2,300.0,276.37,200.36
2018,8,26,17,15,651.0,58.5,3.2,21.45,246.5,210.79,144.06
2018,8,26,17,30,597.0,53.0,3.1,20.7,193.0,152.51,94.93
2018,8,26,17,45,512.0,45.5,3.0,20.0,143.5,95.59,52.05
2018,8,26,18,0,427.0,38.0,2.9,19.3,94.0,49.44,24.53
2018,8,26,18,15,282.0,26.5,2.85,18.7,56.5,21.84,10.31
2018,8,26,18,30,137.0,15.0,2.8,18.1,19.0,13.64,0.0
2018,8,26,18,45,68.5,7.5,2.8,17.55,9.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,27,5,15,11.0,2.0,1.75,13.9,1.5,0.0,0.0
2018,8,27,5,30,22.0,4.0,1.8,14.2,3.0,0.0,0.0
2018,8,27,5,45,163.5,16.0,1.9,14.5,27.5,14.55,0.0
2018,8,27,6,0,305.0,28.0,2.0,14.8,52.0,23.3,11.65
2018,8,27,6,15,415.5,36.5,1.9,15.25,96.5,48.7,24.27
2018,8,27,6,30,526.0,45.0,1.8,15.7,141.0,97.92,54.26
2018,8,27,6,45,594.0,50.5,1.75,16.1,192.5,151.14,95.7
2018,8,27,7,0,662.0,56.0,1.7,16.5,244.0,213.86,148.86
2018,8,27,7,15,705.5,60.0,1.65,17.05,297.5,274.3,202.1
2018,8,27,7,30,749.0,64.0,1.6,17.6,351.0,339.19,258.26
2018,8,27,7,45,780.0,67.0,1.5,18.15,404.0,401.9,311.18
2018,8,27,8,0,811.0,70.0,1.4,18.7,457.0,466.81,363.62
2018,8,27,8,15,832.5,72.5,1.45,19.3,507.5,526.5,410.64
2018,8,27,8,30,854.0,75.0,1.5,19.9,558.0,587.51,456.83
2018,8,27,8,45,870.0,77.0,1.55,20.5,604.5,644.53,498.46
2018,8,27,9,0,886.0,79.0,1.6,21.1,651.0,700.71,538.02
2018,8,27,9,15,887.0,86.0,1.7,21.55,690.0,750.0,570.41
2018,8,27,9,30,888.0,93.0,1.8,22.0,729.0,796.52,600.51
2018,8,27,9,45,883.0,102.0,1.95,22.45,761.0,837.26,626.81
2018,8,27,10,0,878.0,111.0,2.1,22.9,793.0,874.43,650.56
2018,8,27,10,15,886.0,112.0,2.25,23.2,822.0,911.3,674.37
2018,8,27,10,30,894.0,113.0,2.4,23.5,851.0,945.27,696.16
2018,8,27,10,45,900.0,113.5,2.5,23.85,873.0,973.74,713.71
2018,8,27,11,0,906.0,114.0,2.6,24.2,895.0,998.85,729.09
2018,8,27,11,15,909.5,114.0,2.7,24.4,909.0,1017.5,740.78
2018,8,27,11,30,913.0,114.0,2.8,24.6,923.0,1032.45,750.22
2018,8,27,11,45,914.5,114.5,2.9,24.8,929.0,1042.14,756.4
2018,8,27,12,0,916.0,115.0,3.0,25.0,935.0,1047.96,760.25
2018,8,27,12,15,909.0,118.0,3.1,25.05,930.5,1043.93,758.35
2018,8,27,12,30,902.0,121.0,3.2,25.1,926.0,1036.04,754.13
2018,8,27,12,45,889.5,126.5,3.3,25.2,912.5,1021.5,745.54
2018,8,27,13,0,877.0,132.0,3.4,25.3,899.0,1003.42,734.72
2018,8,27,13,15,872.0,131.0,3.45,25.2,880.5,982.68,722.4
2018,8,27,13,30,867.0,130.0,3.5,25.1,862.0,958.53,707.85
2018,8,27,13,45,858.5,128.5,3.55,25.05,835.0,927.4,688.45
2018,8,27,14,0,850.0,127.0,3.6,25.0,808.0,893.34,667.01
2018,8,27,14,15,840.0,125.0,3.6,24.8,775.0,862.16,647.51
2018,8,27,14,30,830.0,123.0,3.6,24.6,742.0,820.4,620.54
2018,8,27,14,45,817.0,120.0,3.6,24.45,703.0,773.05,589.28
2018,8,27,15,0,804.0,117.0,3.6,24.3,664.0,723.99,556.43
2018,8,27,15,15,787.5,113.5,3.6,24.3,620.0,670.57,518.01
2018,8,27,15,30,771.0,110.0,3.6,24.3,576.0,616.34,477.93
2018,8,27,15,45,749.0,106.0,3.55,23.75,528.0,557.87,434.4
2018,8,27,16,0,727.0,102.0,3.5,23.2,480.0,499.89,389.84
2018,8,27,16,15,700.0,96.0,3.45,22.8,429.0,437.85,340.5
2018,8,27,16,30,673.0,90.0,3.4,22.4,378.0,377.48,290.89
2018,8,27,16,45,636.0,83.0,3.3,22.05,326.0,314.56,237.87
2018,8,27,17,0,599.0,76.0,3.2,21.7,274.0,255.2,186.64
2018,8,27,17,15,545.5,68.0,3.1,21.2,223.5,194.93,135.08
2018,8,27,17,30,492.0,60.0,3.0,20.7,173.0,140.94,89.86
2018,8,27,17,45,413.5,49.5,2.9,20.15,127.5,88.64,50.4
2018,8,27,18,0,335.0,39.0,2.8,19.6,82.0,46.43,24.32
2018,8,27,18,15,214.5,26.0,2.75,19.2,48.5,21.46,9.13
2018,8,27,18,30,94.0,13.0,2.7,18.8,15.0,11.82,0.0
2018,8,27,18,45,47.0,6.5,2.7,18.35,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,5,15,9.5,1.5,2.3,15.0,1.0,0.0,0.0
2018,8,28,5,30,19.0,3.0,2.4,15.2,2.0,0.0,0.0
2018,8,28,5,45,145.5,15.0,2.45,15.4,25.0,13.64,0.0
2018,8,28,6,0,272.0,27.0,2.5,15.6,48.0,22.41,10.45
2018,8,28,6,15,381.0,36.5,2.5,15.9,91.0,47.93,24.16
2018,8,28,6,30,490.0,46.0,2.5,16.2,134.0,95.86,53.87
2018,8,28,6,45,322.5,62.5,2.45,16.55,128.5,114.76,77.11
2018,8,28,7,0,155.0,79.0,2.4,16.9,123.0,110.95,82.38
2018,8,28,7,15,113.0,97.5,2.3,17.4,133.0,124.34,95.92
2018,8,28,7,30,71.0,116.0,2.2,17.9,143.0,130.9,102.68
2018,8,28,7,45,89.5,136.0,2.15,18.35,175.0,166.15,131.49
2018,8,28,8,0,108.0,156.0,2.1,18.8,207.0,200.24,158.94
2018,8,28,8,15,160.5,187.0,2.05,19.3,272.5,265.26,210.6
2018,8,28,8,30,213.0,218.0,2.0,19.8,338.0,336.12,265.65
2018,8,28,8,45,439.5,180.0,2.0,20.3,454.5,473.33,372.31
2018,8,28,9,0,666.0,142.0,2.0,20.8,571.0,620.75,482.48
2018,8,28,9,15,777.0,114.0,2.05,21.25,645.5,704.27,542.34
2018,8,28,9,30,888.0,86.0,2.1,21.7,720.0,790.66,600.18
2018,8,28,9,45,894.5,89.0,2.2,22.1,755.0,834.56,628.13
2018,8,28,10,0,901.0,92.0,2.3,22.5,790.0,875.8,654.37
2018,8,28,10,15,908.5,93.0,2.35,22.85,819.0,912.92,677.36
2018,8,28,10,30,916.0,94.0,2.4,23.2,848.0,947.03,698.21
2018,8,28,10,45,922.0,94.0,2.5,23.55,870.0,975.46,715.74
2018,8,28,11,0,928.0,94.0,2.6,23.9,892.0,1000.45,731.07
2018,8,28,11,15,931.5,94.0,2.7,24.1,906.0,1019.4,742.96
2018,8,28,11,30,935.0,94.0,2.8,24.3,920.0,1034.56,752.55
2018,8,28,11,45,937.0,94.5,2.85,24.55,926.5,1044.88,758.52
2018,8,28,12,0,939.0,95.0,2.9,24.8,933.0,1051.24,762.11
2018,8,28,12,15,941.0,93.5,3.0,24.9,931.5,1051.48,762.84
2018,8,28,12,30,943.0,92.0,3.1,25.0,930.0,1047.69,761.14
2018,8,28,12,45,943.0,90.0,3.15,25.1,920.0,1037.35,754.91
2018,8,28,13,0,943.0,88.0,3.2,25.2,910.0,1023.04,746.25
2018,8,28,13,15,940.0,87.5,3.25,25.2,892.5,1003.51,734.57
2018,8,28,13,30,937.0,87.0,3.3,25.2,875.0,980.24,720.5
2018,8,28,13,45,932.5,85.5,3.3,25.2,850.0,950.89,702.06
2018,8,28,14,0,928.0,84.0,3.3,25.2,825.0,918.13,681.34
2018,8,28,14,15,921.0,82.5,3.3,25.1,792.5,879.98,657.15
2018,8,28,14,30,914.0,81.0,3.3,25.0,760.0,838.94,630.81
2018,8,28,14,45,904.0,79.5,3.3,24.85,721.5,792.88,600.85
2018,8,28,15,0,894.0,78.0,3.3,24.7,683.0,744.62,568.97
2018,8,28,15,15,880.0,76.0,3.3,24.7,638.5,691.12,532.57
2018,8,28,15,30,866.0,74.0,3.3,24.7,594.0,636.33,492.26
2018,8,28,15,45,849.0,71.5,3.2,24.2,546.0,578.25,448.88
2018,8,28,16,0,832.0,69.0,3.1,23.7,498.0,519.79,403.73
2018,8,28,16,15,808.5,66.0,3.05,23.35,447.0,457.65,354.07
2018,8,28,16,30,785.0,63.0,3.0,23.0,396.0,396.88,303.71
2018,8,28,16,45,750.5,59.0,2.9,22.65,342.5,331.63,248.32
2018,8,28,17,0,716.0,55.0,2.8,22.3,289.0,269.4,194.06
2018,8,28,17,15,664.0,50.5,2.7,21.75,236.5,205.99,139.22
2018,8,28,17,30,612.0,46.0,2.6,21.2,184.0,148.48,90.59
2018,8,28,17,45,491.5,41.0,2.5,20.65,132.5,88.22,46.74
2018,8,28,18,0,371.0,36.0,2.4,20.1,81.0,44.6,22.11
2018,8,28,18,15,255.0,24.5,2.4,19.65,48.5,20.28,7.15
2018,8,28,18,30,139.0,13.0,2.4,19.2,16.0,11.82,0.0
2018,8,28,18,45,69.5,6.5,2.4,18.8,8.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
