Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,29,5,15,10.5,1.5,1.55,14.95,1.0,0.0,0.0
2018,8,29,5,30,21.0,3.0,1.6,15.2,2.0,0.0,0.0
2018,8,29,5,45,156.5,15.0,1.65,15.5,25.5,13.64,0.0
2018,8,29,6,0,292.0,27.0,1.7,15.8,49.0,22.56,9.98
2018,8,29,6,15,403.0,36.0,1.7,16.25,92.5,49.11,24.26
2018,8,29,6,30,514.0,45.0,1.7,16.7,136.0,98.38,54.71
2018,8,29,6,45,552.0,54.5,1.65,17.1,182.5,149.68,95.95
2018,8,29,7,0,590.0,64.0,1.6,17.5,229.0,205.54,144.27
2018,8,29,7,15,665.5,65.0,1.55,18.05,288.0,268.6,198.1
2018,8,29,7,30,741.0,66.0,1.5,18.6,347.0,340.9,258.99
2018,8,29,7,45,772.5,69.5,1.4,19.15,400.0,404.03,311.8
2018,8,29,8,0,804.0,73.0,1.3,19.7,453.0,469.44,364.18
2018,8,29,8,15,826.5,75.5,1.35,20.2,503.5,530.88,412.22
2018,8,29,8,30,849.0,78.0,1.4,20.7,554.0,590.61,457.31
2018,8,29,8,45,865.0,80.5,1.4,21.2,601.0,647.97,498.69
2018,8,29,9,0,881.0,83.0,1.4,21.7,648.0,704.5,537.92
2018,8,29,9,15,891.0,85.5,1.5,22.0,689.0,755.45,571.55
2018,8,29,9,30,901.0,88.0,1.6,22.3,730.0,804.44,603.44
2018,8,29,9,45,907.5,91.0,1.7,22.65,765.0,848.85,631.79
2018,8,29,10,0,914.0,94.0,1.8,23.0,800.0,890.53,658.09
2018,8,29,10,15,921.0,95.0,1.9,23.2,829.0,927.61,681.59
2018,8,29,10,30,928.0,96.0,2.0,23.4,858.0,961.6,703.02
2018,8,29,10,45,933.5,96.5,2.15,23.6,880.0,990.35,721.61
2018,8,29,11,0,939.0,97.0,2.3,23.8,902.0,1015.58,737.99
2018,8,29,11,15,942.5,97.5,2.4,23.85,916.5,1035.19,750.73
2018,8,29,11,30,946.0,98.0,2.5,23.9,931.0,1050.95,761.15
2018,8,29,11,45,948.0,97.5,2.6,23.95,937.0,1060.23,767.58
2018,8,29,12,0,950.0,97.0,2.7,24.0,943.0,1065.5,771.63
2018,8,29,12,15,950.0,97.5,2.7,24.2,941.5,1065.77,771.16
2018,8,29,12,30,950.0,98.0,2.7,24.4,940.0,1061.99,768.28
2018,8,29,12,45,934.0,105.5,2.75,24.6,925.0,1045.67,758.07
2018,8,29,13,0,918.0,113.0,2.8,24.8,910.0,1025.67,745.66
2018,8,29,13,15,930.0,104.0,2.85,25.0,897.0,1012.03,737.46
2018,8,29,13,30,942.0,95.0,2.9,25.2,884.0,993.99,726.4
2018,8,29,13,45,922.0,100.5,2.95,25.4,853.5,957.63,703.4
2018,8,29,14,0,902.0,106.0,3.0,25.6,823.0,918.67,678.65
2018,8,29,14,15,705.0,181.0,3.05,25.6,727.0,809.68,606.59
2018,8,29,14,30,508.0,256.0,3.1,25.6,631.0,691.44,521.84
2018,8,29,14,45,579.0,212.0,3.15,25.6,618.0,684.17,519.83
2018,8,29,15,0,650.0,168.0,3.2,25.6,605.0,665.52,508.69
2018,8,29,15,15,572.5,179.0,3.2,25.6,545.0,590.45,453.52
2018,8,29,15,30,495.0,190.0,3.2,25.6,485.0,516.57,398.54
2018,8,29,15,45,443.0,185.5,3.2,25.15,433.0,453.33,351.44
2018,8,29,16,0,391.0,181.0,3.2,24.7,381.0,394.37,306.49
2018,8,29,16,15,314.5,171.0,3.2,24.25,321.0,317.27,246.77
2018,8,29,16,30,238.0,161.0,3.2,23.8,261.0,255.53,198.2
2018,8,29,16,45,325.0,125.0,3.25,23.35,241.5,235.86,180.19
2018,8,29,17,0,412.0,89.0,3.3,22.9,222.0,209.13,154.13
2018,8,29,17,15,379.5,77.5,3.2,22.35,182.5,162.45,114.15
2018,8,29,17,30,347.0,66.0,3.1,21.8,143.0,119.6,78.13
2018,8,29,17,45,311.0,51.5,3.05,21.25,106.0,77.72,45.43
2018,8,29,18,0,275.0,37.0,3.0,20.7,69.0,40.51,20.93
2018,8,29,18,15,193.5,24.5,3.05,20.25,41.5,19.34,4.99
2018,8,29,18,30,112.0,12.0,3.1,19.8,14.0,10.91,0.0
2018,8,29,18,45,56.0,6.0,3.1,19.4,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.45,15.65,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.6,15.9,2.0,0.0,0.0
2018,8,30,5,45,56.0,14.0,1.7,16.15,18.0,12.73,0.0
2018,8,30,6,0,104.0,26.0,1.8,16.4,34.0,21.06,8.26
2018,8,30,6,15,161.0,42.5,1.85,16.75,65.5,43.48,25.67
2018,8,30,6,30,218.0,59.0,1.9,17.1,97.0,77.76,50.01
2018,8,30,6,45,190.5,78.0,1.95,17.45,119.5,105.29,74.6
2018,8,30,7,0,163.0,97.0,2.0,17.8,142.0,130.27,97.81
2018,8,30,7,15,220.0,118.0,1.9,18.15,192.5,179.18,137.85
2018,8,30,7,30,277.0,139.0,1.8,18.5,243.0,235.2,183.66
2018,8,30,7,45,321.5,155.0,1.75,18.85,293.0,287.92,226.58
2018,8,30,8,0,366.0,171.0,1.7,19.2,343.0,345.48,272.48
2018,8,30,8,15,364.5,192.5,1.6,19.6,380.0,388.11,305.47
2018,8,30,8,30,363.0,214.0,1.5,20.0,417.0,429.95,336.71
2018,8,30,8,45,442.0,210.5,1.4,20.35,478.5,507.16,394.12
2018,8,30,9,0,521.0,207.0,1.3,20.7,540.0,582.92,448.59
2018,8,30,9,15,630.0,181.0,1.3,21.25,609.5,669.06,509.71
2018,8,30,9,30,739.0,155.0,1.3,21.8,679.0,757.24,570.34
2018,8,30,9,45,759.0,154.5,1.25,22.4,716.5,804.12,598.03
2018,8,30,10,0,779.0,154.0,1.2,23.0,754.0,845.68,621.93
2018,8,30,10,15,813.0,144.5,1.35,23.45,791.0,892.62,652.01
2018,8,30,10,30,847.0,135.0,1.5,23.9,828.0,938.07,680.8
2018,8,30,10,45,852.5,136.5,1.6,24.4,849.5,956.49,691.31
2018,8,30,11,0,858.0,138.0,1.7,24.9,871.0,981.04,706.06
2018,8,30,11,15,871.5,133.0,1.9,25.2,888.0,1003.54,721.29
2018,8,30,11,30,885.0,128.0,2.1,25.5,905.0,1022.72,734.4
2018,8,30,11,45,888.5,127.0,2.3,25.8,911.0,1032.45,741.56
2018,8,30,12,0,892.0,126.0,2.5,26.1,917.0,1038.44,746.44
2018,8,30,12,15,890.5,126.5,2.65,26.25,914.5,1037.11,746.65
2018,8,30,12,30,889.0,127.0,2.8,26.4,912.0,1031.99,744.55
2018,8,30,12,45,885.5,127.0,3.0,26.55,901.0,1020.6,738.92
2018,8,30,13,0,882.0,127.0,3.2,26.7,890.0,1005.54,730.9
2018,8,30,13,15,877.5,125.5,3.3,26.65,871.5,984.39,718.69
2018,8,30,13,30,873.0,124.0,3.4,26.6,853.0,959.8,704.21
2018,8,30,13,45,865.5,123.0,3.5,26.55,827.0,929.64,685.97
2018,8,30,14,0,858.0,122.0,3.6,26.5,801.0,896.46,665.58
2018,8,30,14,15,847.5,121.0,3.7,26.3,768.5,865.22,646.71
2018,8,30,14,30,837.0,120.0,3.8,26.1,736.0,823.56,620.42
2018,8,30,14,45,823.0,118.5,3.9,25.9,697.0,776.44,589.99
2018,8,30,15,0,809.0,117.0,4.0,25.7,658.0,727.67,557.88
2018,8,30,15,15,792.0,113.5,4.0,25.7,613.5,673.39,518.85
2018,8,30,15,30,775.0,110.0,4.0,25.7,569.0,618.36,478.19
2018,8,30,15,45,751.0,106.5,4.1,24.95,520.5,558.76,434.5
2018,8,30,16,0,727.0,103.0,4.2,24.2,472.0,500.05,389.85
2018,8,30,16,15,695.0,98.5,4.15,23.7,420.5,436.95,339.67
2018,8,30,16,30,663.0,94.0,4.1,23.2,369.0,376.09,289.67
2018,8,30,16,45,621.0,87.0,4.1,22.7,316.5,311.82,235.78
2018,8,30,17,0,579.0,80.0,4.1,22.2,264.0,251.76,184.21
2018,8,30,17,15,520.5,71.5,4.05,21.55,213.5,191.06,132.58
2018,8,30,17,30,462.0,63.0,4.0,20.9,163.0,137.36,87.98
2018,8,30,17,45,375.0,51.0,3.9,20.25,117.5,84.93,48.91
2018,8,30,18,0,288.0,39.0,3.8,19.6,72.0,42.24,22.17
2018,8,30,18,15,173.0,24.0,3.8,19.15,41.0,18.96,2.67
2018,8,30,18,30,58.0,9.0,3.8,18.7,10.0,8.19,0.0
2018,8,30,18,45,29.0,4.5,3.8,18.25,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.75,17.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.7,17.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,5,15,7.0,1.5,2.25,14.9,1.0,0.0,0.0
2018,8,31,5,30,14.0,3.0,2.5,15.2,2.0,0.0,0.0
2018,8,31,5,45,128.5,15.0,2.75,15.5,23.0,13.64,0.0
2018,8,31,6,0,243.0,27.0,3.0,15.8,44.0,22.75,8.56
2018,8,31,6,15,358.5,37.5,3.05,16.2,87.0,49.9,25.52
2018,8,31,6,30,474.0,48.0,3.1,16.6,130.0,98.53,56.38
2018,8,31,6,45,548.0,55.0,3.2,17.0,181.5,151.43,97.87
2018,8,31,7,0,622.0,62.0,3.3,17.4,233.0,213.45,150.49
2018,8,31,7,15,669.5,67.0,3.25,17.95,286.5,274.23,204.13
2018,8,31,7,30,717.0,72.0,3.2,18.5,340.0,340.77,261.9
2018,8,31,7,45,751.5,75.0,3.2,19.0,393.0,403.48,315.59
2018,8,31,8,0,786.0,78.0,3.2,19.5,446.0,468.81,369.6
2018,8,31,8,15,808.5,80.5,3.15,20.1,496.0,529.39,417.9
2018,8,31,8,30,831.0,83.0,3.1,20.7,546.0,590.52,464.77
2018,8,31,8,45,848.5,85.5,3.1,21.3,592.5,645.52,505.66
2018,8,31,9,0,866.0,88.0,3.1,21.9,639.0,702.34,546.46
2018,8,31,9,15,878.5,90.0,3.1,22.5,680.5,753.95,580.32
2018,8,31,9,30,891.0,92.0,3.1,23.1,722.0,803.84,612.34
2018,8,31,9,45,900.0,93.5,3.15,23.7,757.5,848.3,640.35
2018,8,31,10,0,909.0,95.0,3.2,24.3,793.0,890.24,666.28
2018,8,31,10,15,916.5,95.5,3.35,24.8,821.5,927.01,689.38
2018,8,31,10,30,924.0,96.0,3.5,25.3,850.0,960.73,710.33
2018,8,31,10,45,930.0,96.5,3.6,25.8,872.0,989.76,727.78
2018,8,31,11,0,936.0,97.0,3.7,26.3,894.0,1015.3,742.92
2018,8,31,11,15,939.5,97.0,3.8,26.6,908.0,1034.21,754.35
2018,8,31,11,30,943.0,97.0,3.9,26.9,922.0,1049.28,763.4
2018,8,31,11,45,945.0,97.0,4.05,27.2,928.0,1058.92,769.4
2018,8,31,12,0,947.0,97.0,4.2,27.5,934.0,1064.56,772.93
2018,8,31,12,15,947.0,96.5,4.25,27.6,931.5,1063.59,772.3
2018,8,31,12,30,947.0,96.0,4.3,27.7,929.0,1058.58,769.21
2018,8,31,12,45,945.5,94.5,4.4,27.8,918.0,1046.97,762.29
2018,8,31,13,0,944.0,93.0,4.5,27.9,907.0,1031.4,752.89
2018,8,31,13,15,941.0,91.5,4.55,27.85,888.5,1010.47,740.22
2018,8,31,13,30,938.0,90.0,4.6,27.8,870.0,985.8,725.08
2018,8,31,13,45,933.5,88.0,4.7,27.75,844.0,955.57,706.83
2018,8,31,14,0,929.0,86.0,4.8,27.7,818.0,921.92,686.13
2018,8,31,14,15,921.5,84.5,4.85,27.5,785.0,882.99,661.69
2018,8,31,14,30,914.0,83.0,4.9,27.3,752.0,841.21,635.02
2018,8,31,14,45,904.0,81.0,4.9,27.05,712.5,794.3,604.27
2018,8,31,15,0,894.0,79.0,4.9,26.8,673.0,745.2,571.57
2018,8,31,15,15,879.5,77.0,4.9,26.8,628.5,691.07,534.17
2018,8,31,15,30,865.0,75.0,4.9,26.8,584.0,635.71,492.87
2018,8,31,15,45,847.0,72.5,4.95,26.1,535.5,576.84,449.19
2018,8,31,16,0,829.0,70.0,5.0,25.4,487.0,517.71,403.64
2018,8,31,16,15,804.0,66.5,4.95,24.9,435.0,455.31,353.33
2018,8,31,16,30,779.0,63.0,4.9,24.4,383.0,392.58,301.05
2018,8,31,16,45,742.0,59.0,4.9,23.9,329.5,326.67,244.86
2018,8,31,17,0,705.0,55.0,4.9,23.4,276.0,264.13,190.12
2018,8,31,17,15,648.5,50.5,4.7,22.65,223.5,200.37,134.93
2018,8,31,17,30,592.0,46.0,4.5,21.9,171.0,143.13,86.76
2018,8,31,17,45,499.0,38.5,4.3,21.2,123.0,84.92,43.72
2018,8,31,18,0,406.0,31.0,4.1,20.5,75.0,39.8,17.87
2018,8,31,18,15,249.5,20.5,4.0,19.95,43.0,17.02,0.0
2018,8,31,18,30,93.0,10.0,3.9,19.4,11.0,9.1,0.0
2018,8,31,18,45,46.5,5.0,3.75,18.85,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,1,5,15,8.0,1.5,1.95,14.85,1.0,0.0,0.0
2018,9,1,5,30,16.0,3.0,2.0,15.1,2.0,0.0,0.0
2018,9,1,5,45,141.0,14.0,2.05,15.35,22.5,12.73,0.0
2018,9,1,6,0,266.0,25.0,2.1,15.6,43.0,20.94,6.51
2018,9,1,6,15,379.0,34.0,2.05,16.05,85.0,48.3,23.42
2018,9,1,6,30,492.0,43.0,2.0,16.5,127.0,96.74,54.04
2018,9,1,6,45,561.0,50.5,1.95,16.95,178.0,150.44,96.39
2018,9,1,7,0,630.0,58.0,1.9,17.4,229.0,212.62,149.17
2018,9,1,7,15,676.0,62.5,1.8,18.05,282.0,273.87,202.78
2018,9,1,7,30,722.0,67.0,1.7,18.7,335.0,338.87,258.57
2018,9,1,7,45,754.0,71.5,1.6,19.35,388.5,402.33,311.61
2018,9,1,8,0,786.0,76.0,1.5,20.0,442.0,468.16,364.27
2018,9,1,8,15,809.5,78.5,1.45,20.65,492.5,529.3,411.42
2018,9,1,8,30,833.0,81.0,1.4,21.3,543.0,591.08,457.01
2018,9,1,8,45,850.5,84.5,1.35,21.95,590.5,647.24,496.71
2018,9,1,9,0,868.0,88.0,1.3,22.6,638.0,705.22,535.94
2018,9,1,9,15,878.0,91.0,1.4,23.1,679.0,756.13,568.89
2018,9,1,9,30,888.0,94.0,1.5,23.6,720.0,805.08,600.1
2018,9,1,9,45,894.0,98.0,1.6,24.15,755.0,849.57,627.82
2018,9,1,10,0,900.0,102.0,1.7,24.7,790.0,891.32,653.46
2018,9,1,10,15,908.0,103.0,1.85,25.1,819.5,928.77,677.05
2018,9,1,10,30,916.0,104.0,2.0,25.5,849.0,963.2,698.6
2018,9,1,10,45,921.5,105.5,2.2,25.9,871.5,992.58,717.42
2018,9,1,11,0,927.0,107.0,2.4,26.3,894.0,1018.47,734.0
2018,9,1,11,15,930.5,107.0,2.55,26.55,908.0,1037.18,745.96
2018,9,1,11,30,934.0,107.0,2.7,26.8,922.0,1052.07,755.62
2018,9,1,11,45,936.0,107.5,2.85,27.05,928.5,1062.1,762.31
2018,9,1,12,0,938.0,108.0,3.0,27.3,935.0,1068.14,766.6
2018,9,1,12,15,934.0,110.0,3.1,27.4,931.5,1065.71,765.62
2018,9,1,12,30,930.0,112.0,3.2,27.5,928.0,1059.28,762.28
2018,9,1,12,45,922.0,115.0,3.35,27.6,915.5,1046.01,755.08
2018,9,1,13,0,914.0,118.0,3.5,27.7,903.0,1028.99,745.51
2018,9,1,13,15,910.0,117.0,3.6,27.65,884.5,1008.07,733.51
2018,9,1,13,30,906.0,116.0,3.7,27.6,866.0,983.56,719.14
2018,9,1,13,45,899.5,114.5,3.8,27.6,839.5,952.76,700.42
2018,9,1,14,0,893.0,113.0,3.9,27.6,813.0,918.76,679.45
2018,9,1,14,15,884.0,111.0,3.9,27.45,779.5,879.1,654.37
2018,9,1,14,30,875.0,109.0,3.9,27.3,746.0,836.8,627.28
2018,9,1,14,45,863.0,106.0,3.95,27.15,706.0,788.73,596.1
2018,9,1,15,0,851.0,103.0,4.0,27.0,666.0,743.51,566.49
2018,9,1,15,15,834.5,100.5,4.0,27.0,621.0,688.6,527.89
2018,9,1,15,30,818.0,98.0,4.0,27.0,576.0,632.77,486.86
2018,9,1,15,45,795.5,94.5,3.95,26.45,526.5,571.78,441.74
2018,9,1,16,0,773.0,91.0,3.9,25.9,477.0,511.15,395.36
2018,9,1,16,15,742.0,87.0,3.85,25.4,424.5,446.7,344.41
2018,9,1,16,30,711.0,83.0,3.8,24.9,372.0,383.88,293.03
2018,9,1,16,45,668.0,77.0,3.7,24.45,318.0,317.45,237.4
2018,9,1,17,0,625.0,71.0,3.6,24.0,264.0,255.28,184.09
2018,9,1,17,15,561.5,64.0,3.45,23.2,212.0,192.13,130.75
2018,9,1,17,30,498.0,57.0,3.3,22.4,160.0,136.55,85.02
2018,9,1,17,45,400.0,46.5,3.15,21.55,113.5,82.32,45.47
2018,9,1,18,0,302.0,36.0,3.0,20.7,67.0,40.83,20.66
2018,9,1,18,15,174.5,22.0,2.95,20.15,37.5,17.45,0.0
2018,9,1,18,30,47.0,8.0,2.9,19.6,8.0,7.28,0.0
2018,9,1,18,45,23.5,4.0,2.9,19.0,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,18.1,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,5,45,88.0,12.5,1.05,15.6,18.0,11.37,0.0
2018,9,2,6,0,176.0,25.0,1.0,16.0,36.0,19.73,4.74
2018,9,2,6,15,285.5,38.5,0.95,16.55,77.0,47.25,24.84
2018,9,2,6,30,395.0,52.0,0.9,17.1,118.0,95.01,56.46
2018,9,2,6,45,466.5,62.0,0.85,17.65,167.5,145.5,95.8
2018,9,2,7,0,538.0,72.0,0.8,18.2,217.0,204.96,145.06
2018,9,2,7,15,587.0,79.0,0.85,19.0,269.0,263.27,194.78
2018,9,2,7,30,636.0,86.0,0.9,19.8,321.0,326.93,248.01
2018,9,2,7,45,671.5,92.0,0.95,20.6,373.5,388.78,298.57
2018,9,2,8,0,707.0,98.0,1.0,21.4,426.0,453.6,349.55
2018,9,2,8,15,732.5,103.0,1.05,22.15,476.0,514.55,395.87
2018,9,2,8,30,758.0,108.0,1.1,22.9,526.0,575.82,440.69
2018,9,2,8,45,777.5,111.0,1.2,23.7,572.0,632.31,480.87
2018,9,2,9,0,797.0,114.0,1.3,24.5,618.0,688.52,519.59
2018,9,2,9,15,812.0,117.0,1.35,25.05,659.5,740.75,553.94
2018,9,2,9,30,827.0,120.0,1.4,25.6,701.0,791.65,585.69
2018,9,2,9,45,837.5,122.5,1.45,26.1,736.5,836.68,613.16
2018,9,2,10,0,848.0,125.0,1.5,26.6,772.0,879.45,638.84
2018,9,2,10,15,856.0,127.0,1.55,26.9,800.5,916.96,661.37
2018,9,2,10,30,864.0,129.0,1.6,27.2,829.0,942.44,676.16
2018,9,2,10,45,870.0,129.5,1.7,27.45,850.5,969.96,693.14
2018,9,2,11,0,876.0,130.0,1.8,27.7,872.0,994.19,708.03
2018,9,2,11,15,880.0,130.5,1.85,27.85,885.5,1013.03,719.27
2018,9,2,11,30,884.0,131.0,1.9,28.0,899.0,1028.27,728.39
2018,9,2,11,45,885.0,131.5,1.95,28.15,904.5,1036.81,733.49
2018,9,2,12,0,886.0,132.0,2.0,28.3,910.0,1041.57,736.45
2018,9,2,12,15,886.5,130.5,2.05,28.35,907.0,1039.98,735.91
2018,9,2,12,30,887.0,129.0,2.1,28.4,904.0,1034.57,733.19
2018,9,2,12,45,885.5,127.5,2.1,28.45,893.5,1023.37,726.4
2018,9,2,13,0,884.0,126.0,2.1,28.5,883.0,1008.45,717.44
2018,9,2,13,15,880.0,124.5,2.15,28.45,864.0,987.44,705.61
2018,9,2,13,30,876.0,123.0,2.2,28.4,845.0,962.96,691.6
2018,9,2,13,45,862.5,124.5,2.25,28.35,816.5,929.49,671.78
2018,9,2,14,0,849.0,126.0,2.3,28.3,788.0,901.6,655.5
2018,9,2,14,15,845.5,121.0,2.35,28.1,757.0,864.07,633.06
2018,9,2,14,30,842.0,116.0,2.4,27.9,726.0,823.64,608.47
2018,9,2,14,45,829.0,113.5,2.45,27.75,686.5,775.79,578.36
2018,9,2,15,0,816.0,111.0,2.5,27.6,647.0,726.21,546.58
2018,9,2,15,15,799.0,107.5,2.5,27.6,602.5,671.39,508.48
2018,9,2,15,30,782.0,104.0,2.5,27.6,558.0,615.81,468.52
2018,9,2,15,45,759.0,100.0,2.55,27.05,509.0,555.76,425.22
2018,9,2,16,0,736.0,96.0,2.6,26.5,460.0,496.43,380.8
2018,9,2,16,15,705.0,91.0,2.6,25.95,408.5,432.73,331.31
2018,9,2,16,30,674.0,86.0,2.6,25.4,357.0,371.17,281.7
2018,9,2,16,45,630.5,80.0,2.6,24.9,304.5,306.74,228.42
2018,9,2,17,0,587.0,74.0,2.6,24.4,252.0,246.68,177.47
2018,9,2,17,15,523.0,65.5,2.5,23.5,201.0,184.37,125.41
2018,9,2,17,30,459.0,57.0,2.4,22.6,150.0,129.79,80.94
2018,9,2,17,45,362.5,46.0,2.3,21.7,105.5,77.87,43.29
2018,9,2,18,0,266.0,35.0,2.2,20.8,61.0,37.05,18.28
2018,9,2,18,15,150.5,20.5,2.15,20.25,33.5,16.26,0.0
2018,9,2,18,30,35.0,6.0,2.1,19.7,6.0,5.46,0.0
2018,9,2,18,45,17.5,3.0,2.0,19.15,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.85,18.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,3,5,45,77.5,12.0,0.8,15.55,17.0,10.91,0.0
2018,9,3,6,0,155.0,24.0,0.9,15.8,34.0,18.93,3.09
2018,9,3,6,15,261.5,38.0,0.95,16.25,73.5,46.21,24.45
2018,9,3,6,30,368.0,52.0,1.0,16.7,113.0,92.69,55.71
2018,9,3,6,45,440.0,62.0,1.1,17.15,161.0,141.65,94.05
2018,9,3,7,0,512.0,72.0,1.2,17.6,209.0,199.67,142.46
2018,9,3,7,15,561.5,80.0,1.2,18.2,260.5,257.56,192.18
2018,9,3,7,30,611.0,88.0,1.2,18.8,312.0,320.92,245.61
2018,9,3,7,45,646.0,94.0,1.2,19.45,363.0,381.16,295.35
2018,9,3,8,0,681.0,100.0,1.2,20.1,414.0,444.34,345.58
2018,9,3,8,15,707.0,105.0,1.2,20.75,463.5,504.17,391.44
2018,9,3,8,30,733.0,110.0,1.2,21.4,513.0,565.18,436.4
2018,9,3,8,45,752.0,114.5,1.2,22.05,558.5,620.73,475.79
2018,9,3,9,0,771.0,119.0,1.2,22.7,604.0,676.93,514.23
2018,9,3,9,15,786.0,121.5,1.25,23.25,644.5,727.51,547.97
2018,9,3,9,30,801.0,124.0,1.3,23.8,685.0,776.81,578.98
2018,9,3,9,45,812.0,127.0,1.35,24.3,720.0,821.77,606.7
2018,9,3,10,0,823.0,130.0,1.4,24.8,755.0,864.6,632.69
2018,9,3,10,15,831.0,131.5,1.4,25.25,783.0,900.77,653.56
2018,9,3,10,30,839.0,133.0,1.4,25.7,811.0,934.15,672.47
2018,9,3,10,45,845.0,134.5,1.45,26.15,832.5,962.64,688.87
2018,9,3,11,0,851.0,136.0,1.5,26.6,854.0,977.28,696.6
2018,9,3,11,15,854.5,137.0,1.55,26.95,867.5,995.67,707.18
2018,9,3,11,30,858.0,138.0,1.6,27.3,881.0,1010.55,715.59
2018,9,3,11,45,860.0,138.0,1.65,27.6,887.0,1019.32,720.47
2018,9,3,12,0,862.0,138.0,1.7,27.9,893.0,1024.41,723.27
2018,9,3,12,15,862.0,137.5,1.75,28.1,890.5,1023.27,722.65
2018,9,3,12,30,862.0,137.0,1.8,28.3,888.0,1018.42,719.92
2018,9,3,12,45,859.5,136.0,1.85,28.45,877.0,1006.89,713.31
2018,9,3,13,0,857.0,135.0,1.9,28.6,866.0,991.75,704.6
2018,9,3,13,15,852.0,134.5,1.95,28.65,847.5,971.18,692.82
2018,9,3,13,30,847.0,134.0,2.0,28.7,829.0,957.13,685.23
2018,9,3,13,45,839.5,132.0,2.05,28.7,802.5,925.55,666.53
2018,9,3,14,0,832.0,130.0,2.1,28.7,776.0,891.02,645.92
2018,9,3,14,15,821.5,128.0,2.15,28.6,743.0,851.16,621.87
2018,9,3,14,30,811.0,126.0,2.2,28.5,710.0,808.96,595.96
2018,9,3,14,45,797.0,123.0,2.25,28.35,670.5,760.9,565.8
2018,9,3,15,0,783.0,120.0,2.3,28.2,631.0,711.29,533.89
2018,9,3,15,15,764.5,116.5,2.3,28.2,587.0,656.83,495.86
2018,9,3,15,30,746.0,113.0,2.3,28.2,543.0,602.97,457.22
2018,9,3,15,45,721.0,109.0,2.4,27.7,494.5,543.19,414.38
2018,9,3,16,0,696.0,105.0,2.5,27.2,446.0,484.25,370.5
2018,9,3,16,15,662.5,99.5,2.5,26.75,395.0,420.97,321.43
2018,9,3,16,30,629.0,94.0,2.5,26.3,344.0,360.22,272.66
2018,9,3,16,45,583.0,86.5,2.5,25.85,292.0,296.02,219.99
2018,9,3,17,0,537.0,79.0,2.5,25.4,240.0,236.63,170.1
2018,9,3,17,15,471.5,69.5,2.4,24.6,190.0,176.16,120.06
2018,9,3,17,30,406.0,60.0,2.3,23.8,140.0,123.7,77.78
2018,9,3,17,45,311.5,47.0,2.2,23.0,97.0,72.04,40.33
2018,9,3,18,0,217.0,34.0,2.1,22.2,54.0,34.47,16.84
2018,9,3,18,15,120.5,19.5,2.05,21.65,29.5,17.74,0.0
2018,9,3,18,30,24.0,5.0,2.0,21.1,5.0,4.55,0.0
2018,9,3,18,45,12.0,2.5,1.95,20.6,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,4,5,45,57.5,11.0,0.85,16.25,14.5,10.01,0.0
2018,9,4,6,0,115.0,22.0,0.9,16.5,29.0,17.31,0.93
2018,9,4,6,15,209.5,39.0,0.95,16.95,67.0,44.96,24.61
2018,9,4,6,30,304.0,56.0,1.0,17.4,105.0,87.83,54.2
2018,9,4,6,45,375.0,69.0,1.0,17.9,152.5,135.12,91.13
2018,9,4,7,0,446.0,82.0,1.0,18.4,200.0,191.36,137.52
2018,9,4,7,15,497.5,92.0,0.95,19.05,251.0,247.41,184.87
2018,9,4,7,30,549.0,102.0,0.9,19.7,302.0,312.7,238.79
2018,9,4,7,45,587.0,109.5,0.85,20.35,353.0,372.28,286.94
2018,9,4,8,0,625.0,117.0,0.8,21.0,404.0,435.28,335.9
2018,9,4,8,15,654.0,123.0,0.8,21.75,453.0,494.91,380.62
2018,9,4,8,30,683.0,129.0,0.8,22.5,502.0,556.17,424.78
2018,9,4,8,45,705.0,133.0,0.75,23.2,547.5,612.08,463.09
2018,9,4,9,0,727.0,137.0,0.7,23.9,593.0,668.14,499.98
2018,9,4,9,15,754.5,136.5,0.7,24.65,637.0,723.38,535.61
2018,9,4,9,30,782.0,136.0,0.7,25.4,681.0,775.63,567.08
2018,9,4,9,45,808.5,131.0,0.7,26.1,719.5,824.48,595.35
2018,9,4,10,0,835.0,126.0,0.7,26.8,758.0,872.14,622.28
2018,9,4,10,15,844.0,127.0,0.75,27.25,786.5,909.0,643.51
2018,9,4,10,30,853.0,128.0,0.8,27.7,815.0,933.87,657.31
2018,9,4,10,45,859.5,129.0,0.9,28.2,836.5,962.01,674.07
2018,9,4,11,0,866.0,130.0,1.0,28.7,858.0,986.91,688.77
2018,9,4,11,15,869.5,130.5,1.05,28.95,871.5,1004.98,699.14
2018,9,4,11,30,873.0,131.0,1.1,29.2,885.0,1019.46,707.5
2018,9,4,11,45,875.0,131.0,1.15,29.5,890.5,1028.26,712.44
2018,9,4,12,0,877.0,131.0,1.2,29.8,896.0,1033.33,715.32
2018,9,4,12,15,874.5,132.0,1.25,29.85,892.5,1031.11,714.68
2018,9,4,12,30,872.0,133.0,1.3,29.9,889.0,1025.13,711.97
2018,9,4,12,45,867.5,132.5,1.4,30.0,877.0,1011.93,705.67
2018,9,4,13,0,863.0,132.0,1.5,30.1,865.0,995.13,697.21
2018,9,4,13,15,858.0,131.5,1.55,30.05,846.5,974.37,685.98
2018,9,4,13,30,853.0,131.0,1.6,30.0,828.0,950.24,672.67
2018,9,4,13,45,846.0,129.0,1.7,29.9,801.5,928.58,661.61
2018,9,4,14,0,839.0,127.0,1.8,29.8,775.0,894.21,642.25
2018,9,4,14,15,829.0,124.5,1.85,29.65,742.0,853.93,618.47
2018,9,4,14,30,819.0,122.0,1.9,29.5,709.0,811.26,592.8
2018,9,4,14,45,805.0,119.5,1.95,29.35,669.5,763.33,563.18
2018,9,4,15,0,791.0,117.0,2.0,29.2,630.0,713.83,531.9
2018,9,4,15,15,773.0,113.0,2.0,29.2,585.5,658.77,493.87
2018,9,4,15,30,755.0,109.0,2.0,29.2,541.0,603.12,454.4
2018,9,4,15,45,731.0,105.0,2.1,28.6,492.5,544.45,412.92
2018,9,4,16,0,707.0,101.0,2.2,28.0,444.0,485.48,369.52
2018,9,4,16,15,674.5,95.5,2.25,27.5,393.0,422.06,320.79
2018,9,4,16,30,642.0,90.0,2.3,27.0,342.0,361.03,272.1
2018,9,4,16,45,597.0,83.0,2.3,26.5,290.0,296.93,219.63
2018,9,4,17,0,552.0,76.0,2.3,26.0,238.0,237.48,169.73
2018,9,4,17,15,486.0,66.5,2.2,25.05,188.0,176.02,119.02
2018,9,4,17,30,420.0,57.0,2.1,24.1,138.0,122.63,76.11
2018,9,4,17,45,322.5,45.0,2.05,23.15,95.5,70.89,38.92
2018,9,4,18,0,225.0,33.0,2.0,22.2,53.0,33.53,15.69
2018,9,4,18,15,124.5,18.5,1.9,21.65,28.5,16.83,0.0
2018,9,4,18,30,24.0,4.0,1.8,21.1,4.0,0.0,0.0
2018,9,4,18,45,12.0,2.0,1.7,20.5,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.55,19.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.4,19.15,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,5,5,45,72.5,11.5,0.95,16.2,15.5,10.46,0.0
2018,9,5,6,0,145.0,23.0,1.0,16.4,31.0,18.18,0.0
2018,9,5,6,15,254.0,37.0,1.0,16.85,70.0,46.08,24.0
2018,9,5,6,30,363.0,51.0,1.0,17.3,109.0,92.67,55.6
2018,9,5,6,45,438.0,60.5,1.05,17.7,157.0,141.65,93.95
2018,9,5,7,0,513.0,70.0,1.1,18.1,205.0,200.05,142.59
2018,9,5,7,15,564.5,77.5,1.1,18.75,256.5,258.31,192.46
2018,9,5,7,30,616.0,85.0,1.1,19.4,308.0,322.26,246.16
2018,9,5,7,45,652.5,91.0,1.1,20.05,359.5,383.54,296.51
2018,9,5,8,0,689.0,97.0,1.1,20.7,411.0,447.93,347.41
2018,9,5,8,15,716.0,101.0,1.1,21.4,460.0,507.76,392.96
2018,9,5,8,30,743.0,105.0,1.1,22.1,509.0,568.83,437.63
2018,9,5,8,45,763.0,108.0,1.15,22.85,554.5,624.1,476.82
2018,9,5,9,0,783.0,111.0,1.2,23.6,600.0,679.96,515.12
2018,9,5,9,15,795.5,115.0,1.25,24.15,640.0,730.71,548.41
2018,9,5,9,30,808.0,119.0,1.3,24.7,680.0,779.96,579.24
2018,9,5,9,45,815.5,123.0,1.4,25.25,714.0,823.28,606.21
2018,9,5,10,0,823.0,127.0,1.5,25.8,748.0,864.2,631.36
2018,9,5,10,15,831.0,129.0,1.6,26.2,776.0,900.82,653.89
2018,9,5,10,30,839.0,131.0,1.7,26.6,804.0,934.65,674.53
2018,9,5,10,45,845.5,131.5,1.8,27.0,825.0,952.46,684.92
2018,9,5,11,0,852.0,132.0,1.9,27.4,846.0,976.52,699.49
2018,9,5,11,15,855.5,133.0,2.0,27.55,859.5,994.81,711.07
2018,9,5,11,30,859.0,134.0,2.1,27.7,873.0,1009.57,720.56
2018,9,5,11,45,860.5,134.0,2.2,27.9,878.0,1017.69,725.85
2018,9,5,12,0,862.0,134.0,2.3,28.1,883.0,1022.12,728.99
2018,9,5,12,15,861.0,134.0,2.35,28.1,880.0,1020.32,728.38
2018,9,5,12,30,860.0,134.0,2.4,28.1,877.0,1014.8,725.61
2018,9,5,12,45,857.0,133.5,2.5,28.1,866.0,1003.11,719.55
2018,9,5,13,0,854.0,133.0,2.6,28.1,855.0,987.84,711.3
2018,9,5,13,15,849.0,131.5,2.65,28.0,836.0,966.11,698.75
2018,9,5,13,30,844.0,130.0,2.7,27.9,817.0,950.73,690.38
2018,9,5,13,45,836.0,128.5,2.7,27.8,790.5,919.13,670.96
2018,9,5,14,0,828.0,127.0,2.7,27.7,764.0,884.61,649.65
2018,9,5,14,15,818.0,124.5,2.75,27.55,731.0,844.61,624.99
2018,9,5,14,30,808.0,122.0,2.8,27.4,698.0,802.25,598.45
2018,9,5,14,45,794.0,119.0,2.8,27.2,658.5,754.16,567.42
2018,9,5,15,0,780.0,116.0,2.8,27.0,619.0,704.54,534.77
2018,9,5,15,15,761.5,113.0,2.8,27.0,575.0,650.61,496.46
2018,9,5,15,30,743.0,110.0,2.8,27.0,531.0,597.27,457.56
2018,9,5,15,45,718.5,105.0,2.8,26.45,482.5,536.81,413.29
2018,9,5,16,0,694.0,100.0,2.8,25.9,434.0,477.18,368.11
2018,9,5,16,15,660.5,95.0,2.8,25.4,383.5,414.51,318.96
2018,9,5,16,30,627.0,90.0,2.8,24.9,333.0,354.39,270.13
2018,9,5,16,45,580.5,82.5,2.8,24.45,281.5,290.18,216.86
2018,9,5,17,0,534.0,75.0,2.8,24.0,230.0,230.86,166.53
2018,9,5,17,15,466.5,66.0,2.7,23.25,181.0,170.74,116.38
2018,9,5,17,30,399.0,57.0,2.6,22.5,132.0,118.9,74.43
2018,9,5,17,45,300.5,44.0,2.5,21.75,90.0,67.65,37.36
2018,9,5,18,0,202.0,31.0,2.4,21.0,48.0,30.9,13.73
2018,9,5,18,15,110.5,17.5,2.3,20.5,26.0,15.92,0.0
2018,9,5,18,30,19.0,4.0,2.2,20.0,4.0,0.0,0.0
2018,9,5,18,45,9.5,2.0,2.15,19.55,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,6,5,45,76.5,11.5,0.95,15.65,15.5,10.46,0.0
2018,9,6,6,0,153.0,23.0,1.0,15.9,31.0,18.21,0.0
2018,9,6,6,15,268.0,35.5,0.95,16.4,69.5,46.1,23.39
2018,9,6,6,30,383.0,48.0,0.9,16.9,108.0,93.02,55.02
2018,9,6,6,45,460.0,57.5,0.8,17.35,157.0,143.76,94.83
2018,9,6,7,0,537.0,67.0,0.7,17.8,206.0,204.17,145.0
2018,9,6,7,15,588.5,73.0,0.7,18.6,257.5,262.51,194.79
2018,9,6,7,30,640.0,79.0,0.7,19.4,309.0,326.46,248.15
2018,9,6,7,45,676.5,83.5,0.65,20.2,360.5,387.61,297.68
2018,9,6,8,0,713.0,88.0,0.6,21.0,412.0,451.79,347.36
2018,9,6,8,15,739.5,92.0,0.65,21.9,461.5,512.3,392.81
2018,9,6,8,30,766.0,96.0,0.7,22.8,511.0,574.02,437.32
2018,9,6,8,45,786.0,98.5,0.7,23.7,556.5,630.66,476.08
2018,9,6,9,0,806.0,101.0,0.7,24.6,602.0,687.02,513.13
2018,9,6,9,15,823.5,102.0,0.8,25.3,643.5,739.28,546.56
2018,9,6,9,30,841.0,103.0,0.9,26.0,685.0,784.54,574.45
2018,9,6,9,45,856.0,102.5,0.95,26.7,721.0,829.82,601.32
2018,9,6,10,0,871.0,102.0,1.0,27.4,757.0,873.11,626.48
2018,9,6,10,15,878.5,103.0,1.2,27.8,785.0,908.98,649.7
2018,9,6,10,30,886.0,104.0,1.4,28.2,813.0,941.89,670.98
2018,9,6,10,45,891.5,105.0,1.6,28.55,834.0,969.76,689.13
2018,9,6,11,0,897.0,106.0,1.8,28.9,855.0,994.22,705.13
2018,9,6,11,15,899.5,107.0,1.95,29.05,868.0,1012.18,717.03
2018,9,6,11,30,902.0,108.0,2.1,29.2,881.0,1026.41,726.72
2018,9,6,11,45,903.0,107.5,2.25,29.3,885.5,1033.73,732.34
2018,9,6,12,0,904.0,107.0,2.4,29.4,890.0,1037.17,735.68
2018,9,6,12,15,905.5,106.0,2.5,29.45,888.0,1036.7,736.3
2018,9,6,12,30,907.0,105.0,2.6,29.5,886.0,1032.32,734.59
2018,9,6,12,45,908.0,102.5,2.65,29.55,875.5,1021.92,728.72
2018,9,6,13,0,909.0,100.0,2.7,29.6,865.0,1007.63,720.53
2018,9,6,13,15,905.5,98.5,2.8,29.6,846.5,986.23,708.47
2018,9,6,13,30,902.0,97.0,2.9,29.6,828.0,961.23,694.09
2018,9,6,13,45,896.0,96.0,2.95,29.55,802.0,931.01,676.01
2018,9,6,14,0,890.0,95.0,3.0,29.5,776.0,897.6,655.75
2018,9,6,14,15,881.5,93.0,3.05,29.4,742.5,857.97,631.32
2018,9,6,14,30,873.0,91.0,3.1,29.3,709.0,815.7,604.86
2018,9,6,14,45,862.0,88.5,3.15,29.15,670.0,768.55,574.81
2018,9,6,15,0,851.0,86.0,3.2,29.0,631.0,719.44,542.94
2018,9,6,15,15,834.5,84.0,3.2,29.0,586.5,665.42,505.96
2018,9,6,15,30,818.0,82.0,3.2,29.0,542.0,613.62,468.09
2018,9,6,15,45,798.0,78.5,3.25,28.55,494.0,553.89,424.32
2018,9,6,16,0,778.0,75.0,3.3,28.1,446.0,494.3,379.03
2018,9,6,16,15,751.0,70.5,3.25,27.65,395.0,430.86,328.98
2018,9,6,16,30,724.0,66.0,3.2,27.2,344.0,369.05,278.4
2018,9,6,16,45,683.5,61.5,3.15,26.75,292.0,304.53,224.34
2018,9,6,17,0,643.0,57.0,3.1,26.3,240.0,243.95,172.28
2018,9,6,17,15,580.0,51.0,2.95,25.5,189.5,180.42,118.78
2018,9,6,17,30,517.0,45.0,2.8,24.7,139.0,125.14,73.7
2018,9,6,17,45,412.0,36.5,2.65,23.9,95.5,71.61,35.89
2018,9,6,18,0,307.0,28.0,2.5,23.1,52.0,31.51,11.95
2018,9,6,18,15,165.0,15.5,2.45,22.6,27.0,14.1,0.0
2018,9,6,18,30,23.0,3.0,2.4,22.1,2.0,0.0,0.0
2018,9,6,18,45,11.5,1.5,2.35,21.6,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.25,20.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.1,20.35,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.9,19.85,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,7,5,45,143.0,10.5,1.3,17.35,18.0,9.55,0.0
2018,9,7,6,0,286.0,21.0,1.3,17.8,36.0,17.75,0.0
2018,9,7,6,15,420.0,28.0,1.35,18.5,78.5,49.39,21.01
2018,9,7,6,30,554.0,35.0,1.4,19.2,121.0,103.07,55.35
2018,9,7,6,45,625.0,40.0,1.45,19.85,172.5,159.16,99.82
2018,9,7,7,0,696.0,45.0,1.5,20.5,224.0,223.89,154.72
2018,9,7,7,15,740.0,48.5,1.4,21.3,278.0,286.87,209.55
2018,9,7,7,30,784.0,52.0,1.3,22.1,332.0,353.84,266.26
2018,9,7,7,45,814.0,54.5,1.25,22.9,385.0,417.72,318.82
2018,9,7,8,0,844.0,57.0,1.2,23.7,438.0,483.56,370.49
2018,9,7,8,15,865.0,59.5,1.2,24.65,489.0,546.04,417.36
2018,9,7,8,30,886.0,62.0,1.2,25.6,540.0,608.76,462.25
2018,9,7,8,45,902.0,63.5,1.2,26.55,586.5,666.98,502.04
2018,9,7,9,0,918.0,65.0,1.2,27.5,633.0,724.22,538.1
2018,9,7,9,15,925.0,68.5,1.3,28.1,674.0,775.64,570.27
2018,9,7,9,30,932.0,72.0,1.4,28.7,715.0,824.67,600.41
2018,9,7,9,45,935.5,77.5,1.5,29.3,750.5,870.38,627.98
2018,9,7,10,0,939.0,83.0,1.6,29.9,786.0,912.97,653.26
2018,9,7,10,15,946.0,83.5,1.7,30.25,814.5,949.95,675.44
2018,9,7,10,30,953.0,84.0,1.8,30.6,843.0,983.68,695.53
2018,9,7,10,45,958.0,84.5,1.9,30.95,864.5,1012.08,712.28
2018,9,7,11,0,963.0,85.0,2.0,31.3,886.0,1036.79,726.8
2018,9,7,11,15,965.5,85.5,2.1,31.4,899.5,1055.2,738.26
2018,9,7,11,30,968.0,86.0,2.2,31.5,913.0,1069.6,747.43
2018,9,7,11,45,969.5,85.5,2.3,31.65,918.0,1077.81,752.8
2018,9,7,12,0,971.0,85.0,2.4,31.8,923.0,1081.87,755.81
2018,9,7,12,15,969.5,86.0,2.45,31.8,920.0,1080.37,755.45
2018,9,7,12,30,968.0,87.0,2.5,31.8,917.0,1074.7,752.72
2018,9,7,12,45,964.5,87.5,2.6,31.75,905.5,1062.36,746.7
2018,9,7,13,0,961.0,88.0,2.7,31.7,894.0,1046.01,738.28
2018,9,7,13,15,957.5,87.0,2.8,31.6,874.5,1024.1,726.53
2018,9,7,13,30,954.0,86.0,2.9,31.5,855.0,998.38,712.36
2018,9,7,13,45,948.0,85.0,2.95,31.35,828.0,966.69,694.02
2018,9,7,14,0,942.0,84.0,3.0,31.2,801.0,931.62,673.38
2018,9,7,14,15,933.5,83.0,3.1,30.95,767.0,891.22,649.65
2018,9,7,14,30,925.0,82.0,3.2,30.7,733.0,848.0,623.68
2018,9,7,14,45,913.5,80.0,3.3,30.45,692.5,798.79,593.19
2018,9,7,15,0,902.0,78.0,3.4,30.2,652.0,747.51,560.69
2018,9,7,15,15,886.5,76.0,3.4,30.2,606.0,691.71,523.24
2018,9,7,15,30,871.0,74.0,3.4,30.2,560.0,634.78,482.02
2018,9,7,15,45,850.5,71.5,3.55,29.45,510.5,573.63,438.16
2018,9,7,16,0,830.0,69.0,3.7,28.7,461.0,512.52,392.4
2018,9,7,16,15,801.0,65.5,3.7,28.1,407.5,448.05,341.68
2018,9,7,16,30,772.0,62.0,3.7,27.5,354.0,383.53,289.02
2018,9,7,16,45,729.5,58.0,3.7,26.9,300.0,315.95,232.42
2018,9,7,17,0,687.0,54.0,3.7,26.3,246.0,252.5,177.83
2018,9,7,17,15,620.5,48.5,3.65,25.35,193.5,186.83,122.41
2018,9,7,17,30,554.0,43.0,3.6,24.4,141.0,128.17,74.59
2018,9,7,17,45,440.0,35.0,3.5,23.5,96.0,72.09,35.25
2018,9,7,18,0,326.0,27.0,3.4,22.6,51.0,30.52,10.21
2018,9,7,18,15,175.0,15.0,3.3,22.05,26.5,13.64,0.0
2018,9,7,18,30,24.0,3.0,3.2,21.5,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,3.1,20.95,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.0,20.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.9,20.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.65,19.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.2,18.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.85,18.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
