Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,2,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,8,5,45,144.5,10.0,1.85,17.2,17.0,9.1,0.0
2018,9,8,6,0,289.0,20.0,1.9,17.6,34.0,16.88,0.0
2018,9,8,6,15,432.5,27.0,2.0,18.2,78.0,51.06,21.61
2018,9,8,6,30,576.0,34.0,2.1,18.8,122.0,105.75,56.61
2018,9,8,6,45,646.5,38.5,2.25,19.45,174.0,162.77,102.24
2018,9,8,7,0,717.0,43.0,2.4,20.1,226.0,228.33,158.44
2018,9,8,7,15,760.5,46.5,2.4,20.9,280.5,292.41,214.99
2018,9,8,7,30,804.0,50.0,2.4,21.7,335.0,360.55,273.7
2018,9,8,7,45,833.0,52.5,2.4,22.5,388.5,425.22,328.03
2018,9,8,8,0,862.0,55.0,2.4,23.3,442.0,491.7,381.52
2018,9,8,8,15,882.5,57.0,2.45,24.05,493.0,554.38,430.22
2018,9,8,8,30,903.0,59.0,2.5,24.8,544.0,617.18,477.07
2018,9,8,8,45,917.5,60.5,2.55,25.55,590.5,675.27,518.75
2018,9,8,9,0,932.0,62.0,2.6,26.3,637.0,732.19,556.46
2018,9,8,9,15,936.5,67.0,2.7,26.9,677.5,784.02,589.78
2018,9,8,9,30,941.0,72.0,2.8,27.5,718.0,833.2,620.78
2018,9,8,9,45,941.0,78.5,2.85,28.1,752.5,877.41,647.67
2018,9,8,10,0,941.0,85.0,2.9,28.7,787.0,918.2,671.98
2018,9,8,10,15,947.5,86.5,3.0,29.1,816.0,955.84,694.9
2018,9,8,10,30,954.0,88.0,3.1,29.5,845.0,990.19,715.58
2018,9,8,10,45,958.5,88.5,3.15,29.95,866.0,1018.08,731.5
2018,9,8,11,0,963.0,89.0,3.2,30.4,887.0,1042.24,745.07
2018,9,8,11,15,965.5,89.0,3.3,30.55,900.0,1060.02,755.98
2018,9,8,11,30,968.0,89.0,3.4,30.7,913.0,1073.79,764.5
2018,9,8,11,45,968.5,89.0,3.45,30.8,917.5,1081.46,769.06
2018,9,8,12,0,969.0,89.0,3.5,30.9,922.0,1084.96,771.2
2018,9,8,12,15,969.5,88.5,3.6,30.9,919.0,1083.73,771.23
2018,9,8,12,30,970.0,88.0,3.7,30.9,916.0,1078.32,768.78
2018,9,8,12,45,969.0,86.0,3.8,30.9,904.0,1065.6,761.82
2018,9,8,13,0,968.0,84.0,3.9,30.9,892.0,1048.79,752.35
2018,9,8,13,15,963.5,83.0,4.0,30.75,872.0,1025.67,739.33
2018,9,8,13,30,959.0,82.0,4.1,30.6,852.0,998.77,723.85
2018,9,8,13,45,953.5,81.0,4.2,30.45,825.0,967.3,705.29
2018,9,8,14,0,948.0,80.0,4.3,30.3,798.0,932.4,684.32
2018,9,8,14,15,939.0,78.5,4.35,30.05,763.0,890.72,658.62
2018,9,8,14,30,930.0,77.0,4.4,29.8,728.0,846.25,630.74
2018,9,8,14,45,919.0,75.0,4.45,29.55,687.5,797.13,599.26
2018,9,8,15,0,908.0,73.0,4.5,29.3,647.0,745.89,565.81
2018,9,8,15,15,892.5,71.0,4.5,29.3,601.0,689.74,527.55
2018,9,8,15,30,877.0,69.0,4.5,29.3,555.0,632.47,485.33
2018,9,8,15,45,856.5,66.5,4.55,28.65,505.0,570.96,440.03
2018,9,8,16,0,836.0,64.0,4.6,28.0,455.0,509.5,393.01
2018,9,8,16,15,807.5,61.0,4.55,27.5,402.0,444.18,340.79
2018,9,8,16,30,779.0,58.0,4.5,27.0,349.0,381.29,288.57
2018,9,8,16,45,738.0,53.5,4.45,26.45,295.0,313.34,231.04
2018,9,8,17,0,697.0,49.0,4.4,25.9,241.0,249.35,175.47
2018,9,8,17,15,632.0,44.0,4.2,25.1,189.0,184.01,119.79
2018,9,8,17,30,567.0,39.0,4.0,24.3,137.0,126.39,72.54
2018,9,8,17,45,453.0,31.5,3.8,23.5,92.5,69.3,32.52
2018,9,8,18,0,339.0,24.0,3.6,22.7,48.0,27.44,6.94
2018,9,8,18,15,182.0,13.5,3.6,22.15,25.0,12.28,0.0
2018,9,8,18,30,25.0,3.0,3.6,21.6,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.6,21.05,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.55,20.15,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.5,19.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.45,18.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,9,5,45,118.5,10.0,2.85,14.75,15.5,9.1,0.0
2018,9,9,6,0,237.0,20.0,3.0,15.0,31.0,16.95,0.0
2018,9,9,6,15,390.5,29.0,2.95,15.5,75.0,50.27,22.11
2018,9,9,6,30,544.0,38.0,2.9,16.0,119.0,106.69,59.32
2018,9,9,6,45,620.5,43.5,2.9,16.5,172.0,163.99,105.63
2018,9,9,7,0,697.0,49.0,2.9,17.0,225.0,230.66,163.22
2018,9,9,7,15,744.0,53.0,2.75,17.7,280.0,295.44,220.88
2018,9,9,7,30,791.0,57.0,2.6,18.4,335.0,365.02,281.29
2018,9,9,7,45,823.0,60.5,2.45,19.05,390.0,431.91,337.81
2018,9,9,8,0,855.0,64.0,2.3,19.7,445.0,499.41,392.42
2018,9,9,8,15,878.0,66.5,2.2,20.4,497.5,563.72,442.28
2018,9,9,8,30,901.0,69.0,2.1,21.1,550.0,628.42,490.17
2018,9,9,8,45,916.5,70.5,2.0,21.85,597.0,687.12,531.52
2018,9,9,9,0,932.0,72.0,1.9,22.6,644.0,744.72,568.89
2018,9,9,9,15,943.0,73.5,1.9,23.35,686.0,797.54,601.68
2018,9,9,9,30,954.0,75.0,1.9,24.1,728.0,848.25,632.34
2018,9,9,9,45,962.0,77.0,1.85,24.8,764.0,894.62,659.08
2018,9,9,10,0,970.0,79.0,1.8,25.5,800.0,938.13,683.39
2018,9,9,10,15,976.5,79.0,1.95,25.95,828.5,974.97,706.1
2018,9,9,10,30,983.0,79.0,2.1,26.4,857.0,1008.42,726.59
2018,9,9,10,45,988.0,80.0,2.2,26.9,879.0,1037.96,743.84
2018,9,9,11,0,993.0,81.0,2.3,27.4,901.0,1063.68,758.7
2018,9,9,11,15,995.5,81.0,2.4,27.65,914.0,1081.85,769.66
2018,9,9,11,30,998.0,81.0,2.5,27.9,927.0,1095.88,778.21
2018,9,9,11,45,999.0,80.5,2.65,28.2,931.5,1103.62,783.39
2018,9,9,12,0,1000.0,80.0,2.8,28.5,936.0,1107.07,786.03
2018,9,9,12,15,997.0,82.0,2.9,28.6,932.5,1104.94,785.44
2018,9,9,12,30,994.0,84.0,3.0,28.7,929.0,1098.52,782.32
2018,9,9,12,45,988.0,85.5,3.1,28.8,916.0,1084.34,774.45
2018,9,9,13,0,982.0,87.0,3.2,28.9,903.0,1066.11,764.11
2018,9,9,13,15,977.5,86.5,3.3,28.85,883.0,1043.18,751.27
2018,9,9,13,30,973.0,86.0,3.4,28.8,863.0,1016.4,735.93
2018,9,9,13,45,966.5,84.5,3.5,28.75,834.5,982.99,716.18
2018,9,9,14,0,960.0,83.0,3.6,28.7,806.0,946.16,694.03
2018,9,9,14,15,951.0,82.0,3.7,28.5,771.0,904.52,668.83
2018,9,9,14,30,942.0,81.0,3.8,28.3,736.0,860.04,641.35
2018,9,9,14,45,930.0,79.0,3.85,28.1,694.5,809.56,609.07
2018,9,9,15,0,918.0,77.0,3.9,27.9,653.0,757.0,574.83
2018,9,9,15,15,902.0,75.0,3.9,27.9,606.5,699.94,535.98
2018,9,9,15,30,886.0,73.0,3.9,27.9,560.0,641.77,493.24
2018,9,9,15,45,864.5,70.5,3.95,27.25,509.0,579.12,447.15
2018,9,9,16,0,843.0,68.0,4.0,26.6,458.0,516.61,399.33
2018,9,9,16,15,812.5,64.5,3.95,26.0,404.0,450.68,346.78
2018,9,9,16,30,782.0,61.0,3.9,25.4,350.0,384.81,292.36
2018,9,9,16,45,737.0,57.0,3.8,24.85,295.0,315.77,233.84
2018,9,9,17,0,692.0,53.0,3.7,24.3,240.0,251.15,177.69
2018,9,9,17,15,620.0,47.5,3.6,23.35,187.0,184.09,120.83
2018,9,9,17,30,548.0,42.0,3.5,22.4,134.0,124.88,72.52
2018,9,9,17,45,414.5,33.5,3.35,21.45,88.5,67.4,32.64
2018,9,9,18,0,281.0,25.0,3.2,20.5,43.0,26.89,5.39
2018,9,9,18,15,140.5,12.5,3.15,19.95,21.5,11.37,0.0
2018,9,9,18,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,10,5,45,125.0,9.5,2.15,14.45,15.0,8.64,0.0
2018,9,10,6,0,250.0,19.0,2.2,14.8,30.0,16.09,0.0
2018,9,10,6,15,402.0,27.0,2.25,15.4,73.0,49.86,21.05
2018,9,10,6,30,554.0,35.0,2.3,16.0,116.0,106.0,58.2
2018,9,10,6,45,628.0,40.5,2.35,16.6,168.5,163.54,104.87
2018,9,10,7,0,702.0,46.0,2.4,17.2,221.0,230.12,162.42
2018,9,10,7,15,747.5,49.5,2.35,18.0,275.5,294.22,219.46
2018,9,10,7,30,793.0,53.0,2.3,18.8,330.0,362.28,278.54
2018,9,10,7,45,823.0,56.5,2.2,19.55,384.0,427.92,333.88
2018,9,10,8,0,853.0,60.0,2.1,20.3,438.0,495.5,388.31
2018,9,10,8,15,874.5,62.0,2.1,21.15,489.0,558.3,436.96
2018,9,10,8,30,896.0,64.0,2.1,22.0,540.0,621.33,483.7
2018,9,10,8,45,911.5,65.5,2.1,22.85,587.0,679.72,525.2
2018,9,10,9,0,927.0,67.0,2.1,23.7,634.0,737.05,562.72
2018,9,10,9,15,934.0,71.5,2.15,24.3,675.5,789.91,596.42
2018,9,10,9,30,941.0,76.0,2.2,24.9,717.0,840.34,627.87
2018,9,10,9,45,944.5,80.5,2.3,25.5,752.0,885.17,655.51
2018,9,10,10,0,948.0,85.0,2.4,26.1,787.0,926.84,680.78
2018,9,10,10,15,956.0,85.0,2.5,26.5,816.0,964.29,703.63
2018,9,10,10,30,964.0,85.0,2.6,26.9,845.0,998.51,724.3
2018,9,10,10,45,969.5,85.5,2.7,27.3,866.5,1027.44,741.52
2018,9,10,11,0,975.0,86.0,2.8,27.7,888.0,1052.65,756.41
2018,9,10,11,15,978.0,86.0,2.9,27.95,901.0,1070.95,767.45
2018,9,10,11,30,981.0,86.0,3.0,28.2,914.0,1085.2,776.07
2018,9,10,11,45,982.5,85.5,3.1,28.45,919.0,1093.22,780.92
2018,9,10,12,0,984.0,85.0,3.2,28.7,924.0,1097.04,783.29
2018,9,10,12,15,981.5,86.0,3.3,28.85,920.0,1094.21,781.95
2018,9,10,12,30,979.0,87.0,3.4,29.0,916.0,1087.18,778.12
2018,9,10,12,45,974.0,88.0,3.45,29.15,903.5,1073.48,769.78
2018,9,10,13,0,969.0,89.0,3.5,29.3,891.0,1055.77,759.02
2018,9,10,13,15,965.0,88.0,3.6,29.3,871.0,1032.9,745.87
2018,9,10,13,30,961.0,87.0,3.7,29.3,851.0,1006.22,730.25
2018,9,10,13,45,954.5,86.0,3.75,29.25,823.0,973.57,710.48
2018,9,10,14,0,948.0,85.0,3.8,29.2,795.0,937.55,688.39
2018,9,10,14,15,939.0,83.5,3.85,29.05,760.0,895.67,662.47
2018,9,10,14,30,930.0,82.0,3.9,28.9,725.0,851.0,634.38
2018,9,10,14,45,918.0,80.0,3.95,28.75,683.5,800.92,602.19
2018,9,10,15,0,906.0,78.0,4.0,28.6,642.0,748.8,568.08
2018,9,10,15,15,890.0,75.5,4.0,28.6,595.5,691.69,529.05
2018,9,10,15,30,874.0,73.0,4.0,28.6,549.0,633.51,486.3
2018,9,10,15,45,851.0,70.5,4.05,27.9,498.0,570.58,440.06
2018,9,10,16,0,828.0,68.0,4.1,27.2,447.0,509.89,393.62
2018,9,10,16,15,795.0,65.0,4.0,26.6,393.5,442.31,339.81
2018,9,10,16,30,762.0,62.0,3.9,26.0,340.0,376.97,285.84
2018,9,10,16,45,715.5,57.5,3.85,25.4,285.5,308.11,227.71
2018,9,10,17,0,669.0,53.0,3.8,24.8,231.0,243.92,172.16
2018,9,10,17,15,595.0,47.0,3.65,23.85,178.5,177.46,116.05
2018,9,10,17,30,521.0,41.0,3.5,22.9,126.0,119.23,68.83
2018,9,10,17,45,388.0,32.0,3.35,21.9,82.0,63.28,30.17
2018,9,10,18,0,255.0,23.0,3.2,20.9,38.0,24.17,1.6
2018,9,10,18,15,127.5,11.5,3.2,20.35,19.0,10.46,0.0
2018,9,10,18,30,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.15,19.25,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.05,17.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,5,45,103.5,9.5,2.9,14.65,14.0,0.0,0.0
2018,9,11,6,0,207.0,19.0,3.0,14.9,28.0,17.28,0.0
2018,9,11,6,15,358.5,28.0,3.05,15.4,69.5,48.97,21.24
2018,9,11,6,30,510.0,37.0,3.1,15.9,111.0,102.62,57.25
2018,9,11,6,45,591.5,43.0,3.15,16.45,163.0,160.16,103.79
2018,9,11,7,0,673.0,49.0,3.2,17.0,215.0,226.99,161.38
2018,9,11,7,15,721.0,53.5,3.15,17.65,269.5,291.25,218.74
2018,9,11,7,30,769.0,58.0,3.1,18.3,324.0,360.48,279.14
2018,9,11,7,45,802.0,60.5,3.05,18.95,377.5,425.51,334.65
2018,9,11,8,0,835.0,63.0,3.0,19.6,431.0,491.16,388.57
2018,9,11,8,15,857.0,65.5,2.95,20.25,482.0,553.8,438.07
2018,9,11,8,30,879.0,68.0,2.9,20.9,533.0,616.77,485.79
2018,9,11,8,45,895.5,69.5,2.9,21.6,579.5,674.96,528.29
2018,9,11,9,0,912.0,71.0,2.9,22.3,626.0,732.22,567.1
2018,9,11,9,15,923.5,73.0,2.95,22.9,667.5,784.99,601.52
2018,9,11,9,30,935.0,75.0,3.0,23.5,709.0,835.75,633.94
2018,9,11,9,45,943.5,76.5,3.05,24.1,744.5,881.16,662.19
2018,9,11,10,0,952.0,78.0,3.1,24.7,780.0,923.79,688.21
2018,9,11,10,15,958.5,78.5,3.2,25.1,808.5,960.5,710.91
2018,9,11,10,30,965.0,79.0,3.3,25.5,837.0,993.86,731.33
2018,9,11,10,45,969.0,80.0,3.4,25.85,858.0,1021.87,748.34
2018,9,11,11,0,973.0,81.0,3.5,26.2,879.0,1046.08,762.93
2018,9,11,11,15,975.5,81.5,3.55,26.4,892.0,1064.33,773.79
2018,9,11,11,30,978.0,82.0,3.6,26.6,905.0,1078.5,782.17
2018,9,11,11,45,978.5,82.5,3.7,26.8,909.5,1086.52,787.13
2018,9,11,12,0,979.0,83.0,3.8,27.0,914.0,1090.32,789.56
2018,9,11,12,15,978.5,82.5,3.9,27.1,910.5,1087.76,788.37
2018,9,11,12,30,978.0,82.0,4.0,27.2,907.0,1080.99,784.64
2018,9,11,12,45,976.5,81.0,4.1,27.3,895.0,1068.47,777.32
2018,9,11,13,0,975.0,80.0,4.2,27.4,883.0,1051.83,767.43
2018,9,11,13,15,970.5,79.0,4.3,27.35,862.5,1028.26,753.52
2018,9,11,13,30,966.0,78.0,4.4,27.3,842.0,1000.87,737.09
2018,9,11,13,45,959.5,77.5,4.5,27.2,814.5,968.55,717.45
2018,9,11,14,0,953.0,77.0,4.6,27.1,787.0,932.84,695.47
2018,9,11,14,15,944.5,75.5,4.6,26.9,752.0,891.11,668.97
2018,9,11,14,30,936.0,74.0,4.6,26.7,717.0,846.55,640.27
2018,9,11,14,45,924.5,72.0,4.65,26.5,676.0,796.53,607.67
2018,9,11,15,0,913.0,70.0,4.7,26.3,635.0,744.42,573.07
2018,9,11,15,15,897.5,68.5,4.7,26.3,589.0,688.37,534.27
2018,9,11,15,30,882.0,67.0,4.7,26.3,543.0,631.19,491.38
2018,9,11,15,45,861.0,64.0,4.65,25.5,492.5,568.4,444.32
2018,9,11,16,0,840.0,61.0,4.6,24.7,442.0,505.75,395.55
2018,9,11,16,15,810.5,58.0,4.55,24.15,389.0,439.66,341.88
2018,9,11,16,30,781.0,55.0,4.5,23.6,336.0,376.23,288.35
2018,9,11,16,45,737.5,51.0,4.45,23.0,282.0,307.87,229.52
2018,9,11,17,0,694.0,47.0,4.4,22.4,228.0,243.79,173.01
2018,9,11,17,15,623.5,42.0,4.2,21.6,176.0,177.66,116.06
2018,9,11,17,30,553.0,37.0,4.0,20.8,124.0,120.0,68.56
2018,9,11,17,45,419.5,29.0,3.85,19.95,80.5,62.44,28.47
2018,9,11,18,0,286.0,21.0,3.7,19.1,37.0,22.39,0.0
2018,9,11,18,15,143.0,10.5,3.65,18.6,18.5,9.55,0.0
2018,9,11,18,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.55,17.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,5,45,102.5,9.0,2.45,13.6,13.0,0.0,0.0
2018,9,12,6,0,205.0,18.0,2.5,13.8,26.0,16.37,0.0
2018,9,12,6,15,354.0,27.0,2.55,14.3,66.5,48.51,20.67
2018,9,12,6,30,503.0,36.0,2.6,14.8,107.0,101.75,56.97
2018,9,12,6,45,582.5,41.5,2.65,15.3,158.0,158.01,102.81
2018,9,12,7,0,662.0,47.0,2.7,15.8,209.0,223.34,159.45
2018,9,12,7,15,710.5,51.0,2.65,16.4,262.5,286.57,216.11
2018,9,12,7,30,759.0,55.0,2.6,17.0,316.0,354.83,275.87
2018,9,12,7,45,791.5,58.0,2.6,17.6,369.0,419.55,331.33
2018,9,12,8,0,824.0,61.0,2.6,18.2,422.0,484.84,385.2
2018,9,12,8,15,846.5,63.5,2.6,18.8,472.5,547.13,434.71
2018,9,12,8,30,869.0,66.0,2.6,19.4,523.0,609.83,482.58
2018,9,12,8,45,884.5,68.0,2.6,20.05,569.0,667.37,524.79
2018,9,12,9,0,900.0,70.0,2.6,20.7,615.0,723.91,563.24
2018,9,12,9,15,910.0,72.5,2.65,21.05,656.0,775.52,597.58
2018,9,12,9,30,920.0,75.0,2.7,21.4,697.0,825.03,629.94
2018,9,12,9,45,926.0,78.0,2.75,21.8,731.5,869.38,658.18
2018,9,12,10,0,932.0,81.0,2.8,22.2,766.0,910.83,684.17
2018,9,12,10,15,939.5,81.0,2.9,22.4,794.0,947.19,707.45
2018,9,12,10,30,947.0,81.0,3.0,22.6,822.0,980.33,728.55
2018,9,12,10,45,952.5,81.5,3.1,22.8,843.0,1008.72,746.49
2018,9,12,11,0,958.0,82.0,3.2,23.0,864.0,1033.43,762.07
2018,9,12,11,15,961.0,82.0,3.25,23.1,877.0,1051.3,773.14
2018,9,12,11,30,964.0,82.0,3.3,23.2,890.0,1065.16,781.76
2018,9,12,11,45,965.5,82.0,3.4,23.3,895.0,1073.44,787.32
2018,9,12,12,0,967.0,82.0,3.5,23.4,900.0,1077.56,790.37
2018,9,12,12,15,965.0,83.0,3.6,23.45,896.0,1075.08,789.43
2018,9,12,12,30,963.0,84.0,3.7,23.5,892.0,1068.45,785.96
2018,9,12,12,45,958.0,85.0,3.85,23.5,879.5,1054.72,778.47
2018,9,12,13,0,953.0,86.0,4.0,23.5,867.0,1037.04,768.43
2018,9,12,13,15,949.5,85.0,4.1,23.4,847.5,1014.74,755.31
2018,9,12,13,30,946.0,84.0,4.2,23.3,828.0,988.67,739.65
2018,9,12,13,45,941.5,82.0,4.3,23.15,801.0,956.93,720.22
2018,9,12,14,0,937.0,80.0,4.4,23.0,774.0,921.76,698.3
2018,9,12,14,15,928.5,79.0,4.5,22.75,740.0,881.05,672.71
2018,9,12,14,30,920.0,78.0,4.6,22.5,706.0,837.56,644.99
2018,9,12,14,45,908.0,76.5,4.65,22.25,665.5,788.28,612.36
2018,9,12,15,0,896.0,75.0,4.7,22.0,625.0,737.01,577.75
2018,9,12,15,15,880.0,72.5,4.7,22.0,579.0,680.23,537.39
2018,9,12,15,30,864.0,70.0,4.7,22.0,533.0,622.44,493.26
2018,9,12,15,45,841.5,67.5,4.75,21.3,482.5,560.24,445.8
2018,9,12,16,0,819.0,65.0,4.8,20.6,432.0,498.37,396.72
2018,9,12,16,15,787.5,61.5,4.75,20.1,379.0,433.38,342.82
2018,9,12,16,30,756.0,58.0,4.7,19.6,326.0,368.58,287.26
2018,9,12,16,45,709.0,54.0,4.65,19.15,272.5,300.53,227.68
2018,9,12,17,0,662.0,50.0,4.6,18.7,219.0,237.22,171.03
2018,9,12,17,15,586.0,44.5,4.45,18.15,168.0,171.47,113.88
2018,9,12,17,30,510.0,39.0,4.3,17.6,117.0,114.34,66.54
2018,9,12,17,45,367.0,30.0,4.1,17.05,74.5,58.74,27.55
2018,9,12,18,0,224.0,21.0,3.9,16.5,32.0,21.22,0.0
2018,9,12,18,15,112.0,10.5,3.75,16.15,16.0,9.55,0.0
2018,9,12,18,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,13,5,45,87.0,9.0,1.8,13.45,12.0,0.0,0.0
2018,9,13,6,0,174.0,18.0,1.9,13.7,24.0,16.37,0.0
2018,9,13,6,15,318.0,28.0,2.0,14.15,63.0,47.92,20.83
2018,9,13,6,30,462.0,38.0,2.1,14.6,102.0,99.37,56.71
2018,9,13,6,45,544.0,44.5,2.2,15.1,152.0,154.01,101.12
2018,9,13,7,0,626.0,51.0,2.3,15.6,202.0,219.25,157.36
2018,9,13,7,15,677.0,55.5,2.25,16.15,255.0,281.72,213.02
2018,9,13,7,30,728.0,60.0,2.2,16.7,308.0,349.55,272.1
2018,9,13,7,45,763.0,62.5,2.15,17.25,360.5,413.13,326.27
2018,9,13,8,0,798.0,65.0,2.1,17.8,413.0,479.3,380.4
2018,9,13,8,15,822.0,68.0,2.1,18.4,463.5,539.71,428.16
2018,9,13,8,30,846.0,71.0,2.1,19.0,514.0,602.58,475.84
2018,9,13,8,45,864.0,72.5,2.1,19.55,560.0,660.06,517.92
2018,9,13,9,0,882.0,74.0,2.1,20.1,606.0,716.83,556.66
2018,9,13,9,15,893.5,76.5,2.05,20.55,647.0,768.73,590.07
2018,9,13,9,30,905.0,79.0,2.0,21.0,688.0,818.71,621.42
2018,9,13,9,45,912.5,81.5,2.0,21.45,722.5,863.13,648.83
2018,9,13,10,0,920.0,84.0,2.0,21.9,757.0,904.79,674.02
2018,9,13,10,15,927.0,85.0,2.05,22.25,785.0,941.38,696.36
2018,9,13,10,30,934.0,86.0,2.1,22.6,813.0,974.76,716.5
2018,9,13,10,45,939.0,86.0,2.1,22.95,833.5,1001.73,731.85
2018,9,13,11,0,944.0,86.0,2.1,23.3,854.0,1025.05,744.88
2018,9,13,11,15,947.0,86.0,2.2,23.5,866.5,1042.62,755.96
2018,9,13,11,30,950.0,86.0,2.3,23.7,879.0,1056.24,764.67
2018,9,13,11,45,951.0,86.5,2.35,23.9,883.5,1064.38,769.46
2018,9,13,12,0,952.0,87.0,2.4,24.1,888.0,1068.42,771.83
2018,9,13,12,15,950.5,87.0,2.55,24.15,884.0,1065.25,771.38
2018,9,13,12,30,949.0,87.0,2.7,24.2,880.0,1057.99,768.42
2018,9,13,12,45,946.0,87.0,2.85,24.25,868.0,1045.18,761.95
2018,9,13,13,0,943.0,87.0,3.0,24.3,856.0,1028.42,752.94
2018,9,13,13,15,938.5,86.0,3.1,24.2,836.0,1005.24,739.73
2018,9,13,13,30,934.0,85.0,3.2,24.1,816.0,978.38,724.06
2018,9,13,13,45,928.0,84.0,3.35,24.0,789.0,946.61,705.36
2018,9,13,14,0,922.0,83.0,3.5,23.9,762.0,911.55,684.21
2018,9,13,14,15,913.5,81.5,3.55,23.7,728.0,870.7,658.49
2018,9,13,14,30,905.0,80.0,3.6,23.5,694.0,827.13,630.59
2018,9,13,14,45,892.5,78.5,3.7,23.25,653.5,778.0,598.71
2018,9,13,15,0,880.0,77.0,3.8,23.0,613.0,726.98,564.9
2018,9,13,15,15,863.5,74.5,3.8,23.0,567.5,670.56,525.14
2018,9,13,15,30,847.0,72.0,3.8,23.0,522.0,613.23,481.9
2018,9,13,15,45,824.5,69.0,3.9,22.3,472.0,551.33,435.3
2018,9,13,16,0,802.0,66.0,4.0,21.6,422.0,491.79,388.56
2018,9,13,16,15,770.0,63.0,4.0,21.1,370.0,426.13,334.79
2018,9,13,16,30,738.0,60.0,4.0,20.6,318.0,362.66,280.86
2018,9,13,16,45,690.5,55.0,4.0,20.1,264.5,294.48,221.79
2018,9,13,17,0,643.0,50.0,4.0,19.6,211.0,231.18,165.68
2018,9,13,17,15,566.5,44.0,3.95,18.95,160.5,166.12,109.61
2018,9,13,17,30,490.0,38.0,3.9,18.3,110.0,109.85,63.37
2018,9,13,17,45,346.0,28.5,3.85,17.65,69.0,55.23,25.13
2018,9,13,18,0,202.0,19.0,3.8,17.0,28.0,18.77,0.0
2018,9,13,18,15,101.0,9.5,3.75,16.6,14.0,8.64,0.0
2018,9,13,18,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,14,5,45,105.5,9.0,1.5,12.65,12.5,0.0,0.0
2018,9,14,6,0,211.0,18.0,1.6,12.9,25.0,16.42,0.0
2018,9,14,6,15,362.0,26.0,1.6,13.4,64.5,49.49,20.15
2018,9,14,6,30,513.0,34.0,1.6,13.9,104.0,103.64,58.04
2018,9,14,6,45,591.5,39.5,1.65,14.4,154.5,159.88,104.21
2018,9,14,7,0,670.0,45.0,1.7,14.9,205.0,225.73,161.45
2018,9,14,7,15,718.0,49.0,1.6,15.65,258.5,289.4,218.19
2018,9,14,7,30,766.0,53.0,1.5,16.4,312.0,358.02,277.55
2018,9,14,7,45,797.0,56.0,1.4,17.1,364.5,421.2,330.75
2018,9,14,8,0,828.0,59.0,1.3,17.8,417.0,487.32,383.73
2018,9,14,8,15,850.0,61.5,1.1,18.55,467.5,549.56,430.5
2018,9,14,8,30,872.0,64.0,0.9,19.3,518.0,612.12,474.68
2018,9,14,8,45,888.5,65.5,0.7,20.1,564.0,669.88,512.58
2018,9,14,9,0,905.0,67.0,0.5,20.9,610.0,726.71,545.59
2018,9,14,9,15,913.5,70.0,0.7,21.55,650.5,777.9,579.45
2018,9,14,9,30,922.0,73.0,0.9,22.2,691.0,826.84,611.45
2018,9,14,9,45,926.5,77.0,1.1,22.85,725.0,871.03,639.98
2018,9,14,10,0,931.0,81.0,1.3,23.5,759.0,912.19,666.28
2018,9,14,10,15,938.0,81.5,1.45,23.8,787.0,948.49,689.46
2018,9,14,10,30,945.0,82.0,1.6,24.1,815.0,981.55,710.53
2018,9,14,10,45,950.0,82.5,1.75,24.45,835.5,1009.26,728.04
2018,9,14,11,0,955.0,83.0,1.9,24.8,856.0,1033.27,743.27
2018,9,14,11,15,957.5,83.0,2.05,24.95,868.5,1050.42,754.81
2018,9,14,11,30,960.0,83.0,2.2,25.1,881.0,1063.57,763.98
2018,9,14,11,45,961.0,83.0,2.3,25.25,885.0,1071.12,769.13
2018,9,14,12,0,962.0,83.0,2.4,25.4,889.0,1074.53,771.85
2018,9,14,12,15,959.5,83.5,2.45,25.45,884.5,1070.79,769.95
2018,9,14,12,30,957.0,84.0,2.5,25.5,880.0,1062.93,765.64
2018,9,14,12,45,952.5,84.5,2.6,25.55,867.5,1049.0,758.15
2018,9,14,13,0,948.0,85.0,2.7,25.6,855.0,1031.14,748.21
2018,9,14,13,15,944.0,84.0,2.75,25.5,835.0,1008.24,735.02
2018,9,14,13,30,940.0,83.0,2.8,25.4,815.0,981.62,719.42
2018,9,14,13,45,898.0,97.5,2.85,25.35,777.0,933.89,689.66
2018,9,14,14,0,856.0,112.0,2.9,25.3,739.0,884.6,658.64
2018,9,14,14,15,882.0,95.5,2.95,25.1,715.0,858.99,643.7
2018,9,14,14,30,908.0,79.0,3.0,24.9,691.0,827.9,624.7
2018,9,14,14,45,895.5,77.5,3.05,24.7,650.5,778.58,592.83
2018,9,14,15,0,883.0,76.0,3.1,24.5,610.0,727.35,559.18
2018,9,14,15,15,866.5,73.5,3.1,24.5,564.0,670.72,519.9
2018,9,14,15,30,850.0,71.0,3.1,24.5,518.0,613.18,477.14
2018,9,14,15,45,824.0,68.5,3.2,23.8,467.0,549.64,429.97
2018,9,14,16,0,798.0,66.0,3.3,23.1,416.0,488.87,382.89
2018,9,14,16,15,767.5,62.5,3.3,22.55,364.5,423.56,330.03
2018,9,14,16,30,737.0,59.0,3.3,22.0,313.0,360.3,276.79
2018,9,14,16,45,687.5,54.5,3.3,21.5,260.0,292.06,218.18
2018,9,14,17,0,638.0,50.0,3.3,21.0,207.0,228.95,162.7
2018,9,14,17,15,559.0,44.0,3.25,20.3,156.5,163.32,106.73
2018,9,14,17,30,480.0,38.0,3.2,19.6,106.0,107.78,61.58
2018,9,14,17,45,335.0,28.0,3.15,18.9,66.0,53.49,23.53
2018,9,14,18,0,190.0,18.0,3.1,18.2,26.0,18.19,0.0
2018,9,14,18,15,95.0,9.0,3.05,17.7,13.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,15,5,45,84.5,8.0,2.7,13.1,10.5,0.0,0.0
2018,9,15,6,0,169.0,16.0,2.8,13.3,21.0,14.85,0.0
2018,9,15,6,15,329.5,25.0,2.9,13.7,60.5,46.99,18.6
2018,9,15,6,30,490.0,34.0,3.0,14.1,100.0,101.53,57.18
2018,9,15,6,45,572.5,40.5,3.15,14.5,151.0,158.19,103.82
2018,9,15,7,0,655.0,47.0,3.3,14.9,202.0,225.04,162.16
2018,9,15,7,15,706.5,51.0,3.25,15.45,256.0,289.03,219.86
2018,9,15,7,30,758.0,55.0,3.2,16.0,310.0,358.4,281.02
2018,9,15,7,45,792.5,58.0,3.15,16.5,363.5,424.07,337.75
2018,9,15,8,0,827.0,61.0,3.1,17.0,417.0,490.33,392.9
2018,9,15,8,15,851.5,63.5,3.05,17.55,468.5,553.93,443.82
2018,9,15,8,30,876.0,66.0,3.0,18.1,520.0,618.12,493.19
2018,9,15,8,45,894.0,67.5,2.9,18.6,567.0,677.08,536.72
2018,9,15,9,0,912.0,69.0,2.8,19.1,614.0,735.23,576.21
2018,9,15,9,15,921.5,72.5,2.8,19.5,655.5,788.02,611.18
2018,9,15,9,30,931.0,76.0,2.8,19.9,697.0,838.61,644.0
2018,9,15,9,45,936.5,79.5,2.8,20.35,732.0,883.38,672.14
2018,9,15,10,0,942.0,83.0,2.8,20.8,767.0,925.14,697.87
2018,9,15,10,15,949.5,84.0,2.85,21.1,795.5,962.74,721.34
2018,9,15,10,30,957.0,85.0,2.9,21.4,824.0,997.07,742.52
2018,9,15,10,45,963.0,85.0,2.95,21.75,845.5,1025.39,759.52
2018,9,15,11,0,969.0,85.0,3.0,22.1,867.0,1049.99,774.13
2018,9,15,11,15,973.0,85.5,3.05,22.3,880.5,1069.32,785.81
2018,9,15,11,30,977.0,86.0,3.1,22.5,894.0,1084.61,795.02
2018,9,15,11,45,978.5,85.5,3.2,22.7,898.5,1092.13,799.82
2018,9,15,12,0,980.0,85.0,3.3,22.9,903.0,1095.43,802.1
2018,9,15,12,15,979.0,85.0,3.4,23.0,899.0,1092.52,800.83
2018,9,15,12,30,978.0,85.0,3.5,23.1,895.0,1085.38,796.99
2018,9,15,12,45,975.5,84.5,3.6,23.2,882.5,1072.0,789.21
2018,9,15,13,0,973.0,84.0,3.7,23.3,870.0,1054.53,778.85
2018,9,15,13,15,969.0,83.0,3.8,23.25,849.5,1031.06,765.04
2018,9,15,13,30,965.0,82.0,3.9,23.2,829.0,1003.76,748.66
2018,9,15,13,45,958.5,81.0,3.95,23.2,801.0,970.5,727.75
2018,9,15,14,0,952.0,80.0,4.0,23.2,773.0,933.86,704.45
2018,9,15,14,15,942.5,79.0,4.1,23.0,738.0,891.5,677.82
2018,9,15,14,30,933.0,78.0,4.2,22.8,703.0,846.4,648.92
2018,9,15,14,45,921.0,76.0,4.25,22.65,661.5,795.77,615.32
2018,9,15,15,0,909.0,74.0,4.3,22.5,620.0,743.14,579.76
2018,9,15,15,15,892.0,72.0,4.3,22.5,573.0,685.41,538.97
2018,9,15,15,30,875.0,70.0,4.3,22.5,526.0,626.76,494.46
2018,9,15,15,45,851.5,67.5,4.45,21.85,475.0,563.26,446.47
2018,9,15,16,0,828.0,65.0,4.6,21.2,424.0,502.23,398.34
2018,9,15,16,15,794.5,61.0,4.65,20.7,370.0,433.26,341.62
2018,9,15,16,30,761.0,57.0,4.7,20.2,316.0,366.68,284.74
2018,9,15,16,45,711.5,53.0,4.75,19.7,262.0,297.54,224.33
2018,9,15,17,0,662.0,49.0,4.8,19.2,208.0,233.48,167.08
2018,9,15,17,15,580.0,42.5,4.75,18.55,156.5,165.75,108.63
2018,9,15,17,30,498.0,36.0,4.7,17.9,105.0,107.69,61.04
2018,9,15,17,45,346.5,26.5,4.6,17.25,64.5,52.41,21.82
2018,9,15,18,0,195.0,17.0,4.5,16.6,24.0,17.06,0.0
2018,9,15,18,15,97.5,8.5,4.45,16.15,12.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,8.0,2.35,11.75,10.5,0.0,0.0
2018,9,16,6,0,181.0,16.0,2.4,12.0,21.0,15.17,0.0
2018,9,16,6,15,349.0,25.0,2.5,12.6,61.5,48.88,18.73
2018,9,16,6,30,517.0,34.0,2.6,13.2,102.0,106.01,59.77
2018,9,16,6,45,600.0,40.0,2.7,13.8,154.0,164.17,107.89
2018,9,16,7,0,683.0,46.0,2.8,14.4,206.0,232.53,167.65
2018,9,16,7,15,731.5,50.0,2.8,15.1,260.0,297.36,226.19
2018,9,16,7,30,780.0,54.0,2.8,15.8,314.0,367.16,287.65
2018,9,16,7,45,812.5,57.5,2.8,16.55,368.0,432.36,343.68
2018,9,16,8,0,845.0,61.0,2.8,17.3,422.0,500.75,399.96
2018,9,16,8,15,868.0,63.0,2.7,17.95,473.0,563.97,449.9
2018,9,16,8,30,891.0,65.0,2.6,18.6,524.0,627.56,497.98
2018,9,16,8,45,907.5,67.0,2.5,19.25,571.0,686.81,540.84
2018,9,16,9,0,924.0,69.0,2.4,19.9,618.0,745.08,579.31
2018,9,16,9,15,935.5,70.5,2.3,20.5,659.5,797.64,612.4
2018,9,16,9,30,947.0,72.0,2.2,21.1,701.0,848.13,643.2
2018,9,16,9,45,955.5,74.0,2.1,21.65,736.5,894.3,670.41
2018,9,16,10,0,964.0,76.0,2.0,22.2,772.0,937.63,695.09
2018,9,16,10,15,970.0,76.5,1.9,22.7,800.0,973.91,714.76
2018,9,16,10,30,976.0,77.0,1.8,23.2,828.0,1006.76,731.86
2018,9,16,10,45,979.5,77.5,1.75,23.7,848.0,1033.59,745.58
2018,9,16,11,0,983.0,78.0,1.7,24.2,868.0,1056.54,756.8
2018,9,16,11,15,985.5,78.5,1.7,24.5,880.5,1074.5,766.27
2018,9,16,11,30,988.0,79.0,1.7,24.8,893.0,1088.33,773.32
2018,9,16,11,45,988.5,79.0,1.7,25.15,897.0,1095.37,776.19
2018,9,16,12,0,989.0,79.0,1.7,25.5,901.0,1098.14,776.66
2018,9,16,12,15,987.0,79.5,1.85,25.6,896.5,1094.66,776.59
2018,9,16,12,30,985.0,80.0,2.0,25.7,892.0,1086.93,773.94
2018,9,16,12,45,980.0,80.5,2.1,25.8,878.5,1072.01,766.16
2018,9,16,13,0,975.0,81.0,2.2,25.9,865.0,1053.05,755.91
2018,9,16,13,15,970.0,80.5,2.3,25.85,844.0,1029.04,742.89
2018,9,16,13,30,965.0,80.0,2.4,25.8,823.0,1001.24,727.37
2018,9,16,13,45,958.0,79.5,2.45,25.7,795.0,967.98,707.84
2018,9,16,14,0,951.0,79.0,2.5,25.6,767.0,931.39,685.98
2018,9,16,14,15,941.5,77.5,2.6,25.45,731.5,888.42,660.17
2018,9,16,14,30,932.0,76.0,2.7,25.3,696.0,842.71,632.08
2018,9,16,14,45,919.0,74.0,2.8,25.1,654.0,791.28,599.63
2018,9,16,15,0,906.0,72.0,2.9,24.9,612.0,737.95,565.15
2018,9,16,15,15,889.0,70.5,2.9,24.9,565.5,680.88,525.95
2018,9,16,15,30,872.0,69.0,2.9,24.9,519.0,622.88,483.03
2018,9,16,15,45,847.5,66.0,3.1,24.2,467.5,558.39,435.7
2018,9,16,16,0,823.0,63.0,3.3,23.5,416.0,494.48,386.59
2018,9,16,16,15,789.0,59.5,3.35,22.9,362.5,428.18,333.0
2018,9,16,16,30,755.0,56.0,3.4,22.3,309.0,362.28,277.69
2018,9,16,16,45,704.0,51.5,3.45,21.7,255.0,292.54,217.8
2018,9,16,17,0,653.0,47.0,3.5,21.1,201.0,228.11,161.13
2018,9,16,17,15,569.5,41.5,3.5,20.25,150.5,161.79,104.69
2018,9,16,17,30,486.0,36.0,3.5,19.4,100.0,105.36,59.04
2018,9,16,17,45,325.0,25.5,3.45,18.6,60.0,49.13,19.03
2018,9,16,18,0,164.0,15.0,3.4,17.8,20.0,14.75,0.0
2018,9,16,18,15,82.0,7.5,3.4,17.35,10.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,17,5,45,88.0,7.5,1.8,12.65,10.0,0.0,0.0
2018,9,17,6,0,176.0,15.0,1.9,12.9,20.0,14.52,0.0
2018,9,17,6,15,341.5,24.0,2.0,13.45,59.0,47.99,17.39
2018,9,17,6,30,507.0,33.0,2.1,14.0,98.0,104.63,58.73
2018,9,17,6,45,589.5,39.0,2.2,14.55,149.0,162.14,106.27
2018,9,17,7,0,672.0,45.0,2.3,15.1,200.0,229.79,165.22
2018,9,17,7,15,721.0,49.5,2.25,15.75,254.0,294.66,223.42
2018,9,17,7,30,770.0,54.0,2.2,16.4,308.0,364.58,284.49
2018,9,17,7,45,803.0,56.5,2.15,17.05,361.0,428.29,338.87
2018,9,17,8,0,836.0,59.0,2.1,17.7,414.0,495.28,393.53
2018,9,17,8,15,858.5,61.5,2.0,18.35,464.5,558.24,442.61
2018,9,17,8,30,881.0,64.0,1.9,19.0,515.0,621.54,489.71
2018,9,17,8,45,897.5,66.0,1.8,19.7,561.5,680.25,531.28
2018,9,17,9,0,914.0,68.0,1.7,20.4,608.0,738.0,568.38
2018,9,17,9,15,922.5,71.5,1.7,20.95,649.0,790.04,601.33
2018,9,17,9,30,931.0,75.0,1.7,21.5,690.0,839.77,632.06
2018,9,17,9,45,935.5,78.5,1.7,22.05,724.0,883.58,658.26
2018,9,17,10,0,940.0,82.0,1.7,22.6,758.0,924.32,682.06
2018,9,17,10,15,947.0,83.0,1.8,23.05,786.5,961.26,704.64
2018,9,17,10,30,954.0,84.0,1.9,23.5,815.0,994.9,725.0
2018,9,17,10,45,958.5,85.0,2.0,23.9,835.5,1022.66,741.71
2018,9,17,11,0,963.0,86.0,2.1,24.3,856.0,1046.66,756.09
2018,9,17,11,15,966.0,86.0,2.25,24.55,868.5,1064.16,767.5
2018,9,17,11,30,969.0,86.0,2.4,24.8,881.0,1077.63,776.49
2018,9,17,11,45,970.5,85.5,2.5,25.0,885.0,1084.89,781.26
2018,9,17,12,0,972.0,85.0,2.6,25.2,889.0,1087.97,783.58
2018,9,17,12,15,970.0,86.0,2.75,25.2,885.0,1084.99,783.36
2018,9,17,12,30,968.0,87.0,2.9,25.2,881.0,1077.82,780.58
2018,9,17,12,45,964.0,87.0,3.05,25.25,868.0,1063.41,773.07
2018,9,17,13,0,960.0,87.0,3.2,25.3,855.0,1045.0,763.02
2018,9,17,13,15,955.5,86.0,3.3,25.15,834.0,1021.08,749.54
2018,9,17,13,30,951.0,85.0,3.4,25.0,813.0,993.43,733.57
2018,9,17,13,45,944.0,83.5,3.5,24.85,784.5,959.33,713.19
2018,9,17,14,0,937.0,82.0,3.6,24.7,756.0,921.95,690.41
2018,9,17,14,15,927.0,81.0,3.7,24.45,721.0,879.52,664.16
2018,9,17,14,30,917.0,80.0,3.8,24.2,686.0,834.44,635.68
2018,9,17,14,45,904.0,78.5,3.85,23.9,644.5,784.12,602.92
2018,9,17,15,0,891.0,77.0,3.9,23.6,603.0,731.94,568.26
2018,9,17,15,15,873.5,74.5,3.9,23.6,556.5,674.06,527.34
2018,9,17,15,30,856.0,72.0,3.9,23.6,510.0,615.37,483.07
2018,9,17,15,45,831.5,69.0,4.05,22.75,459.0,554.36,437.35
2018,9,17,16,0,807.0,66.0,4.2,21.9,408.0,490.73,387.67
2018,9,17,16,15,772.5,62.5,4.2,21.3,355.0,423.04,332.2
2018,9,17,16,30,738.0,59.0,4.2,20.7,302.0,357.87,276.73
2018,9,17,16,45,685.0,54.5,4.25,20.1,248.5,288.48,216.57
2018,9,17,17,0,632.0,50.0,4.3,19.5,195.0,224.65,160.0
2018,9,17,17,15,544.0,43.0,4.25,18.75,144.5,157.08,102.33
2018,9,17,17,30,456.0,36.0,4.2,18.0,94.0,100.64,56.64
2018,9,17,17,45,298.0,25.0,4.15,17.3,56.0,46.05,16.46
2018,9,17,18,0,140.0,14.0,4.1,16.6,18.0,13.5,0.0
2018,9,17,18,15,70.0,7.0,4.1,16.15,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
