Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,1,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,5,45,74.0,7.0,2.15,12.3,9.0,0.0,0.0
2018,9,18,6,0,148.0,14.0,2.2,12.5,18.0,13.71,0.0
2018,9,18,6,15,307.5,24.5,2.25,12.9,56.0,46.62,16.49
2018,9,18,6,30,467.0,35.0,2.3,13.3,94.0,101.79,58.15
2018,9,18,6,45,552.5,42.0,2.4,13.75,144.5,158.49,105.11
2018,9,18,7,0,638.0,49.0,2.5,14.2,195.0,226.0,163.92
2018,9,18,7,15,691.0,53.5,2.4,14.75,248.5,290.22,221.61
2018,9,18,7,30,744.0,58.0,2.3,15.3,302.0,360.0,282.69
2018,9,18,7,45,779.0,61.5,2.2,15.9,355.0,425.76,338.76
2018,9,18,8,0,814.0,65.0,2.1,16.5,408.0,494.09,394.5
2018,9,18,8,15,838.5,67.5,2.0,17.1,459.0,554.86,442.19
2018,9,18,8,30,863.0,70.0,1.9,17.7,510.0,618.35,489.75
2018,9,18,8,45,880.5,72.5,1.8,18.3,556.5,677.37,531.94
2018,9,18,9,0,898.0,75.0,1.7,18.9,603.0,735.56,570.06
2018,9,18,9,15,912.0,76.0,1.7,19.5,644.5,788.23,603.56
2018,9,18,9,30,926.0,77.0,1.7,20.1,686.0,839.09,635.14
2018,9,18,9,45,936.0,78.0,1.65,20.75,721.0,884.47,661.71
2018,9,18,10,0,946.0,79.0,1.6,21.4,756.0,927.18,685.98
2018,9,18,10,15,952.5,80.0,1.7,21.8,784.0,963.77,708.52
2018,9,18,10,30,959.0,81.0,1.8,22.2,812.0,997.02,728.85
2018,9,18,10,45,964.0,81.0,1.95,22.65,832.5,1024.16,745.76
2018,9,18,11,0,969.0,81.0,2.1,23.1,853.0,1047.54,760.32
2018,9,18,11,15,971.0,82.0,2.15,23.35,865.5,1065.17,770.63
2018,9,18,11,30,973.0,83.0,2.2,23.6,878.0,1078.72,778.51
2018,9,18,11,45,973.0,83.5,2.3,23.9,881.5,1085.52,782.79
2018,9,18,12,0,973.0,84.0,2.4,24.2,885.0,1088.11,784.59
2018,9,18,12,15,969.5,85.5,2.5,24.35,880.0,1084.08,782.8
2018,9,18,12,30,966.0,87.0,2.6,24.5,875.0,1075.87,778.53
2018,9,18,12,45,960.0,88.0,2.7,24.6,861.5,1060.51,769.96
2018,9,18,13,0,954.0,89.0,2.8,24.7,848.0,1041.22,758.94
2018,9,18,13,15,948.5,88.5,2.9,24.7,827.0,1016.93,744.99
2018,9,18,13,30,943.0,88.0,3.0,24.7,806.0,988.96,728.58
2018,9,18,13,45,935.0,87.5,3.05,24.65,777.5,955.2,707.99
2018,9,18,14,0,927.0,87.0,3.1,24.6,749.0,918.25,685.14
2018,9,18,14,15,916.5,85.5,3.2,24.4,713.5,875.09,658.57
2018,9,18,14,30,906.0,84.0,3.3,24.2,678.0,829.37,629.81
2018,9,18,14,45,891.5,82.0,3.35,24.05,636.0,777.73,596.02
2018,9,18,15,0,877.0,80.0,3.4,23.9,594.0,724.41,560.47
2018,9,18,15,15,858.5,77.5,3.4,23.9,547.5,666.48,519.53
2018,9,18,15,30,840.0,75.0,3.4,23.9,501.0,611.22,477.96
2018,9,18,15,45,813.0,72.5,3.55,23.15,450.0,546.88,429.94
2018,9,18,16,0,786.0,70.0,3.7,22.4,399.0,483.48,380.58
2018,9,18,16,15,747.0,66.0,3.75,21.8,345.5,414.38,324.41
2018,9,18,16,30,708.0,62.0,3.8,21.2,292.0,348.39,268.69
2018,9,18,16,45,650.0,57.0,3.85,20.55,238.5,278.67,208.72
2018,9,18,17,0,592.0,52.0,3.9,19.9,185.0,215.15,152.97
2018,9,18,17,15,498.5,45.0,3.95,19.1,136.0,149.31,97.39
2018,9,18,17,30,405.0,38.0,4.0,18.3,87.0,95.1,54.01
2018,9,18,17,45,256.0,25.5,4.0,17.5,51.0,42.97,13.68
2018,9,18,18,0,107.0,13.0,4.0,16.7,15.0,12.27,0.0
2018,9,18,18,15,53.5,6.5,4.0,16.25,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,19,5,45,44.5,7.0,2.35,12.2,8.0,0.0,0.0
2018,9,19,6,0,89.0,14.0,2.4,12.4,16.0,13.47,0.0
2018,9,19,6,15,230.5,27.5,2.45,12.8,51.5,44.34,15.99
2018,9,19,6,30,372.0,41.0,2.5,13.2,87.0,95.31,56.82
2018,9,19,6,45,469.0,50.0,2.6,13.6,137.0,150.52,101.93
2018,9,19,7,0,566.0,59.0,2.7,14.0,187.0,217.91,159.81
2018,9,19,7,15,626.5,65.5,2.7,14.55,241.0,282.5,217.23
2018,9,19,7,30,687.0,72.0,2.7,15.1,295.0,353.74,279.24
2018,9,19,7,45,728.0,76.0,2.75,15.65,348.5,419.72,335.73
2018,9,19,8,0,769.0,80.0,2.8,16.2,402.0,488.52,392.54
2018,9,19,8,15,798.5,83.5,2.65,16.9,454.0,553.65,443.68
2018,9,19,8,30,828.0,87.0,2.5,17.6,506.0,619.99,493.5
2018,9,19,8,45,849.5,89.0,2.4,18.3,553.5,680.13,536.88
2018,9,19,9,0,871.0,91.0,2.3,19.0,601.0,739.86,577.36
2018,9,19,9,15,886.5,93.0,2.3,19.7,643.0,788.65,608.39
2018,9,19,9,30,902.0,95.0,2.3,20.4,685.0,840.77,641.17
2018,9,19,9,45,913.5,96.0,2.3,21.05,720.5,886.5,669.01
2018,9,19,10,0,925.0,97.0,2.3,21.7,756.0,929.71,694.75
2018,9,19,10,15,933.0,98.0,2.35,22.4,784.5,966.98,716.54
2018,9,19,10,30,941.0,99.0,2.4,23.1,813.0,1001.04,736.07
2018,9,19,10,45,946.0,99.5,2.45,23.75,833.5,1028.26,751.21
2018,9,19,11,0,951.0,100.0,2.5,24.4,854.0,1051.79,763.99
2018,9,19,11,15,954.0,100.5,2.6,24.95,866.5,1069.49,773.96
2018,9,19,11,30,957.0,101.0,2.7,25.5,879.0,1083.2,781.51
2018,9,19,11,45,957.5,101.5,2.75,26.0,883.0,1090.31,784.64
2018,9,19,12,0,958.0,102.0,2.8,26.5,887.0,1093.27,785.35
2018,9,19,12,15,956.5,102.0,2.9,26.7,882.5,1089.49,783.42
2018,9,19,12,30,955.0,102.0,3.0,26.9,878.0,1081.58,779.04
2018,9,19,12,45,951.5,102.0,3.1,27.1,865.0,1067.6,770.91
2018,9,19,13,0,948.0,102.0,3.2,27.3,852.0,1049.65,760.34
2018,9,19,13,15,942.5,101.0,3.3,27.35,830.5,1024.81,745.82
2018,9,19,13,30,937.0,100.0,3.4,27.4,809.0,996.32,728.91
2018,9,19,13,45,928.5,99.0,3.45,27.4,780.0,961.61,707.6
2018,9,19,14,0,920.0,98.0,3.5,27.4,751.0,923.76,684.1
2018,9,19,14,15,908.5,96.5,3.55,27.3,715.0,879.9,656.59
2018,9,19,14,30,897.0,95.0,3.6,27.2,679.0,833.58,627.07
2018,9,19,14,45,882.0,93.0,3.65,27.1,637.0,781.84,593.36
2018,9,19,15,0,867.0,91.0,3.7,27.0,595.0,733.38,561.45
2018,9,19,15,15,846.5,88.5,3.7,27.0,547.5,673.81,519.13
2018,9,19,15,30,826.0,86.0,3.7,27.0,500.0,613.79,474.63
2018,9,19,15,45,797.5,82.5,3.75,26.5,448.5,548.08,425.48
2018,9,19,16,0,769.0,79.0,3.8,26.0,397.0,483.51,375.34
2018,9,19,16,15,727.0,74.5,3.55,25.3,343.0,413.35,318.97
2018,9,19,16,30,685.0,70.0,3.3,24.6,289.0,347.08,263.82
2018,9,19,16,45,622.5,64.0,3.1,23.95,235.0,276.1,203.92
2018,9,19,17,0,560.0,58.0,2.9,23.3,181.0,212.02,148.88
2018,9,19,17,15,459.0,49.0,2.7,22.3,131.5,144.73,93.64
2018,9,19,17,30,358.0,40.0,2.5,21.3,82.0,90.17,51.04
2018,9,19,17,45,214.0,25.5,2.3,20.3,47.0,39.56,9.82
2018,9,19,18,0,70.0,11.0,2.1,19.3,12.0,10.21,0.0
2018,9,19,18,15,35.0,5.5,2.1,18.95,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,20,5,45,48.0,6.5,0.85,15.8,7.5,0.0,0.0
2018,9,20,6,0,96.0,13.0,0.8,16.0,15.0,12.77,0.0
2018,9,20,6,15,240.0,26.0,0.9,16.8,50.0,44.01,13.84
2018,9,20,6,30,384.0,39.0,1.0,17.6,85.0,95.88,55.56
2018,9,20,6,45,480.5,47.0,1.05,18.4,134.5,150.88,99.57
2018,9,20,7,0,577.0,55.0,1.1,19.2,184.0,217.93,155.56
2018,9,20,7,15,635.5,61.0,1.2,20.05,237.0,282.0,210.79
2018,9,20,7,30,694.0,67.0,1.3,20.9,290.0,352.45,270.0
2018,9,20,7,45,733.5,71.0,1.35,21.7,343.5,417.77,323.6
2018,9,20,8,0,773.0,75.0,1.4,22.5,397.0,486.52,377.69
2018,9,20,8,15,800.5,78.5,1.45,23.4,448.0,550.65,426.07
2018,9,20,8,30,828.0,82.0,1.5,24.3,499.0,615.77,473.2
2018,9,20,8,45,848.0,85.0,1.55,25.2,546.0,675.91,514.97
2018,9,20,9,0,868.0,88.0,1.6,26.1,593.0,730.62,550.5
2018,9,20,9,15,883.0,89.0,1.55,26.7,634.0,782.67,582.16
2018,9,20,9,30,898.0,90.0,1.5,27.3,675.0,833.08,611.9
2018,9,20,9,45,910.0,91.0,1.45,27.9,710.5,878.99,637.99
2018,9,20,10,0,922.0,92.0,1.4,28.5,746.0,922.44,661.96
2018,9,20,10,15,929.0,93.5,1.35,28.85,774.0,959.18,681.89
2018,9,20,10,30,936.0,95.0,1.3,29.2,802.0,992.66,699.57
2018,9,20,10,45,941.0,95.5,1.2,29.6,822.0,1019.68,712.08
2018,9,20,11,0,946.0,96.0,1.1,30.0,842.0,1043.02,722.18
2018,9,20,11,15,948.5,96.0,1.15,30.15,854.0,1059.5,731.74
2018,9,20,11,30,951.0,96.0,1.2,30.3,866.0,1072.0,739.11
2018,9,20,11,45,952.0,96.5,1.25,30.5,870.0,1079.48,743.53
2018,9,20,12,0,953.0,97.0,1.3,30.7,874.0,1082.84,745.7
2018,9,20,12,15,952.0,97.0,1.4,30.75,869.5,1079.48,745.38
2018,9,20,12,30,951.0,97.0,1.5,30.8,865.0,1072.01,742.73
2018,9,20,12,45,948.5,95.5,1.55,30.8,852.0,1057.29,735.14
2018,9,20,13,0,946.0,94.0,1.6,30.8,839.0,1038.61,725.28
2018,9,20,13,15,940.5,93.0,1.65,30.75,817.5,1013.71,711.79
2018,9,20,13,30,935.0,92.0,1.7,30.7,796.0,985.18,696.06
2018,9,20,13,45,927.5,91.0,1.75,30.65,767.5,951.35,676.91
2018,9,20,14,0,920.0,90.0,1.8,30.6,739.0,914.34,655.58
2018,9,20,14,15,909.5,88.5,1.85,30.45,703.5,871.26,630.33
2018,9,20,14,30,899.0,87.0,1.9,30.3,668.0,825.65,603.05
2018,9,20,14,45,885.0,84.5,1.9,30.2,626.0,774.0,570.71
2018,9,20,15,0,871.0,82.0,1.9,30.1,584.0,720.64,536.71
2018,9,20,15,15,851.5,79.5,1.9,30.1,537.0,662.23,497.3
2018,9,20,15,30,832.0,77.0,1.9,30.1,490.0,606.71,457.52
2018,9,20,15,45,805.0,74.0,1.95,29.55,439.5,542.17,411.1
2018,9,20,16,0,778.0,71.0,2.0,29.0,389.0,478.6,363.42
2018,9,20,16,15,739.5,66.5,1.85,28.25,335.5,409.64,309.47
2018,9,20,16,30,701.0,62.0,1.7,27.5,282.0,343.77,255.92
2018,9,20,16,45,643.0,56.0,1.55,26.75,229.0,273.61,197.79
2018,9,20,17,0,585.0,50.0,1.4,26.0,176.0,209.71,143.71
2018,9,20,17,15,489.5,42.5,1.4,24.95,127.5,143.73,90.15
2018,9,20,17,30,394.0,35.0,1.4,23.9,79.0,89.71,48.24
2018,9,20,17,45,240.5,22.5,1.35,22.85,45.0,37.96,4.69
2018,9,20,18,0,87.0,10.0,1.3,21.8,11.0,9.24,0.0
2018,9,20,18,15,43.5,5.0,1.3,21.45,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,45,49.0,5.5,1.25,15.3,6.5,0.0,0.0
2018,9,21,6,0,98.0,11.0,1.2,15.4,13.0,11.13,0.0
2018,9,21,6,15,255.0,23.5,1.3,16.15,48.5,43.2,11.42
2018,9,21,6,30,412.0,36.0,1.4,16.9,84.0,97.78,55.91
2018,9,21,6,45,503.5,43.5,1.5,17.6,133.0,153.09,100.9
2018,9,21,7,0,595.0,51.0,1.6,18.3,182.0,219.79,157.49
2018,9,21,7,15,650.5,57.0,1.6,19.0,235.0,283.95,213.55
2018,9,21,7,30,706.0,63.0,1.6,19.7,288.0,353.94,273.09
2018,9,21,7,45,743.0,67.0,1.6,20.35,340.5,419.07,327.21
2018,9,21,8,0,780.0,71.0,1.6,21.0,393.0,487.02,381.32
2018,9,21,8,15,806.0,74.5,1.6,21.7,443.5,550.62,429.92
2018,9,21,8,30,832.0,78.0,1.6,22.4,494.0,615.04,477.11
2018,9,21,8,45,850.0,80.0,1.6,23.1,539.5,668.65,514.88
2018,9,21,9,0,868.0,82.0,1.6,23.8,585.0,725.1,551.82
2018,9,21,9,15,882.0,84.0,1.6,24.35,626.0,777.41,584.61
2018,9,21,9,30,896.0,86.0,1.6,24.9,667.0,828.0,615.57
2018,9,21,9,45,906.5,87.5,1.6,25.5,702.0,873.05,642.13
2018,9,21,10,0,917.0,89.0,1.6,26.1,737.0,915.54,666.63
2018,9,21,10,15,924.0,90.5,1.65,26.5,764.5,952.04,688.12
2018,9,21,10,30,931.0,92.0,1.7,26.9,792.0,985.31,707.48
2018,9,21,10,45,935.0,92.5,1.75,27.3,811.5,1011.17,722.12
2018,9,21,11,0,939.0,93.0,1.8,27.7,831.0,1033.32,734.54
2018,9,21,11,15,941.5,94.0,1.85,27.95,843.0,1050.72,744.54
2018,9,21,11,30,944.0,95.0,1.9,28.2,855.0,1064.17,752.25
2018,9,21,11,45,945.0,94.5,1.95,28.45,858.5,1070.39,755.66
2018,9,21,12,0,946.0,94.0,2.0,28.7,862.0,1072.52,756.76
2018,9,21,12,15,942.5,95.0,2.0,28.75,856.5,1067.68,753.69
2018,9,21,12,30,939.0,96.0,2.0,28.8,851.0,1058.78,748.34
2018,9,21,12,45,933.0,97.0,2.0,28.85,837.5,1043.42,739.16
2018,9,21,13,0,927.0,98.0,2.0,28.9,824.0,1024.24,727.76
2018,9,21,13,15,922.0,97.0,2.0,28.85,803.0,1000.1,713.66
2018,9,21,13,30,917.0,96.0,2.0,28.8,782.0,972.38,697.34
2018,9,21,13,45,909.0,94.5,2.0,28.75,753.5,937.95,676.73
2018,9,21,14,0,901.0,93.0,2.0,28.7,725.0,900.44,654.05
2018,9,21,14,15,890.0,91.5,2.0,28.5,689.5,857.54,628.03
2018,9,21,14,30,879.0,90.0,2.0,28.3,654.0,812.21,600.11
2018,9,21,14,45,864.0,88.0,2.0,28.15,612.5,761.12,567.75
2018,9,21,15,0,849.0,86.0,2.0,28.0,571.0,713.31,537.14
2018,9,21,15,15,828.5,83.0,2.0,28.0,524.5,654.03,496.19
2018,9,21,15,30,808.0,80.0,2.0,28.0,478.0,594.39,453.08
2018,9,21,15,45,780.5,76.5,2.0,27.4,427.5,530.26,406.23
2018,9,21,16,0,753.0,73.0,2.0,26.8,377.0,467.22,358.27
2018,9,21,16,15,713.0,68.5,1.95,26.15,324.5,399.02,304.46
2018,9,21,16,30,673.0,64.0,1.9,25.5,272.0,334.41,251.43
2018,9,21,16,45,611.5,58.0,1.9,24.8,219.5,264.76,193.36
2018,9,21,17,0,550.0,52.0,1.9,24.1,167.0,201.94,139.87
2018,9,21,17,15,450.5,43.5,1.75,23.15,119.5,136.52,86.47
2018,9,21,17,30,351.0,35.0,1.6,22.2,72.0,83.64,45.22
2018,9,21,17,45,209.0,22.5,1.5,21.2,41.0,35.44,0.0
2018,9,21,18,0,67.0,10.0,1.4,20.2,10.0,9.13,0.0
2018,9,21,18,15,33.5,5.0,1.35,19.75,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.45,17.05,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.25,17.35,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,17.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,17.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.25,16.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,45,42.0,5.5,0.3,16.95,6.0,0.0,0.0
2018,9,22,6,0,84.0,11.0,0.3,17.0,12.0,11.11,0.0
2018,9,22,6,15,234.5,24.0,0.3,17.35,46.5,42.49,9.54
2018,9,22,6,30,385.0,37.0,0.3,17.7,81.0,95.71,54.95
2018,9,22,6,45,481.0,45.5,0.3,18.05,130.0,151.38,99.67
2018,9,22,7,0,577.0,54.0,0.3,18.4,179.0,219.06,155.99
2018,9,22,7,15,636.0,59.5,0.35,19.0,232.0,282.9,210.61
2018,9,22,7,30,695.0,65.0,0.4,19.6,285.0,352.8,268.82
2018,9,22,7,45,734.0,69.5,0.4,20.2,338.0,418.78,322.04
2018,9,22,8,0,773.0,74.0,0.4,20.8,391.0,487.85,375.27
2018,9,22,8,15,800.0,78.0,0.5,21.75,442.0,552.22,423.21
2018,9,22,8,30,827.0,82.0,0.6,22.7,493.0,617.53,469.96
2018,9,22,8,45,846.5,84.5,0.65,23.7,539.5,676.67,510.02
2018,9,22,9,0,866.0,87.0,0.7,24.7,586.0,730.23,543.76
2018,9,22,9,15,880.0,89.0,0.85,25.45,627.0,782.42,576.92
2018,9,22,9,30,894.0,91.0,1.0,26.2,668.0,832.89,608.43
2018,9,22,9,45,903.5,93.5,1.15,26.95,703.0,878.07,636.09
2018,9,22,10,0,913.0,96.0,1.3,27.7,738.0,920.63,661.81
2018,9,22,10,15,921.0,97.0,1.45,28.0,766.0,957.29,684.78
2018,9,22,10,30,929.0,98.0,1.6,28.3,794.0,990.79,705.74
2018,9,22,10,45,934.0,99.0,1.7,28.65,814.0,1018.04,721.95
2018,9,22,11,0,939.0,100.0,1.8,29.0,834.0,1041.63,735.97
2018,9,22,11,15,942.0,101.0,1.9,29.05,846.5,1059.44,747.41
2018,9,22,11,30,945.0,102.0,2.0,29.1,859.0,1073.3,756.59
2018,9,22,11,45,946.5,101.5,2.1,29.2,863.0,1079.94,761.34
2018,9,22,12,0,948.0,101.0,2.2,29.3,867.0,1082.49,763.75
2018,9,22,12,15,949.5,99.0,2.25,29.2,862.5,1079.24,762.74
2018,9,22,12,30,951.0,97.0,2.3,29.1,858.0,1071.87,759.37
2018,9,22,12,45,951.5,95.0,2.4,29.05,846.0,1059.37,753.37
2018,9,22,13,0,952.0,93.0,2.5,29.0,834.0,1042.81,744.89
2018,9,22,13,15,947.5,92.0,2.55,28.8,813.0,1018.57,731.51
2018,9,22,13,30,943.0,91.0,2.6,28.6,792.0,990.62,715.79
2018,9,22,13,45,936.5,88.5,2.65,28.45,763.0,955.62,695.27
2018,9,22,14,0,930.0,86.0,2.7,28.3,734.0,917.35,672.46
2018,9,22,14,15,919.5,85.0,2.75,28.0,698.5,874.34,646.62
2018,9,22,14,30,909.0,84.0,2.8,27.7,663.0,828.77,618.67
2018,9,22,14,45,896.0,81.0,2.8,27.45,621.0,776.76,585.4
2018,9,22,15,0,883.0,78.0,2.8,27.2,579.0,722.96,550.32
2018,9,22,15,15,863.0,76.5,2.8,27.2,532.0,664.68,509.81
2018,9,22,15,30,843.0,75.0,2.8,27.2,485.0,609.33,468.89
2018,9,22,15,45,816.5,71.5,2.75,26.5,434.0,543.91,420.34
2018,9,22,16,0,790.0,68.0,2.7,25.8,383.0,479.41,370.58
2018,9,22,16,15,751.0,64.0,2.6,25.15,329.5,410.12,315.05
2018,9,22,16,30,712.0,60.0,2.5,24.5,276.0,343.96,259.94
2018,9,22,16,45,652.5,54.5,2.35,23.85,223.0,273.21,199.96
2018,9,22,17,0,593.0,49.0,2.2,23.2,170.0,209.17,144.59
2018,9,22,17,15,490.0,41.0,2.05,22.2,121.0,141.02,88.61
2018,9,22,17,30,387.0,33.0,1.9,21.2,72.0,85.85,45.12
2018,9,22,17,45,232.0,21.0,1.7,20.25,40.5,34.99,0.0
2018,9,22,18,0,77.0,9.0,1.5,19.3,9.0,8.19,0.0
2018,9,22,18,15,38.5,4.5,1.5,18.85,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,5,45,42.5,5.5,1.2,14.55,6.0,0.0,0.0
2018,9,23,6,0,85.0,11.0,1.2,14.7,12.0,11.27,0.0
2018,9,23,6,15,238.5,23.5,1.2,15.25,46.0,42.7,7.28
2018,9,23,6,30,392.0,36.0,1.2,15.8,80.0,96.56,55.6
2018,9,23,6,45,482.5,44.0,1.25,16.4,127.5,151.14,100.5
2018,9,23,7,0,573.0,52.0,1.3,17.0,175.0,217.0,156.61
2018,9,23,7,15,564.5,66.0,1.25,17.65,214.5,266.77,202.49
2018,9,23,7,30,556.0,80.0,1.2,18.3,254.0,314.8,245.11
2018,9,23,7,45,436.0,114.5,1.1,18.95,266.0,326.83,257.82
2018,9,23,8,0,316.0,149.0,1.0,19.6,278.0,319.44,252.92
2018,9,23,8,15,375.0,159.5,1.0,20.45,331.5,392.07,308.95
2018,9,23,8,30,434.0,170.0,1.0,21.3,385.0,462.13,360.87
2018,9,23,8,45,495.5,171.5,0.95,22.15,438.5,529.55,409.07
2018,9,23,9,0,557.0,173.0,0.9,23.0,492.0,601.41,458.68
2018,9,23,9,15,595.0,174.0,1.05,23.75,536.5,664.36,502.07
2018,9,23,9,30,633.0,175.0,1.2,24.5,581.0,723.36,541.99
2018,9,23,9,45,773.5,134.5,1.3,25.2,657.0,820.78,606.31
2018,9,23,10,0,914.0,94.0,1.4,25.9,733.0,920.06,668.39
2018,9,23,10,15,921.5,95.5,1.55,26.4,761.0,956.78,690.34
2018,9,23,10,30,929.0,97.0,1.7,26.9,789.0,990.3,710.88
2018,9,23,10,45,928.5,100.0,1.8,27.35,807.0,1014.39,724.93
2018,9,23,11,0,928.0,103.0,1.9,27.8,825.0,1034.61,736.69
2018,9,23,11,15,876.5,128.5,2.0,28.0,818.5,1024.57,730.38
2018,9,23,11,30,825.0,154.0,2.1,28.2,812.0,1021.14,728.63
2018,9,23,11,45,777.5,177.0,2.15,28.35,799.5,1010.48,721.91
2018,9,23,12,0,730.0,200.0,2.2,28.5,787.0,988.92,708.46
2018,9,23,12,15,800.0,166.5,2.3,28.5,806.0,1013.15,725.21
2018,9,23,12,30,870.0,133.0,2.4,28.5,825.0,1041.32,744.08
2018,9,23,12,45,825.5,149.5,2.5,28.5,798.0,1004.97,722.19
2018,9,23,13,0,781.0,166.0,2.6,28.5,771.0,965.38,698.61
2018,9,23,13,15,859.0,128.0,2.7,28.35,777.0,983.19,712.48
2018,9,23,13,30,937.0,90.0,2.8,28.2,783.0,983.37,714.57
2018,9,23,13,45,924.0,90.5,2.85,28.1,752.0,945.94,691.84
2018,9,23,14,0,911.0,91.0,2.9,28.0,721.0,905.68,667.34
2018,9,23,14,15,907.0,87.0,3.0,27.75,687.5,865.34,643.22
2018,9,23,14,30,903.0,83.0,3.1,27.5,654.0,822.02,616.65
2018,9,23,14,45,889.5,80.5,3.15,27.25,612.0,770.39,583.57
2018,9,23,15,0,876.0,78.0,3.2,27.0,570.0,717.04,548.68
2018,9,23,15,15,856.0,75.5,3.2,27.0,523.0,657.95,507.14
2018,9,23,15,30,836.0,73.0,3.2,27.0,476.0,601.83,465.31
2018,9,23,15,45,808.5,69.5,3.35,26.15,425.0,536.24,416.96
2018,9,23,16,0,781.0,66.0,3.5,25.3,374.0,471.71,367.21
2018,9,23,16,15,741.5,62.0,3.45,24.55,321.0,402.79,311.5
2018,9,23,16,30,702.0,58.0,3.4,23.8,268.0,337.08,256.29
2018,9,23,16,45,641.0,52.5,3.3,23.1,215.0,266.58,196.01
2018,9,23,17,0,580.0,47.0,3.2,22.4,162.0,203.01,140.67
2018,9,23,17,15,475.5,39.0,3.1,21.55,114.5,135.63,84.99
2018,9,23,17,30,371.0,31.0,3.0,20.7,67.0,81.45,41.82
2018,9,23,17,45,213.0,18.5,2.85,19.8,36.5,31.03,0.0
2018,9,23,18,0,55.0,6.0,2.7,18.9,6.0,5.46,0.0
2018,9,23,18,15,27.5,3.0,2.65,18.5,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,24,5,45,23.5,4.5,0.65,14.3,4.5,0.0,0.0
2018,9,24,6,0,47.0,9.0,0.6,14.4,9.0,8.96,0.0
2018,9,24,6,15,178.5,23.0,0.7,14.85,40.0,37.03,3.47
2018,9,24,6,30,310.0,37.0,0.8,15.3,71.0,86.41,50.83
2018,9,24,6,45,436.0,44.0,0.85,15.75,120.5,142.34,95.27
2018,9,24,7,0,562.0,51.0,0.9,16.2,170.0,214.01,154.75
2018,9,24,7,15,626.0,57.5,1.0,16.75,224.0,279.67,211.97
2018,9,24,7,30,690.0,64.0,1.1,17.3,278.0,351.98,273.55
2018,9,24,7,45,710.0,71.0,1.15,17.85,325.5,411.62,323.76
2018,9,24,8,0,730.0,78.0,1.2,18.4,373.0,472.2,372.67
2018,9,24,8,15,673.0,103.0,1.3,19.1,402.0,509.98,402.04
2018,9,24,8,30,616.0,128.0,1.4,19.8,431.0,538.61,423.09
2018,9,24,8,45,740.5,105.5,1.45,20.45,503.5,631.99,492.4
2018,9,24,9,0,865.0,83.0,1.5,21.1,576.0,727.08,558.87
2018,9,24,9,15,870.5,88.0,1.6,21.65,614.0,775.91,590.09
2018,9,24,9,30,876.0,93.0,1.7,22.2,652.0,822.3,619.64
2018,9,24,9,45,718.0,157.0,1.8,22.75,631.5,803.47,604.71
2018,9,24,10,0,560.0,221.0,1.9,23.3,611.0,751.99,566.19
2018,9,24,10,15,556.5,234.5,1.9,23.6,634.5,782.09,585.66
2018,9,24,10,30,553.0,248.0,1.9,23.9,658.0,809.69,602.46
2018,9,24,10,45,551.5,257.0,1.95,24.25,675.0,831.85,615.97
2018,9,24,11,0,550.0,266.0,2.0,24.6,692.0,851.48,627.79
2018,9,24,11,15,560.5,268.0,2.0,24.75,707.5,872.97,641.27
2018,9,24,11,30,571.0,270.0,2.0,24.9,723.0,892.05,653.13
2018,9,24,11,45,591.5,263.5,2.05,25.1,734.5,909.5,664.74
2018,9,24,12,0,612.0,257.0,2.1,25.3,746.0,928.57,677.35
2018,9,24,12,15,614.5,252.5,2.05,25.35,741.0,924.63,674.18
2018,9,24,12,30,617.0,248.0,2.0,25.4,736.0,917.62,669.33
2018,9,24,12,45,593.5,252.0,2.0,25.5,715.5,885.85,648.29
2018,9,24,13,0,570.0,256.0,2.0,25.6,695.0,856.89,629.13
2018,9,24,13,15,546.0,255.5,1.95,25.6,667.0,820.78,605.01
2018,9,24,13,30,522.0,255.0,1.9,25.6,639.0,783.24,579.84
2018,9,24,13,45,529.0,240.5,1.9,25.55,616.5,757.84,564.11
2018,9,24,14,0,536.0,226.0,1.9,25.5,594.0,729.87,546.34
2018,9,24,14,15,582.5,196.0,1.85,25.4,577.5,721.45,542.45
2018,9,24,14,30,629.0,166.0,1.8,25.3,561.0,702.81,531.26
2018,9,24,14,45,657.5,144.0,1.8,25.15,532.5,672.34,511.58
2018,9,24,15,0,686.0,122.0,1.8,25.0,504.0,636.89,487.9
2018,9,24,15,15,717.5,102.5,1.8,25.0,472.0,601.09,462.85
2018,9,24,15,30,749.0,83.0,1.8,25.0,440.0,558.97,432.19
2018,9,24,15,45,745.5,78.0,1.8,24.45,400.5,509.62,395.26
2018,9,24,16,0,742.0,73.0,1.8,23.9,361.0,458.84,355.58
2018,9,24,16,15,699.0,68.0,1.75,23.3,308.5,389.48,300.05
2018,9,24,16,30,656.0,63.0,1.7,22.7,256.0,324.33,245.9
2018,9,24,16,45,589.0,57.0,1.7,22.05,204.0,254.21,186.84
2018,9,24,17,0,522.0,51.0,1.7,21.4,152.0,191.64,133.17
2018,9,24,17,15,411.5,42.0,1.65,20.5,106.0,125.88,79.6
2018,9,24,17,30,301.0,33.0,1.6,19.6,60.0,74.12,38.29
2018,9,24,17,45,168.0,19.5,1.5,18.7,32.5,27.48,0.0
2018,9,24,18,0,35.0,6.0,1.4,17.8,5.0,0.0,0.0
2018,9,24,18,15,17.5,3.0,1.35,17.45,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.45,15.85,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,5,45,40.5,4.5,0.95,14.85,5.0,0.0,0.0
2018,9,25,6,0,81.0,9.0,1.0,15.0,10.0,9.66,0.0
2018,9,25,6,15,233.0,21.5,1.0,15.7,42.5,41.1,0.48
2018,9,25,6,30,385.0,34.0,1.0,16.4,75.0,95.21,54.16
2018,9,25,6,45,482.0,42.0,1.0,17.05,123.0,150.88,99.92
2018,9,25,7,0,579.0,50.0,1.0,17.7,171.0,218.65,157.18
2018,9,25,7,15,638.0,56.0,0.95,18.25,223.5,283.2,213.29
2018,9,25,7,30,697.0,62.0,0.9,18.8,276.0,353.77,272.83
2018,9,25,7,45,735.5,65.5,0.9,19.35,328.0,418.58,326.26
2018,9,25,8,0,774.0,69.0,0.9,19.9,380.0,486.36,379.74
2018,9,25,8,15,800.5,72.5,0.9,20.7,430.0,549.84,427.39
2018,9,25,8,30,827.0,76.0,0.9,21.5,480.0,614.18,473.56
2018,9,25,8,45,846.5,78.5,0.9,22.3,526.0,673.13,514.0
2018,9,25,9,0,866.0,81.0,0.9,23.1,572.0,726.5,547.64
2018,9,25,9,15,882.0,82.5,0.9,23.55,613.0,779.49,580.38
2018,9,25,9,30,898.0,84.0,0.9,24.0,654.0,830.9,611.34
2018,9,25,9,45,910.0,84.5,0.95,24.5,689.0,875.89,638.22
2018,9,25,10,0,922.0,85.0,1.0,25.0,724.0,918.4,663.23
2018,9,25,10,15,929.5,86.5,1.0,25.25,751.5,955.19,684.19
2018,9,25,10,30,937.0,88.0,1.0,25.5,779.0,988.76,703.01
2018,9,25,10,45,942.0,88.5,1.05,25.75,799.0,1015.35,718.42
2018,9,25,11,0,947.0,89.0,1.1,26.0,819.0,1038.26,731.68
2018,9,25,11,15,949.5,89.5,1.15,26.15,830.5,1054.84,741.5
2018,9,25,11,30,952.0,90.0,1.2,26.3,842.0,1067.44,749.09
2018,9,25,11,45,953.0,90.0,1.2,26.4,845.5,1073.88,752.33
2018,9,25,12,0,954.0,90.0,1.2,26.5,849.0,1076.19,753.29
2018,9,25,12,15,952.0,90.0,1.2,26.55,843.5,1071.34,750.29
2018,9,25,12,30,950.0,90.0,1.2,26.6,838.0,1062.38,745.04
2018,9,25,12,45,946.5,89.5,1.2,26.65,824.5,1047.32,736.27
2018,9,25,13,0,943.0,89.0,1.2,26.7,811.0,1028.34,725.29
2018,9,25,13,15,937.5,88.0,1.2,26.7,789.5,1003.05,710.67
2018,9,25,13,30,932.0,87.0,1.2,26.7,768.0,974.15,693.9
2018,9,25,13,45,924.5,86.0,1.2,26.7,739.5,940.0,673.81
2018,9,25,14,0,917.0,85.0,1.2,26.7,711.0,902.7,651.65
2018,9,25,14,15,906.0,83.5,1.2,26.6,675.0,858.96,625.4
2018,9,25,14,30,895.0,82.0,1.2,26.5,639.0,812.78,597.26
2018,9,25,14,45,880.5,80.0,1.25,26.45,597.5,761.2,565.53
2018,9,25,15,0,866.0,78.0,1.3,26.4,556.0,708.02,532.02
2018,9,25,15,15,845.5,75.5,1.3,26.4,509.0,649.02,491.9
2018,9,25,15,30,825.0,73.0,1.3,26.4,462.0,593.14,451.61
2018,9,25,15,45,797.0,69.5,1.3,26.05,411.5,527.85,403.69
2018,9,25,16,0,769.0,66.0,1.3,25.7,361.0,463.71,354.71
2018,9,25,16,15,729.0,61.5,1.25,25.05,308.5,394.77,300.3
2018,9,25,16,30,689.0,57.0,1.2,24.4,256.0,329.15,246.33
2018,9,25,16,45,626.0,51.0,1.15,23.8,203.5,258.47,187.11
2018,9,25,17,0,563.0,45.0,1.1,23.2,151.0,195.13,132.97
2018,9,25,17,15,455.5,37.0,1.1,22.25,105.0,128.65,79.05
2018,9,25,17,30,348.0,29.0,1.1,21.3,59.0,75.67,36.11
2018,9,25,17,45,197.5,17.5,1.1,20.4,32.0,27.1,0.0
2018,9,25,18,0,47.0,6.0,1.1,19.5,5.0,0.0,0.0
2018,9,25,18,15,23.5,3.0,1.1,19.15,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.4,16.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,26,5,45,23.0,4.0,0.4,16.2,4.0,0.0,0.0
2018,9,26,6,0,46.0,8.0,0.4,16.3,8.0,8.19,0.0
2018,9,26,6,15,165.0,22.5,0.45,16.75,37.0,36.03,0.0
2018,9,26,6,30,284.0,37.0,0.5,17.2,66.0,82.96,48.22
2018,9,26,6,45,391.5,45.0,0.5,17.7,111.0,135.55,90.56
2018,9,26,7,0,499.0,53.0,0.5,18.2,156.0,200.67,144.4
2018,9,26,7,15,575.5,59.5,0.5,18.8,210.5,266.8,200.39
2018,9,26,7,30,652.0,66.0,0.5,19.4,265.0,341.6,262.1
2018,9,26,7,45,684.0,72.5,0.5,20.0,314.5,404.1,312.88
2018,9,26,8,0,716.0,79.0,0.5,20.6,364.0,469.04,363.35
2018,9,26,8,15,769.0,77.5,0.5,21.5,419.5,538.32,414.5
2018,9,26,8,30,822.0,76.0,0.5,22.4,475.0,612.08,466.55
2018,9,26,8,45,803.0,89.5,0.5,23.25,510.0,656.96,495.8
2018,9,26,9,0,784.0,103.0,0.5,24.1,545.0,697.48,520.86
2018,9,26,9,15,757.5,120.5,0.6,24.95,572.5,735.29,544.03
2018,9,26,9,30,731.0,138.0,0.7,25.8,600.0,766.07,562.3
2018,9,26,9,45,771.0,132.5,0.75,26.7,643.0,818.89,593.91
2018,9,26,10,0,811.0,127.0,0.8,27.6,686.0,875.85,627.19
2018,9,26,10,15,832.0,124.5,0.85,28.05,717.0,917.89,651.56
2018,9,26,10,30,853.0,122.0,0.9,28.5,748.0,957.65,674.47
2018,9,26,10,45,875.5,115.5,1.0,28.95,773.0,981.8,688.61
2018,9,26,11,0,898.0,109.0,1.1,29.4,798.0,1012.9,707.19
2018,9,26,11,15,878.5,120.0,1.1,29.65,802.0,1018.32,708.88
2018,9,26,11,30,859.0,131.0,1.1,29.9,806.0,1030.92,715.36
2018,9,26,11,45,763.5,174.0,1.15,30.1,776.0,993.77,692.87
2018,9,26,12,0,668.0,217.0,1.2,30.3,746.0,944.91,663.62
2018,9,26,12,15,693.5,205.0,1.2,30.3,751.0,955.66,670.95
2018,9,26,12,30,719.0,193.0,1.2,30.3,756.0,962.69,675.39
2018,9,26,12,45,718.5,190.0,1.15,30.3,744.5,949.85,666.96
2018,9,26,13,0,718.0,187.0,1.1,30.3,733.0,933.76,656.89
2018,9,26,13,15,611.5,222.0,1.1,30.15,678.0,853.11,606.9
2018,9,26,13,30,505.0,257.0,1.1,30.0,623.0,769.52,552.61
2018,9,26,13,45,548.5,229.0,1.05,29.9,612.5,762.99,550.79
2018,9,26,14,0,592.0,201.0,1.0,29.8,602.0,757.29,548.48
2018,9,26,14,15,663.0,166.0,1.1,29.5,593.0,757.13,552.56
2018,9,26,14,30,734.0,131.0,1.2,29.2,584.0,747.84,549.4
2018,9,26,14,45,673.5,136.5,1.25,28.9,530.5,675.28,502.12
2018,9,26,15,0,613.0,142.0,1.3,28.6,477.0,605.33,454.8
2018,9,26,15,15,669.5,116.5,1.3,28.6,453.5,583.38,440.65
2018,9,26,15,30,726.0,91.0,1.3,28.6,430.0,553.3,419.37
2018,9,26,15,45,705.0,86.0,1.5,27.8,385.0,495.18,378.2
2018,9,26,16,0,684.0,81.0,1.7,27.0,340.0,437.7,335.35
2018,9,26,16,15,637.5,75.5,1.75,26.25,288.5,369.5,281.83
2018,9,26,16,30,591.0,70.0,1.8,25.5,237.0,305.59,229.62
2018,9,26,16,45,521.5,61.5,1.85,24.75,186.5,236.13,172.02
2018,9,26,17,0,452.0,53.0,1.9,24.0,136.0,174.71,120.28
2018,9,26,17,15,345.0,42.0,1.85,23.1,93.0,112.42,70.23
2018,9,26,17,30,238.0,31.0,1.8,22.2,50.0,62.58,29.23
2018,9,26,17,45,126.5,16.5,1.7,21.35,26.0,22.0,0.0
2018,9,26,18,0,15.0,2.0,1.6,20.5,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.6,20.15,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,27,5,45,23.5,4.0,0.9,17.2,4.0,0.0,0.0
2018,9,27,6,0,47.0,8.0,1.0,17.1,8.0,8.29,0.0
2018,9,27,6,15,125.5,21.5,1.05,17.25,32.0,32.05,0.0
2018,9,27,6,30,204.0,35.0,1.1,17.4,56.0,69.8,40.88
2018,9,27,6,45,202.0,53.5,1.15,17.6,84.5,102.72,71.3
2018,9,27,7,0,200.0,72.0,1.2,17.8,113.0,130.95,97.47
2018,9,27,7,15,282.0,85.5,1.15,18.1,161.0,191.51,147.78
2018,9,27,7,30,364.0,99.0,1.1,18.4,209.0,257.48,202.33
2018,9,27,7,45,511.5,93.5,1.05,18.65,279.0,347.63,274.86
2018,9,27,8,0,659.0,88.0,1.0,18.9,349.0,450.32,355.33
2018,9,27,8,15,675.5,96.5,0.95,19.4,394.0,507.52,398.51
2018,9,27,8,30,692.0,105.0,0.9,19.9,439.0,564.88,440.27
2018,9,27,8,45,682.0,119.5,0.9,20.4,474.5,610.64,472.12
2018,9,27,9,0,672.0,134.0,0.9,20.9,510.0,653.4,500.78
2018,9,27,9,15,716.0,130.0,0.9,21.4,556.5,714.74,542.2
2018,9,27,9,30,760.0,126.0,0.9,21.9,603.0,777.05,581.48
2018,9,27,9,45,724.5,147.0,0.95,22.4,621.5,800.47,594.72
2018,9,27,10,0,689.0,168.0,1.0,22.9,640.0,818.3,604.71
2018,9,27,10,15,755.5,148.5,1.05,23.2,684.5,879.89,643.87
2018,9,27,10,30,822.0,129.0,1.1,23.5,729.0,936.76,678.79
2018,9,27,10,45,840.5,124.5,1.15,23.8,752.0,968.61,697.51
2018,9,27,11,0,859.0,120.0,1.2,24.1,775.0,986.97,708.05
2018,9,27,11,15,789.5,154.5,1.2,24.3,763.5,978.87,701.7
2018,9,27,11,30,720.0,189.0,1.2,24.5,752.0,962.39,690.58
2018,9,27,11,45,789.5,156.5,1.25,24.65,776.0,993.66,710.66
2018,9,27,12,0,859.0,124.0,1.3,24.8,800.0,1017.69,725.63
2018,9,27,12,15,876.0,115.0,1.35,25.0,800.5,1022.26,728.55
2018,9,27,12,30,893.0,106.0,1.4,25.2,801.0,1022.73,729.31
2018,9,27,12,45,890.0,105.0,1.4,25.35,788.0,1008.1,720.16
2018,9,27,13,0,887.0,104.0,1.4,25.5,775.0,989.76,709.0
2018,9,27,13,15,847.0,118.0,1.45,25.65,744.5,958.95,690.81
2018,9,27,13,30,807.0,132.0,1.5,25.8,714.0,916.16,664.93
2018,9,27,13,45,758.0,143.5,1.55,25.95,673.0,865.76,633.85
2018,9,27,14,0,709.0,155.0,1.6,26.1,632.0,810.31,598.95
2018,9,27,14,15,732.0,137.0,1.65,26.05,607.0,782.66,582.71
2018,9,27,14,30,755.0,119.0,1.7,26.0,582.0,747.22,560.71
2018,9,27,14,45,711.0,120.5,1.75,26.0,533.0,685.32,519.86
2018,9,27,15,0,667.0,122.0,1.8,26.0,484.0,621.58,475.29
2018,9,27,15,15,688.0,105.0,1.8,26.0,449.5,582.3,447.77
2018,9,27,15,30,709.0,88.0,1.8,26.0,415.0,538.85,415.97
2018,9,27,15,45,704.5,80.0,1.95,25.45,374.0,487.42,378.02
2018,9,27,16,0,700.0,72.0,2.1,24.9,333.0,434.11,336.72
2018,9,27,16,15,504.5,81.5,2.1,24.2,255.0,317.26,245.42
2018,9,27,16,30,309.0,91.0,2.1,23.5,177.0,217.72,166.78
2018,9,27,16,45,233.0,75.0,2.1,22.8,132.0,151.38,112.71
2018,9,27,17,0,157.0,59.0,2.1,22.1,87.0,100.87,71.59
2018,9,27,17,15,128.5,42.5,2.15,21.4,60.5,68.28,44.06
2018,9,27,17,30,100.0,26.0,2.2,20.7,34.0,38.65,16.37
2018,9,27,17,45,58.0,14.5,2.2,20.0,18.0,16.32,0.0
2018,9,27,18,0,16.0,3.0,2.2,19.3,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.5,2.2,19.0,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.15,18.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
