Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,28,5,45,4.0,2.0,1.5,14.2,2.0,0.0,0.0
2018,9,28,6,0,8.0,4.0,1.5,14.3,4.0,3.82,0.0
2018,9,28,6,15,75.5,19.0,1.5,14.55,26.0,24.8,0.0
2018,9,28,6,30,143.0,34.0,1.5,14.8,48.0,60.27,36.02
2018,9,28,6,45,155.0,53.0,1.5,15.1,76.5,89.13,62.6
2018,9,28,7,0,167.0,72.0,1.5,15.4,105.0,122.37,92.32
2018,9,28,7,15,188.5,92.5,1.45,15.8,140.5,161.97,126.83
2018,9,28,7,30,210.0,113.0,1.4,16.2,176.0,204.18,162.9
2018,9,28,7,45,270.0,128.5,1.3,16.55,224.5,261.37,210.08
2018,9,28,8,0,330.0,144.0,1.2,16.9,273.0,325.25,261.54
2018,9,28,8,15,422.5,143.5,1.15,17.45,331.5,407.08,325.63
2018,9,28,8,30,515.0,143.0,1.1,18.0,390.0,489.15,387.93
2018,9,28,8,45,494.5,166.0,1.0,18.55,421.5,527.5,414.04
2018,9,28,9,0,474.0,189.0,0.9,19.1,453.0,562.42,436.83
2018,9,28,9,15,604.0,161.5,1.0,19.65,523.0,662.72,509.94
2018,9,28,9,30,734.0,134.0,1.1,20.2,593.0,765.68,580.88
2018,9,28,9,45,797.0,118.5,1.2,20.8,641.0,827.3,620.06
2018,9,28,10,0,860.0,103.0,1.3,21.4,689.0,885.55,656.78
2018,9,28,10,15,881.0,99.0,1.45,21.85,720.0,926.46,682.76
2018,9,28,10,30,902.0,95.0,1.6,22.3,751.0,965.01,707.25
2018,9,28,10,45,908.5,95.5,1.75,22.8,770.5,992.01,724.06
2018,9,28,11,0,915.0,96.0,1.9,23.3,790.0,1015.5,738.74
2018,9,28,11,15,918.5,96.0,2.0,23.6,801.5,1031.79,748.81
2018,9,28,11,30,922.0,96.0,2.1,23.9,813.0,1044.24,756.61
2018,9,28,11,45,923.0,96.0,2.25,24.2,816.0,1050.24,761.05
2018,9,28,12,0,924.0,96.0,2.4,24.5,819.0,1052.24,763.08
2018,9,28,12,15,923.0,95.0,2.5,24.65,813.5,1047.07,760.54
2018,9,28,12,30,922.0,94.0,2.6,24.8,808.0,1037.92,755.61
2018,9,28,12,45,918.0,94.0,2.7,24.95,794.5,1023.0,747.06
2018,9,28,13,0,914.0,94.0,2.8,25.1,781.0,1004.29,736.13
2018,9,28,13,15,910.0,92.5,2.85,25.0,760.5,980.2,721.98
2018,9,28,13,30,906.0,91.0,2.9,24.9,740.0,952.56,705.49
2018,9,28,13,45,899.0,89.5,3.0,24.85,712.0,918.81,685.09
2018,9,28,14,0,892.0,88.0,3.1,24.8,684.0,881.98,662.43
2018,9,28,14,15,881.5,85.5,3.2,24.55,648.5,838.24,635.21
2018,9,28,14,30,871.0,83.0,3.3,24.3,613.0,792.12,605.89
2018,9,28,14,45,856.5,81.0,3.35,24.05,572.0,741.44,572.55
2018,9,28,15,0,842.0,79.0,3.4,23.8,531.0,694.06,541.0
2018,9,28,15,15,820.0,76.5,3.4,23.8,484.5,634.57,497.54
2018,9,28,15,30,798.0,74.0,3.4,23.8,438.0,574.93,452.19
2018,9,28,15,45,769.5,69.5,3.4,22.95,388.0,509.7,402.52
2018,9,28,16,0,741.0,65.0,3.4,22.1,338.0,445.79,351.82
2018,9,28,16,15,699.0,60.5,3.35,21.45,286.5,377.71,295.54
2018,9,28,16,30,657.0,56.0,3.3,20.8,235.0,313.27,240.23
2018,9,28,16,45,589.5,50.0,3.2,20.2,184.5,243.93,180.05
2018,9,28,17,0,522.0,44.0,3.1,19.6,134.0,181.8,125.51
2018,9,28,17,15,407.0,35.0,2.95,18.9,90.5,116.1,71.26
2018,9,28,17,30,292.0,26.0,2.8,18.2,47.0,63.35,23.42
2018,9,28,17,45,155.5,14.5,2.65,17.55,24.5,21.4,0.0
2018,9,28,18,0,19.0,3.0,2.5,16.9,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,2.5,16.55,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,29,5,45,26.5,3.0,0.9,12.9,3.0,0.0,0.0
2018,9,29,6,0,53.0,6.0,0.9,13.0,6.0,5.46,0.0
2018,9,29,6,15,210.5,18.5,0.95,13.45,36.0,37.64,0.0
2018,9,29,6,30,368.0,31.0,1.0,13.9,66.0,92.81,51.89
2018,9,29,6,45,400.0,42.5,1.05,14.3,102.5,137.19,92.76
2018,9,29,7,0,432.0,54.0,1.1,14.7,139.0,185.59,136.66
2018,9,29,7,15,351.0,80.0,1.05,15.15,162.5,210.86,163.69
2018,9,29,7,30,270.0,106.0,1.0,15.6,186.0,221.61,176.38
2018,9,29,7,45,417.0,104.0,1.0,16.0,253.5,312.33,250.39
2018,9,29,8,0,564.0,102.0,1.0,16.4,321.0,417.45,333.82
2018,9,29,8,15,413.0,146.5,0.95,16.95,318.5,405.52,323.51
2018,9,29,8,30,262.0,191.0,0.9,17.5,316.0,370.8,294.82
2018,9,29,8,45,368.5,189.0,0.9,18.0,383.0,455.18,360.04
2018,9,29,9,0,475.0,187.0,0.9,18.5,450.0,561.82,438.33
2018,9,29,9,15,654.5,143.0,1.0,19.05,533.5,683.0,526.62
2018,9,29,9,30,834.0,99.0,1.1,19.6,617.0,805.35,609.2
2018,9,29,9,45,868.5,92.5,1.2,20.1,657.5,852.18,638.08
2018,9,29,10,0,903.0,86.0,1.3,20.6,698.0,904.95,671.45
2018,9,29,10,15,911.0,86.5,1.45,20.95,725.0,940.15,694.01
2018,9,29,10,30,919.0,87.0,1.6,21.3,752.0,972.21,714.65
2018,9,29,10,45,924.0,88.5,1.8,21.7,771.5,999.19,732.55
2018,9,29,11,0,929.0,90.0,2.0,22.1,791.0,1022.55,748.11
2018,9,29,11,15,932.0,90.0,2.1,22.25,802.0,1038.44,758.38
2018,9,29,11,30,935.0,90.0,2.2,22.4,813.0,1050.42,766.34
2018,9,29,11,45,935.5,90.0,2.35,22.6,816.0,1055.88,770.74
2018,9,29,12,0,936.0,90.0,2.5,22.8,819.0,1057.3,772.67
2018,9,29,12,15,937.0,89.0,2.55,22.85,814.5,1054.01,771.06
2018,9,29,12,30,938.0,88.0,2.6,22.9,810.0,1046.66,767.02
2018,9,29,12,45,938.0,85.5,2.65,22.95,797.0,1032.54,758.74
2018,9,29,13,0,938.0,83.0,2.7,23.0,784.0,1014.44,748.02
2018,9,29,13,15,933.0,82.5,2.75,22.95,763.0,989.98,733.47
2018,9,29,13,30,928.0,82.0,2.8,22.9,742.0,961.93,716.57
2018,9,29,13,45,911.5,83.5,2.85,22.85,710.5,922.4,691.88
2018,9,29,14,0,895.0,85.0,2.9,22.8,679.0,880.33,665.29
2018,9,29,14,15,893.5,80.5,2.95,22.65,646.5,841.61,640.96
2018,9,29,14,30,892.0,76.0,3.0,22.5,614.0,799.78,614.11
2018,9,29,14,45,753.5,107.5,3.0,22.3,540.0,698.57,544.07
2018,9,29,15,0,615.0,139.0,3.0,22.1,466.0,601.85,472.75
2018,9,29,15,15,558.5,136.0,3.0,22.1,413.0,529.17,418.29
2018,9,29,15,30,502.0,133.0,3.0,22.1,360.0,455.7,361.84
2018,9,29,15,45,617.0,99.0,2.95,21.5,345.5,458.61,364.53
2018,9,29,16,0,732.0,65.0,2.9,20.9,331.0,440.38,348.63
2018,9,29,16,15,699.5,59.0,2.8,20.4,281.5,375.36,294.11
2018,9,29,16,30,667.0,53.0,2.7,19.9,232.0,312.9,239.92
2018,9,29,16,45,595.0,47.5,2.6,19.45,181.0,241.7,178.08
2018,9,29,17,0,523.0,42.0,2.5,19.0,130.0,179.31,123.29
2018,9,29,17,15,394.0,33.5,2.35,18.4,86.0,111.79,67.99
2018,9,29,17,30,265.0,25.0,2.2,17.8,42.0,58.45,17.45
2018,9,29,17,45,132.5,12.5,2.0,17.15,21.0,18.22,0.0
2018,9,29,18,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,5,45,14.5,2.5,0.75,14.85,2.5,0.0,0.0
2018,9,30,6,0,29.0,5.0,0.8,14.9,5.0,0.0,0.0
2018,9,30,6,15,125.5,18.5,0.9,15.1,29.0,27.75,0.0
2018,9,30,6,30,222.0,32.0,1.0,15.3,53.0,71.29,40.41
2018,9,30,6,45,246.5,48.0,1.1,15.45,85.0,108.53,74.77
2018,9,30,7,0,271.0,64.0,1.2,15.6,117.0,149.03,111.07
2018,9,30,7,15,387.0,72.5,1.2,16.0,172.5,216.13,167.1
2018,9,30,7,30,503.0,81.0,1.2,16.4,228.0,300.9,237.43
2018,9,30,7,45,507.5,94.0,1.25,16.75,266.5,348.76,278.3
2018,9,30,8,0,512.0,107.0,1.3,17.1,305.0,391.53,313.84
2018,9,30,8,15,390.0,149.0,1.25,17.7,311.5,395.6,316.28
2018,9,30,8,30,268.0,191.0,1.2,18.3,318.0,375.29,298.69
2018,9,30,8,45,320.0,202.0,1.15,18.9,368.0,436.92,345.47
2018,9,30,9,0,372.0,213.0,1.1,19.5,418.0,502.79,393.47
2018,9,30,9,15,499.5,190.0,1.0,19.95,486.0,607.77,469.44
2018,9,30,9,30,627.0,167.0,0.9,20.4,554.0,715.63,543.76
2018,9,30,9,45,617.0,181.5,0.8,20.85,579.5,747.86,561.21
2018,9,30,10,0,607.0,196.0,0.7,21.3,605.0,776.96,576.82
2018,9,30,10,15,657.0,186.0,0.7,21.45,644.5,832.47,612.55
2018,9,30,10,30,707.0,176.0,0.7,21.6,684.0,887.44,646.19
2018,9,30,10,45,631.5,213.0,0.7,21.75,676.0,870.97,633.68
2018,9,30,11,0,556.0,250.0,0.7,21.9,668.0,843.12,613.19
2018,9,30,11,15,498.5,278.0,0.75,21.95,656.5,824.7,600.33
2018,9,30,11,30,441.0,306.0,0.8,22.0,645.0,802.13,584.56
2018,9,30,11,45,412.5,316.0,0.85,22.05,634.0,786.58,574.37
2018,9,30,12,0,384.0,326.0,0.9,22.1,623.0,752.72,552.28
2018,9,30,12,15,488.0,281.0,0.9,22.1,656.0,824.28,602.73
2018,9,30,12,30,592.0,236.0,0.9,22.1,689.0,880.57,641.35
2018,9,30,12,45,448.5,269.0,0.9,22.15,609.0,761.3,559.58
2018,9,30,13,0,305.0,302.0,0.9,22.2,529.0,632.5,470.77
2018,9,30,13,15,214.0,278.0,0.95,22.2,435.0,512.41,387.14
2018,9,30,13,30,123.0,254.0,1.0,22.2,341.0,379.83,290.71
2018,9,30,13,45,213.5,261.5,1.05,22.2,405.0,480.71,368.16
2018,9,30,14,0,304.0,269.0,1.1,22.2,469.0,559.43,426.37
2018,9,30,14,15,334.0,249.5,1.15,22.1,458.5,550.99,421.57
2018,9,30,14,30,364.0,230.0,1.2,22.0,448.0,539.18,414.97
2018,9,30,14,45,352.5,211.5,1.3,21.85,410.5,493.88,383.39
2018,9,30,15,0,341.0,193.0,1.4,21.7,373.0,448.6,351.2
2018,9,30,15,15,316.5,183.0,1.4,21.7,338.0,404.25,317.93
2018,9,30,15,30,292.0,173.0,1.4,21.7,303.0,361.6,285.27
2018,9,30,15,45,210.5,158.5,1.55,21.3,246.5,285.04,225.85
2018,9,30,16,0,129.0,144.0,1.7,20.9,190.0,209.86,166.27
2018,9,30,16,15,93.5,121.5,1.65,20.55,152.0,163.57,128.86
2018,9,30,16,30,58.0,99.0,1.6,20.2,114.0,116.53,90.35
2018,9,30,16,45,38.5,77.0,1.55,19.85,86.0,85.35,64.39
2018,9,30,17,0,19.0,55.0,1.5,19.5,58.0,56.71,40.51
2018,9,30,17,15,11.0,35.5,1.45,19.15,37.0,35.29,22.12
2018,9,30,17,30,3.0,16.0,1.4,18.8,16.0,14.44,0.0
2018,9,30,17,45,1.5,8.0,1.35,18.45,8.0,7.35,0.0
2018,9,30,18,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,45,20.5,3.0,0.6,15.75,2.5,0.0,0.0
2018,10,1,6,0,41.0,6.0,0.6,15.8,5.0,0.0,0.0
2018,10,1,6,15,180.0,18.0,0.55,16.05,32.0,32.28,0.0
2018,10,1,6,30,319.0,30.0,0.5,16.3,59.0,85.74,46.67
2018,10,1,6,45,425.5,38.0,0.5,16.55,103.5,139.74,92.72
2018,10,1,7,0,532.0,46.0,0.5,16.8,148.0,207.08,149.4
2018,10,1,7,15,596.0,52.0,0.5,17.4,198.5,270.56,204.34
2018,10,1,7,30,660.0,58.0,0.5,18.0,249.0,340.49,263.14
2018,10,1,7,45,702.0,62.0,0.5,18.55,300.0,405.21,316.18
2018,10,1,8,0,744.0,66.0,0.5,19.1,351.0,473.35,369.59
2018,10,1,8,15,773.0,69.0,0.6,19.9,399.5,535.85,417.12
2018,10,1,8,30,802.0,72.0,0.7,20.7,448.0,599.51,463.74
2018,10,1,8,45,822.5,74.5,0.85,21.45,493.0,657.55,505.38
2018,10,1,9,0,843.0,77.0,1.0,22.2,538.0,709.97,540.32
2018,10,1,9,15,859.5,78.5,1.1,22.75,578.0,761.92,573.92
2018,10,1,9,30,876.0,80.0,1.2,23.3,618.0,812.39,605.97
2018,10,1,9,45,888.5,80.5,1.25,23.8,651.5,856.5,632.84
2018,10,1,10,0,901.0,81.0,1.3,24.3,685.0,898.23,657.87
2018,10,1,10,15,909.5,81.5,1.4,24.65,712.0,933.65,679.7
2018,10,1,10,30,918.0,82.0,1.5,25.0,739.0,965.96,699.53
2018,10,1,10,45,924.0,82.5,1.55,25.35,758.5,992.55,715.0
2018,10,1,11,0,930.0,83.0,1.6,25.7,778.0,1015.56,728.28
2018,10,1,11,15,932.5,83.5,1.7,25.85,789.0,1031.35,738.45
2018,10,1,11,30,935.0,84.0,1.8,26.0,800.0,1043.23,746.36
2018,10,1,11,45,935.0,84.5,1.95,26.1,802.5,1048.59,751.16
2018,10,1,12,0,935.0,85.0,2.1,26.2,805.0,1049.9,753.56
2018,10,1,12,15,933.0,85.0,2.2,26.2,799.0,1044.57,751.54
2018,10,1,12,30,931.0,85.0,2.3,26.2,793.0,1035.23,747.13
2018,10,1,12,45,927.5,84.0,2.35,26.2,779.0,1019.31,738.07
2018,10,1,13,0,924.0,83.0,2.4,26.2,765.0,999.55,726.67
2018,10,1,13,15,918.5,82.0,2.45,26.15,743.5,974.17,711.82
2018,10,1,13,30,913.0,81.0,2.5,26.1,722.0,945.29,694.68
2018,10,1,13,45,905.0,80.0,2.5,26.0,693.5,910.83,673.48
2018,10,1,14,0,897.0,79.0,2.5,25.9,665.0,873.36,650.16
2018,10,1,14,15,886.0,76.5,2.45,25.75,629.0,828.87,621.65
2018,10,1,14,30,875.0,74.0,2.4,25.6,593.0,782.04,591.27
2018,10,1,14,45,859.5,72.0,2.4,25.45,552.0,730.36,557.43
2018,10,1,15,0,844.0,70.0,2.4,25.3,511.0,677.29,522.01
2018,10,1,15,15,711.0,92.5,2.4,25.3,440.5,580.26,450.74
2018,10,1,15,30,578.0,115.0,2.4,25.3,370.0,486.5,379.66
2018,10,1,15,45,597.5,96.0,2.3,24.8,332.5,443.38,346.91
2018,10,1,16,0,617.0,77.0,2.2,24.3,295.0,396.56,309.42
2018,10,1,16,15,602.0,66.5,2.05,23.7,251.0,340.67,263.14
2018,10,1,16,30,587.0,56.0,1.9,23.1,207.0,285.57,215.69
2018,10,1,16,45,519.0,49.0,1.75,22.5,160.0,219.16,158.99
2018,10,1,17,0,451.0,42.0,1.6,21.9,113.0,160.64,108.59
2018,10,1,17,15,303.0,31.5,1.45,21.25,71.5,92.82,54.88
2018,10,1,17,30,155.0,21.0,1.3,20.6,30.0,40.17,0.72
2018,10,1,17,45,77.5,10.5,1.2,19.9,15.0,13.39,0.0
2018,10,1,18,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,2,5,45,9.0,1.5,0.6,16.55,1.5,0.0,0.0
2018,10,2,6,0,18.0,3.0,0.6,16.6,3.0,0.0,0.0
2018,10,2,6,15,9.0,9.5,0.6,16.9,9.5,9.45,0.0
2018,10,2,6,30,0.0,16.0,0.6,17.2,16.0,14.08,4.88
2018,10,2,6,45,79.0,29.5,0.65,17.45,44.5,49.12,31.97
2018,10,2,7,0,158.0,43.0,0.7,17.7,73.0,95.87,69.91
2018,10,2,7,15,100.0,63.0,0.65,18.15,84.0,97.47,74.26
2018,10,2,7,30,42.0,83.0,0.6,18.6,95.0,95.27,73.91
2018,10,2,7,45,97.0,108.5,0.5,19.05,143.5,155.11,122.99
2018,10,2,8,0,152.0,134.0,0.4,19.5,192.0,216.21,171.9
2018,10,2,8,15,148.0,154.0,0.6,20.15,216.5,243.39,193.12
2018,10,2,8,30,144.0,174.0,0.8,20.8,241.0,269.95,213.5
2018,10,2,8,45,141.0,197.5,1.0,21.4,268.5,300.36,236.39
2018,10,2,9,0,138.0,221.0,1.2,22.0,296.0,330.28,258.43
2018,10,2,9,15,213.5,242.5,1.35,22.5,368.0,418.27,325.41
2018,10,2,9,30,289.0,264.0,1.5,23.0,440.0,525.89,404.33
2018,10,2,9,45,327.5,261.5,1.65,23.5,471.5,567.73,433.99
2018,10,2,10,0,366.0,259.0,1.8,24.0,503.0,611.03,464.84
2018,10,2,10,15,278.5,292.5,1.9,24.3,482.5,579.83,439.28
2018,10,2,10,30,191.0,326.0,2.0,24.6,462.0,526.08,398.06
2018,10,2,10,45,198.5,330.0,2.1,24.85,474.5,542.23,409.79
2018,10,2,11,0,206.0,334.0,2.2,25.1,487.0,557.84,420.67
2018,10,2,11,15,220.0,323.0,2.35,25.2,488.5,562.54,424.71
2018,10,2,11,30,234.0,312.0,2.5,25.3,490.0,584.77,441.05
2018,10,2,11,45,495.0,234.5,2.6,25.45,613.0,782.4,586.27
2018,10,2,12,0,756.0,157.0,2.7,25.6,736.0,960.85,707.01
2018,10,2,12,15,619.5,197.0,2.8,25.6,669.0,872.46,647.52
2018,10,2,12,30,483.0,237.0,2.9,25.6,602.0,767.19,574.89
2018,10,2,12,45,395.5,266.0,2.95,25.6,561.5,705.96,531.18
2018,10,2,13,0,308.0,295.0,3.0,25.6,521.0,628.17,475.02
2018,10,2,13,15,451.5,238.5,3.1,25.5,559.0,712.34,539.94
2018,10,2,13,30,595.0,182.0,3.2,25.4,597.0,778.08,590.19
2018,10,2,13,45,617.5,169.5,3.25,25.3,584.5,766.18,582.76
2018,10,2,14,0,640.0,157.0,3.3,25.2,572.0,750.35,573.18
2018,10,2,14,15,508.0,188.0,3.35,24.95,506.0,642.91,495.84
2018,10,2,14,30,376.0,219.0,3.4,24.7,440.0,536.55,417.09
2018,10,2,14,45,553.0,159.5,3.45,24.45,458.5,599.98,468.87
2018,10,2,15,0,730.0,100.0,3.5,24.2,477.0,637.64,499.84
2018,10,2,15,15,731.5,89.0,3.5,24.2,437.5,587.06,461.89
2018,10,2,15,30,733.0,78.0,3.5,24.2,398.0,536.53,423.22
2018,10,2,15,45,668.0,79.0,3.5,23.35,344.0,462.31,365.94
2018,10,2,16,0,603.0,80.0,3.5,22.5,290.0,392.28,310.15
2018,10,2,16,15,545.0,72.5,3.35,21.95,239.0,322.11,252.18
2018,10,2,16,30,487.0,65.0,3.2,21.4,188.0,257.88,197.59
2018,10,2,16,45,406.5,56.0,3.05,20.85,142.5,191.67,141.2
2018,10,2,17,0,326.0,47.0,2.9,20.3,97.0,133.24,91.6
2018,10,2,17,15,223.0,33.5,2.65,19.85,61.5,79.22,47.25
2018,10,2,17,30,120.0,20.0,2.4,19.4,26.0,34.88,0.0
2018,10,2,17,45,60.0,10.0,2.2,18.9,13.0,12.02,0.0
2018,10,2,18,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.7,16.85,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.8,16.9,1.0,0.0,0.0
2018,10,3,6,15,0.0,3.0,1.95,17.15,3.0,2.73,0.0
2018,10,3,6,30,0.0,5.0,2.1,17.4,5.0,4.38,0.0
2018,10,3,6,45,0.0,6.0,2.25,17.65,6.0,5.26,0.0
2018,10,3,7,0,0.0,7.0,2.4,17.9,7.0,6.14,0.0
2018,10,3,7,15,0.0,9.0,2.6,18.15,9.0,7.9,1.04
2018,10,3,7,30,0.0,11.0,2.8,18.4,11.0,9.66,2.55
2018,10,3,7,45,0.0,24.0,2.95,18.7,24.0,21.12,12.24
2018,10,3,8,0,0.0,37.0,3.1,19.0,37.0,32.61,21.86
2018,10,3,8,15,6.5,76.0,3.25,19.4,79.0,70.99,53.85
2018,10,3,8,30,13.0,115.0,3.4,19.8,121.0,111.79,87.3
2018,10,3,8,45,29.0,165.0,3.55,20.15,180.0,179.34,142.04
2018,10,3,9,0,45.0,215.0,3.7,20.5,239.0,244.88,193.99
2018,10,3,9,15,58.5,234.5,3.8,20.75,268.5,277.65,219.43
2018,10,3,9,30,72.0,254.0,3.9,21.0,298.0,311.56,245.58
2018,10,3,9,45,56.0,258.5,3.95,21.25,294.0,304.93,239.19
2018,10,3,10,0,40.0,263.0,4.0,21.5,290.0,297.11,231.98
2018,10,3,10,15,38.5,266.5,4.0,21.55,293.0,300.42,234.13
2018,10,3,10,30,37.0,270.0,4.0,21.6,296.0,303.59,236.16
2018,10,3,10,45,20.0,220.5,4.0,21.7,234.5,222.82,172.75
2018,10,3,11,0,3.0,171.0,4.0,21.8,173.0,158.41,121.46
2018,10,3,11,15,9.0,209.0,4.0,21.7,215.5,201.08,155.3
2018,10,3,11,30,15.0,247.0,4.0,21.6,258.0,244.57,189.31
2018,10,3,11,45,24.5,276.5,3.95,21.55,295.0,283.75,219.83
2018,10,3,12,0,34.0,306.0,3.9,21.5,332.0,341.89,264.51
2018,10,3,12,15,35.5,302.5,3.8,21.4,329.5,339.46,262.64
2018,10,3,12,30,37.0,299.0,3.7,21.3,327.0,336.89,260.89
2018,10,3,12,45,31.5,272.0,3.65,21.15,295.5,301.75,234.16
2018,10,3,13,0,26.0,245.0,3.6,21.0,264.0,267.03,207.61
2018,10,3,13,15,15.0,211.0,3.5,20.9,222.0,208.55,161.95
2018,10,3,13,30,4.0,177.0,3.4,20.8,180.0,165.08,127.57
2018,10,3,13,45,7.5,183.5,3.35,20.75,188.5,174.53,135.49
2018,10,3,14,0,11.0,190.0,3.3,20.7,197.0,183.85,143.26
2018,10,3,14,15,11.5,185.5,3.2,20.6,192.5,179.77,140.34
2018,10,3,14,30,12.0,181.0,3.1,20.5,188.0,175.68,137.44
2018,10,3,14,45,16.5,172.5,3.0,20.4,181.5,170.62,133.92
2018,10,3,15,0,21.0,164.0,2.9,20.3,175.0,165.18,130.05
2018,10,3,15,15,81.5,155.5,2.9,20.3,191.5,202.82,162.01
2018,10,3,15,30,142.0,147.0,2.9,20.3,208.0,235.03,188.78
2018,10,3,15,45,220.0,135.0,2.7,20.1,216.5,265.1,213.14
2018,10,3,16,0,298.0,123.0,2.5,19.9,225.0,276.92,221.58
2018,10,3,16,15,216.0,105.0,2.3,19.7,172.5,204.94,162.21
2018,10,3,16,30,134.0,87.0,2.1,19.5,120.0,137.18,106.32
2018,10,3,16,45,103.5,68.0,1.95,19.25,90.0,100.26,74.98
2018,10,3,17,0,73.0,49.0,1.8,19.0,60.0,67.19,46.98
2018,10,3,17,15,44.5,31.0,1.55,18.65,37.0,39.43,23.13
2018,10,3,17,30,16.0,13.0,1.3,18.3,14.0,14.15,0.0
2018,10,3,17,45,8.0,6.5,1.1,17.9,7.0,5.91,0.0
2018,10,3,18,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,45,10.0,1.5,0.7,15.05,1.0,0.0,0.0
2018,10,4,6,0,20.0,3.0,0.7,15.1,2.0,0.0,0.0
2018,10,4,6,15,177.0,15.0,0.8,15.5,28.0,30.0,0.0
2018,10,4,6,30,334.0,27.0,0.9,15.9,54.0,86.27,43.52
2018,10,4,6,45,445.0,34.5,1.0,16.3,98.5,142.68,94.28
2018,10,4,7,0,556.0,42.0,1.1,16.7,143.0,211.34,152.76
2018,10,4,7,15,342.5,67.5,1.15,17.1,136.0,198.29,152.6
2018,10,4,7,30,129.0,93.0,1.2,17.5,129.0,147.2,116.32
2018,10,4,7,45,95.5,100.5,1.25,17.9,130.0,146.64,116.93
2018,10,4,8,0,62.0,108.0,1.3,18.3,131.0,135.13,107.55
2018,10,4,8,15,34.0,109.5,1.35,18.8,122.5,123.29,97.36
2018,10,4,8,30,6.0,111.0,1.4,19.3,114.0,103.62,80.4
2018,10,4,8,45,60.0,159.5,1.5,19.75,191.5,195.03,155.13
2018,10,4,9,0,114.0,208.0,1.6,20.2,269.0,299.66,237.6
2018,10,4,9,15,286.0,204.5,1.65,20.55,373.0,446.79,352.64
2018,10,4,9,30,458.0,201.0,1.7,20.9,477.0,610.56,474.38
2018,10,4,9,45,460.0,207.5,1.8,21.2,498.0,638.09,492.25
2018,10,4,10,0,462.0,214.0,1.9,21.5,519.0,663.98,509.91
2018,10,4,10,15,421.0,219.5,1.95,21.7,505.5,647.68,496.73
2018,10,4,10,30,380.0,225.0,2.0,21.9,492.0,627.33,480.95
2018,10,4,10,45,425.0,226.5,2.1,22.1,532.5,681.71,520.33
2018,10,4,11,0,470.0,228.0,2.2,22.3,573.0,735.91,558.51
2018,10,4,11,15,416.0,242.5,2.25,22.35,551.0,705.35,535.24
2018,10,4,11,30,362.0,257.0,2.3,22.4,529.0,671.48,510.2
2018,10,4,11,45,206.5,234.0,2.35,22.4,389.5,471.72,363.69
2018,10,4,12,0,51.0,211.0,2.4,22.4,250.0,257.76,199.08
2018,10,4,12,15,60.5,184.0,2.5,22.35,229.5,253.35,197.02
2018,10,4,12,30,70.0,157.0,2.6,22.3,209.0,233.31,182.28
2018,10,4,12,45,35.0,117.5,2.65,22.2,143.5,145.88,112.77
2018,10,4,13,0,0.0,78.0,2.7,22.1,78.0,69.2,50.34
2018,10,4,13,15,0.0,83.5,2.75,22.0,83.5,74.08,54.41
2018,10,4,13,30,0.0,89.0,2.8,21.9,89.0,78.95,58.43
2018,10,4,13,45,1.5,111.5,2.85,21.8,112.5,100.86,76.23
2018,10,4,14,0,3.0,134.0,2.9,21.7,136.0,123.2,94.34
2018,10,4,14,15,78.0,177.5,2.9,21.5,222.5,248.09,196.18
2018,10,4,14,30,153.0,221.0,2.9,21.3,309.0,350.67,277.83
2018,10,4,14,45,394.0,170.0,2.95,21.15,375.0,492.72,391.93
2018,10,4,15,0,635.0,119.0,3.0,21.0,441.0,591.28,469.52
2018,10,4,15,15,681.0,98.0,3.0,21.0,414.0,564.72,449.25
2018,10,4,15,30,727.0,77.0,3.0,21.0,387.0,529.99,422.52
2018,10,4,15,45,692.5,73.0,2.95,20.65,339.0,465.95,371.75
2018,10,4,16,0,658.0,69.0,2.9,20.3,291.0,405.23,321.97
2018,10,4,16,15,608.0,63.5,2.8,20.05,242.0,337.72,265.11
2018,10,4,16,30,558.0,58.0,2.7,19.8,193.0,275.06,210.67
2018,10,4,16,45,477.5,50.0,2.65,19.55,146.0,205.88,150.87
2018,10,4,17,0,397.0,42.0,2.6,19.3,99.0,146.21,99.24
2018,10,4,17,15,265.5,30.0,2.5,19.0,61.5,83.95,47.5
2018,10,4,17,30,134.0,18.0,2.4,18.7,24.0,30.72,0.0
2018,10,4,17,45,67.0,9.0,2.3,18.35,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,5,5,45,12.0,2.0,1.65,12.15,1.5,0.0,0.0
2018,10,5,6,0,24.0,4.0,1.7,12.2,3.0,0.0,0.0
2018,10,5,6,15,177.0,15.5,1.85,12.65,28.0,30.69,0.0
2018,10,5,6,30,330.0,27.0,2.0,13.1,53.0,85.81,42.36
2018,10,5,6,45,444.5,35.0,2.15,13.55,98.0,143.81,96.3
2018,10,5,7,0,559.0,43.0,2.3,14.0,143.0,214.89,157.77
2018,10,5,7,15,626.0,48.0,2.3,14.6,194.0,279.3,215.67
2018,10,5,7,30,693.0,53.0,2.3,15.2,245.0,351.87,279.2
2018,10,5,7,45,736.5,56.0,2.3,15.75,296.5,417.98,336.01
2018,10,5,8,0,780.0,59.0,2.3,16.3,348.0,487.56,393.4
2018,10,5,8,15,807.5,62.0,2.2,16.95,396.5,550.91,443.23
2018,10,5,8,30,835.0,65.0,2.1,17.6,445.0,611.11,488.63
2018,10,5,8,45,854.5,67.0,1.95,18.2,489.5,668.67,529.54
2018,10,5,9,0,874.0,69.0,1.8,18.8,534.0,725.57,566.4
2018,10,5,9,15,887.5,71.0,1.7,19.45,573.5,776.84,598.32
2018,10,5,9,30,901.0,73.0,1.6,20.1,613.0,826.27,628.04
2018,10,5,9,45,910.0,74.0,1.45,20.75,645.5,868.56,651.47
2018,10,5,10,0,919.0,75.0,1.3,21.4,678.0,908.14,672.32
2018,10,5,10,15,925.5,76.5,1.35,21.9,704.0,943.09,692.96
2018,10,5,10,30,932.0,78.0,1.4,22.4,730.0,974.75,711.39
2018,10,5,10,45,936.5,78.5,1.5,22.85,748.5,999.84,726.52
2018,10,5,11,0,941.0,79.0,1.6,23.3,767.0,1021.24,739.4
2018,10,5,11,15,924.5,87.5,1.7,23.55,771.5,1027.36,743.28
2018,10,5,11,30,908.0,96.0,1.8,23.8,776.0,1029.04,744.65
2018,10,5,11,45,924.5,89.0,1.95,24.05,783.0,1041.85,753.91
2018,10,5,12,0,941.0,82.0,2.1,24.3,790.0,1050.66,760.56
2018,10,5,12,15,937.0,83.5,2.2,24.4,784.0,1044.75,757.8
2018,10,5,12,30,933.0,85.0,2.3,24.5,778.0,1034.84,752.72
2018,10,5,12,45,925.0,86.0,2.35,24.55,762.5,1016.5,741.91
2018,10,5,13,0,917.0,87.0,2.4,24.6,747.0,994.49,728.85
2018,10,5,13,15,904.5,89.0,2.45,24.6,723.5,965.87,711.64
2018,10,5,13,30,892.0,91.0,2.5,24.6,700.0,934.12,692.33
2018,10,5,13,45,853.0,99.5,2.55,24.55,662.0,883.25,660.18
2018,10,5,14,0,814.0,108.0,2.6,24.5,624.0,839.22,632.37
2018,10,5,14,15,736.5,123.5,2.75,24.3,570.5,765.99,584.68
2018,10,5,14,30,659.0,139.0,2.9,24.1,517.0,691.77,534.72
2018,10,5,14,45,715.0,112.5,3.05,23.9,495.0,673.63,524.68
2018,10,5,15,0,771.0,86.0,3.2,23.7,473.0,645.71,506.47
2018,10,5,15,15,772.5,78.0,3.2,23.7,434.5,598.51,471.22
2018,10,5,15,30,774.0,70.0,3.2,23.7,396.0,549.01,433.14
2018,10,5,15,45,741.0,66.0,3.4,23.05,346.5,483.37,382.6
2018,10,5,16,0,708.0,62.0,3.6,22.4,297.0,419.64,331.37
2018,10,5,16,15,659.0,56.5,3.5,21.8,246.5,349.83,272.97
2018,10,5,16,30,610.0,51.0,3.4,21.2,196.0,285.51,217.2
2018,10,5,16,45,529.0,44.0,3.3,20.6,147.5,214.33,155.62
2018,10,5,17,0,448.0,37.0,3.2,20.0,99.0,152.71,102.1
2018,10,5,17,15,305.0,27.0,3.1,19.4,61.0,87.52,47.13
2018,10,5,17,30,162.0,17.0,3.0,18.8,23.0,32.62,0.0
2018,10,5,17,45,81.0,8.5,2.9,18.15,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,6,5,45,10.5,1.5,2.8,14.4,1.0,0.0,0.0
2018,10,6,6,0,21.0,3.0,2.8,14.5,2.0,0.0,0.0
2018,10,6,6,15,77.0,15.0,2.95,14.7,19.5,20.96,0.0
2018,10,6,6,30,133.0,27.0,3.1,14.9,37.0,53.91,25.79
2018,10,6,6,45,197.5,43.0,3.25,15.15,71.0,96.11,65.99
2018,10,6,7,0,262.0,59.0,3.4,15.4,105.0,145.02,108.27
2018,10,6,7,15,301.5,74.5,3.4,15.8,144.0,192.77,150.66
2018,10,6,7,30,341.0,90.0,3.4,16.2,183.0,245.17,196.45
2018,10,6,7,45,456.0,92.0,3.4,16.55,243.0,322.83,261.78
2018,10,6,8,0,571.0,94.0,3.4,16.9,303.0,418.1,340.09
2018,10,6,8,15,694.5,80.0,3.45,17.45,369.5,507.68,412.33
2018,10,6,8,30,818.0,66.0,3.5,18.0,436.0,606.19,489.56
2018,10,6,8,45,841.0,67.5,3.5,18.5,481.0,660.54,530.13
2018,10,6,9,0,864.0,69.0,3.5,19.0,526.0,718.71,570.53
2018,10,6,9,15,878.0,70.5,3.6,19.5,565.0,769.26,604.93
2018,10,6,9,30,892.0,72.0,3.7,20.0,604.0,818.04,637.58
2018,10,6,9,45,902.0,74.5,3.8,20.55,637.5,862.54,666.64
2018,10,6,10,0,912.0,77.0,3.9,21.1,671.0,904.43,693.56
2018,10,6,10,15,920.0,78.5,3.95,21.35,698.0,940.45,716.73
2018,10,6,10,30,928.0,80.0,4.0,21.6,725.0,973.3,737.65
2018,10,6,10,45,934.0,80.5,4.1,21.9,744.5,999.66,754.28
2018,10,6,11,0,940.0,81.0,4.2,22.2,764.0,1022.4,768.55
2018,10,6,11,15,943.5,81.5,4.3,22.3,775.5,1038.88,779.3
2018,10,6,11,30,947.0,82.0,4.4,22.4,787.0,1051.42,787.59
2018,10,6,11,45,948.0,82.5,4.5,22.45,790.0,1057.43,791.82
2018,10,6,12,0,949.0,83.0,4.6,22.5,793.0,1059.34,793.88
2018,10,6,12,15,948.5,82.5,4.7,22.5,787.5,1054.47,791.71
2018,10,6,12,30,948.0,82.0,4.8,22.5,782.0,1045.53,786.96
2018,10,6,12,45,945.0,82.5,4.9,22.45,769.0,1031.27,778.88
2018,10,6,13,0,942.0,83.0,5.0,22.4,756.0,1013.12,768.22
2018,10,6,13,15,935.5,82.0,5.05,22.3,733.5,986.1,751.25
2018,10,6,13,30,929.0,81.0,5.1,22.2,711.0,955.59,731.84
2018,10,6,13,45,920.0,80.0,5.15,22.05,681.5,919.52,708.59
2018,10,6,14,0,911.0,79.0,5.2,21.9,652.0,880.47,683.06
2018,10,6,14,15,897.5,78.0,5.2,21.7,615.5,834.98,652.47
2018,10,6,14,30,884.0,77.0,5.2,21.5,579.0,787.34,619.98
2018,10,6,14,45,865.5,75.0,5.25,21.35,536.5,732.96,582.15
2018,10,6,15,0,847.0,73.0,5.3,21.2,494.0,677.47,542.84
2018,10,6,15,15,823.0,70.5,5.3,21.2,447.0,621.35,499.71
2018,10,6,15,30,799.0,68.0,5.3,21.2,400.0,560.47,451.36
2018,10,6,15,45,763.0,64.5,5.2,20.7,349.5,492.48,396.58
2018,10,6,16,0,727.0,61.0,5.1,20.2,299.0,426.68,341.7
2018,10,6,16,15,673.0,56.5,4.9,19.75,247.5,354.8,280.13
2018,10,6,16,30,619.0,52.0,4.7,19.3,196.0,289.11,222.04
2018,10,6,16,45,531.5,45.0,4.45,18.85,146.5,215.53,157.59
2018,10,6,17,0,444.0,38.0,4.2,18.4,97.0,152.27,102.22
2018,10,6,17,15,290.5,27.0,3.95,17.85,58.5,83.99,43.48
2018,10,6,17,30,137.0,16.0,3.7,17.3,20.0,28.9,0.0
2018,10,6,17,45,68.5,8.0,3.45,16.8,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,7,5,45,13.5,1.5,2.5,12.95,1.0,0.0,0.0
2018,10,7,6,0,27.0,3.0,2.5,13.0,2.0,0.0,0.0
2018,10,7,6,15,189.5,14.5,2.7,13.65,26.5,31.44,0.0
2018,10,7,6,30,352.0,26.0,2.9,14.3,51.0,88.63,39.06
2018,10,7,6,45,467.5,33.5,3.1,15.0,96.5,148.8,98.65
2018,10,7,7,0,583.0,41.0,3.3,15.7,142.0,220.12,160.54
2018,10,7,7,15,648.5,46.5,3.45,16.25,193.5,287.01,220.88
2018,10,7,7,30,714.0,52.0,3.6,16.8,245.0,360.88,285.99
2018,10,7,7,45,755.5,55.5,3.8,17.4,297.0,427.8,344.07
2018,10,7,8,0,797.0,59.0,4.0,18.0,349.0,497.93,402.68
2018,10,7,8,15,825.5,62.0,4.05,18.6,398.5,562.7,454.83
2018,10,7,8,30,854.0,65.0,4.1,19.2,448.0,624.28,502.77
2018,10,7,8,45,874.0,67.0,4.15,19.75,493.5,682.99,546.51
2018,10,7,9,0,894.0,69.0,4.2,20.3,539.0,741.03,586.71
2018,10,7,9,15,908.5,71.0,4.15,20.75,579.5,793.79,622.1
2018,10,7,9,30,923.0,73.0,4.1,21.2,620.0,844.73,655.52
2018,10,7,9,45,933.5,74.0,4.05,21.65,653.5,888.94,683.63
2018,10,7,10,0,944.0,75.0,4.0,22.1,687.0,930.46,709.49
2018,10,7,10,15,950.5,76.5,3.95,22.45,713.5,965.97,731.19
2018,10,7,10,30,957.0,78.0,3.9,22.8,740.0,998.1,750.44
2018,10,7,10,45,961.0,79.0,3.9,23.15,758.5,1023.66,765.53
2018,10,7,11,0,965.0,80.0,3.9,23.5,777.0,1045.41,778.11
2018,10,7,11,15,967.0,80.0,3.85,23.75,787.0,1060.06,786.01
2018,10,7,11,30,969.0,80.0,3.8,24.0,797.0,1070.63,791.38
2018,10,7,11,45,969.5,80.5,3.75,24.25,799.5,1076.15,793.58
2018,10,7,12,0,970.0,81.0,3.7,24.5,802.0,1077.49,793.24
2018,10,7,12,15,967.0,81.5,3.7,24.6,795.5,1071.14,788.92
2018,10,7,12,30,964.0,82.0,3.7,24.7,789.0,1060.67,782.13
2018,10,7,12,45,959.0,81.5,3.7,24.8,773.5,1043.0,770.78
2018,10,7,13,0,954.0,81.0,3.7,24.9,758.0,1021.45,757.02
2018,10,7,13,15,947.0,80.5,3.7,24.9,735.5,994.24,739.9
2018,10,7,13,30,940.0,80.0,3.7,24.9,713.0,963.52,720.46
2018,10,7,13,45,929.5,79.0,3.75,24.9,682.5,925.76,696.51
2018,10,7,14,0,919.0,78.0,3.8,24.9,652.0,885.09,670.41
2018,10,7,14,15,904.5,77.0,3.85,24.75,614.5,838.47,640.28
2018,10,7,14,30,890.0,76.0,3.9,24.6,577.0,789.75,608.25
2018,10,7,14,45,870.5,74.0,3.9,24.5,534.0,734.38,570.62
2018,10,7,15,0,851.0,72.0,3.9,24.4,491.0,677.97,531.61
2018,10,7,15,15,827.0,69.5,3.9,24.4,444.0,621.68,489.62
2018,10,7,15,30,803.0,67.0,3.9,24.4,397.0,560.62,442.47
2018,10,7,15,45,764.5,63.5,3.8,23.85,345.5,491.14,388.04
2018,10,7,16,0,726.0,60.0,3.7,23.3,294.0,424.12,333.57
2018,10,7,16,15,666.5,56.0,3.25,22.55,242.0,350.64,272.14
2018,10,7,16,30,607.0,52.0,2.8,21.8,190.0,284.08,214.66
2018,10,7,16,45,515.0,44.5,2.4,21.0,140.5,209.52,150.9
2018,10,7,17,0,423.0,37.0,2.0,20.2,91.0,145.9,96.39
2018,10,7,17,15,274.5,26.0,1.85,19.5,54.5,79.33,37.93
2018,10,7,17,30,126.0,15.0,1.7,18.8,18.0,26.7,0.0
2018,10,7,17,45,63.0,7.5,1.6,18.1,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
