Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,5,45,11.5,1.5,1.2,14.5,1.0,0.0,0.0
2018,10,8,6,0,23.0,3.0,1.2,14.5,2.0,0.0,0.0
2018,10,8,6,15,176.0,14.0,1.15,15.05,25.0,29.9,0.0
2018,10,8,6,30,329.0,25.0,1.1,15.6,48.0,84.14,33.97
2018,10,8,6,45,446.5,32.0,1.1,16.15,91.5,143.23,93.97
2018,10,8,7,0,564.0,39.0,1.1,16.7,135.0,213.31,153.89
2018,10,8,7,15,631.0,44.0,1.1,17.3,185.5,278.92,211.75
2018,10,8,7,30,698.0,49.0,1.1,17.9,236.0,351.71,274.07
2018,10,8,7,45,740.0,52.5,1.15,18.55,287.0,417.79,329.46
2018,10,8,8,0,782.0,56.0,1.2,19.2,338.0,487.19,385.13
2018,10,8,8,15,810.5,59.5,1.3,19.9,387.0,548.04,432.48
2018,10,8,8,30,839.0,63.0,1.4,20.6,436.0,612.91,480.93
2018,10,8,8,45,858.5,65.0,1.55,21.3,480.5,670.45,522.3
2018,10,8,9,0,878.0,67.0,1.7,22.0,525.0,727.32,560.42
2018,10,8,9,15,891.5,68.5,1.7,22.4,564.0,777.93,592.83
2018,10,8,9,30,905.0,70.0,1.7,22.8,603.0,826.68,623.39
2018,10,8,9,45,915.0,71.0,1.7,23.15,635.5,869.71,649.7
2018,10,8,10,0,925.0,72.0,1.7,23.5,668.0,910.08,673.92
2018,10,8,10,15,931.5,73.0,1.7,23.8,693.5,944.35,694.04
2018,10,8,10,30,938.0,74.0,1.7,24.1,719.0,975.32,711.92
2018,10,8,10,45,942.5,75.0,1.7,24.4,737.5,1000.87,726.29
2018,10,8,11,0,947.0,76.0,1.7,24.7,756.0,1022.7,738.36
2018,10,8,11,15,949.5,76.5,1.7,24.95,766.5,1038.12,746.6
2018,10,8,11,30,952.0,77.0,1.7,25.2,777.0,1049.55,752.52
2018,10,8,11,45,952.0,77.0,1.75,25.4,779.0,1053.81,755.03
2018,10,8,12,0,952.0,77.0,1.8,25.6,781.0,1053.98,755.22
2018,10,8,12,15,950.0,77.5,1.85,25.65,775.0,1048.63,752.59
2018,10,8,12,30,948.0,78.0,1.9,25.7,769.0,1039.23,747.6
2018,10,8,12,45,944.0,77.5,1.95,25.8,754.5,1022.69,738.1
2018,10,8,13,0,940.0,77.0,2.0,25.9,740.0,1002.29,726.27
2018,10,8,13,15,933.5,76.0,2.05,25.85,717.5,975.21,710.62
2018,10,8,13,30,927.0,75.0,2.1,25.8,695.0,944.65,692.69
2018,10,8,13,45,918.0,74.0,2.15,25.75,665.5,908.57,671.01
2018,10,8,14,0,909.0,73.0,2.2,25.7,636.0,869.53,647.16
2018,10,8,14,15,896.0,72.0,2.25,25.55,600.0,824.5,619.2
2018,10,8,14,30,883.0,71.0,2.3,25.4,564.0,777.29,589.3
2018,10,8,14,45,865.5,69.0,2.35,25.2,522.0,723.7,554.47
2018,10,8,15,0,848.0,67.0,2.4,25.0,480.0,668.94,518.04
2018,10,8,15,15,824.0,64.5,2.4,25.0,433.5,608.58,474.19
2018,10,8,15,30,800.0,62.0,2.4,25.0,387.0,552.01,431.12
2018,10,8,15,45,764.0,59.0,2.45,24.3,337.0,484.74,379.73
2018,10,8,16,0,728.0,56.0,2.5,23.6,287.0,419.67,327.82
2018,10,8,16,15,673.5,52.0,2.3,22.8,236.0,348.36,268.75
2018,10,8,16,30,619.0,48.0,2.1,22.0,185.0,282.2,211.96
2018,10,8,16,45,529.0,41.0,1.95,21.2,136.5,209.3,149.68
2018,10,8,17,0,439.0,34.0,1.8,20.4,88.0,146.11,95.37
2018,10,8,17,15,285.5,24.0,1.7,19.75,52.5,78.32,33.45
2018,10,8,17,30,132.0,14.0,1.6,19.1,17.0,26.27,0.0
2018,10,8,17,45,66.0,7.0,1.5,18.4,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.55,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,5,45,9.5,1.5,1.1,14.05,1.0,0.0,0.0
2018,10,9,6,0,19.0,3.0,1.1,14.0,2.0,0.0,0.0
2018,10,9,6,15,159.0,14.0,1.15,14.55,23.5,28.44,0.0
2018,10,9,6,30,299.0,25.0,1.2,15.1,45.0,79.34,28.82
2018,10,9,6,45,417.5,33.5,1.25,15.65,88.0,138.88,91.5
2018,10,9,7,0,536.0,42.0,1.3,16.2,131.0,210.18,152.5
2018,10,9,7,15,605.5,48.0,1.3,16.75,181.5,274.81,209.65
2018,10,9,7,30,675.0,54.0,1.3,17.3,232.0,348.33,272.8
2018,10,9,7,45,718.5,57.5,1.3,17.85,282.5,413.94,328.01
2018,10,9,8,0,762.0,61.0,1.3,18.4,333.0,483.0,383.65
2018,10,9,8,15,792.0,64.0,1.2,19.05,381.5,546.67,432.15
2018,10,9,8,30,822.0,67.0,1.1,19.7,430.0,611.5,479.12
2018,10,9,8,45,843.5,69.5,1.05,20.35,475.0,665.87,516.74
2018,10,9,9,0,865.0,72.0,1.0,21.0,520.0,724.03,553.66
2018,10,9,9,15,877.5,74.5,1.0,21.45,558.5,774.41,585.14
2018,10,9,9,30,890.0,77.0,1.0,21.9,597.0,822.9,614.76
2018,10,9,9,45,897.5,80.0,1.0,22.35,629.5,865.54,639.98
2018,10,9,10,0,905.0,83.0,1.0,22.8,662.0,905.4,663.06
2018,10,9,10,15,912.5,84.0,1.0,23.15,688.0,939.92,682.7
2018,10,9,10,30,920.0,85.0,1.0,23.5,714.0,971.26,700.22
2018,10,9,10,45,924.5,86.0,0.95,23.85,732.0,996.34,712.79
2018,10,9,11,0,929.0,87.0,0.9,24.2,750.0,1017.78,723.08
2018,10,9,11,15,932.0,87.5,1.0,24.45,760.5,1033.37,733.22
2018,10,9,11,30,935.0,88.0,1.1,24.7,771.0,1045.06,741.14
2018,10,9,11,45,935.5,87.5,1.15,24.9,773.0,1049.09,743.69
2018,10,9,12,0,936.0,87.0,1.2,25.1,775.0,1049.09,744.0
2018,10,9,12,15,934.0,87.0,1.25,25.2,768.5,1043.15,741.14
2018,10,9,12,30,932.0,87.0,1.3,25.3,762.0,1033.22,736.01
2018,10,9,12,45,927.5,87.0,1.4,25.4,748.0,1016.91,727.89
2018,10,9,13,0,923.0,87.0,1.5,25.5,734.0,996.84,717.42
2018,10,9,13,15,869.0,103.0,1.55,25.4,697.0,945.09,686.47
2018,10,9,13,30,815.0,119.0,1.6,25.3,660.0,901.05,660.36
2018,10,9,13,45,756.5,131.0,1.7,25.25,616.0,842.86,624.73
2018,10,9,14,0,698.0,143.0,1.8,25.2,572.0,780.52,585.47
2018,10,9,14,15,610.0,157.5,1.9,24.95,516.5,697.19,530.28
2018,10,9,14,30,522.0,172.0,2.0,24.7,461.0,611.92,470.67
2018,10,9,14,45,633.5,130.0,2.1,24.45,454.0,630.07,487.71
2018,10,9,15,0,745.0,88.0,2.2,24.2,447.0,626.23,487.71
2018,10,9,15,15,729.5,82.5,2.2,24.2,405.0,572.17,447.43
2018,10,9,15,30,714.0,77.0,2.2,24.2,363.0,517.63,405.87
2018,10,9,15,45,702.0,69.5,2.4,23.35,320.5,462.61,364.19
2018,10,9,16,0,690.0,62.0,2.6,22.5,278.0,407.32,319.96
2018,10,9,16,15,631.0,57.5,2.55,21.8,227.5,337.0,261.47
2018,10,9,16,30,572.0,53.0,2.5,21.1,177.0,271.36,205.03
2018,10,9,16,45,476.5,45.0,2.45,20.45,129.5,197.65,142.13
2018,10,9,17,0,381.0,37.0,2.4,19.8,82.0,135.31,88.69
2018,10,9,17,15,238.5,25.0,2.35,19.15,48.5,70.49,25.89
2018,10,9,17,30,96.0,13.0,2.3,18.5,15.0,21.58,0.0
2018,10,9,17,45,48.0,6.5,2.2,17.9,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,6,15,81.5,12.0,1.85,13.45,17.0,19.07,0.0
2018,10,10,6,30,163.0,24.0,1.9,13.6,34.0,55.79,17.0
2018,10,10,6,45,305.5,36.5,1.95,13.75,78.0,117.0,78.47
2018,10,10,7,0,448.0,49.0,2.0,13.9,122.0,192.46,142.15
2018,10,10,7,15,430.5,58.5,2.0,14.2,149.0,226.28,176.15
2018,10,10,7,30,413.0,68.0,2.0,14.5,176.0,257.34,206.3
2018,10,10,7,45,546.0,70.5,1.95,14.75,244.5,348.96,283.15
2018,10,10,8,0,679.0,73.0,1.9,15.0,313.0,454.58,369.11
2018,10,10,8,15,735.0,74.5,1.9,15.4,368.0,525.83,425.78
2018,10,10,8,30,791.0,76.0,1.9,15.8,423.0,602.66,484.85
2018,10,10,8,45,814.0,78.5,1.95,16.2,467.5,661.43,528.6
2018,10,10,9,0,837.0,81.0,2.0,16.6,512.0,719.93,569.35
2018,10,10,9,15,853.0,83.0,2.0,17.0,551.0,771.78,603.75
2018,10,10,9,30,869.0,85.0,2.0,17.4,590.0,815.26,631.63
2018,10,10,9,45,881.5,86.0,2.05,17.8,623.0,858.97,659.8
2018,10,10,10,0,894.0,87.0,2.1,18.2,656.0,900.3,685.99
2018,10,10,10,15,901.5,89.0,2.1,18.5,682.0,935.59,707.61
2018,10,10,10,30,909.0,91.0,2.1,18.8,708.0,967.74,727.0
2018,10,10,10,45,913.5,92.0,2.15,19.1,726.0,992.51,742.03
2018,10,10,11,0,918.0,93.0,2.2,19.4,744.0,1013.67,754.79
2018,10,10,11,15,920.5,93.0,2.2,19.6,754.0,1027.97,762.86
2018,10,10,11,30,923.0,93.0,2.2,19.8,764.0,1038.4,768.59
2018,10,10,11,45,923.5,93.0,2.25,20.0,766.0,1042.89,771.26
2018,10,10,12,0,924.0,93.0,2.3,20.2,768.0,1043.41,771.56
2018,10,10,12,15,919.5,94.0,2.3,20.3,761.0,1036.12,766.67
2018,10,10,12,30,915.0,95.0,2.3,20.4,754.0,1024.94,759.49
2018,10,10,12,45,907.0,95.5,2.35,20.45,738.0,1005.95,748.06
2018,10,10,13,0,899.0,96.0,2.4,20.5,722.0,983.38,734.38
2018,10,10,13,15,892.0,95.5,2.4,20.45,700.0,957.18,718.09
2018,10,10,13,30,885.0,95.0,2.4,20.4,678.0,927.69,699.61
2018,10,10,13,45,874.0,93.5,2.45,20.4,648.0,890.39,676.09
2018,10,10,14,0,863.0,92.0,2.5,20.4,618.0,850.43,650.55
2018,10,10,14,15,848.0,89.5,2.5,20.25,581.0,810.58,624.8
2018,10,10,14,30,833.0,87.0,2.5,20.1,544.0,761.3,592.03
2018,10,10,14,45,812.5,84.5,2.55,19.95,502.0,706.41,555.0
2018,10,10,15,0,792.0,82.0,2.6,19.8,460.0,650.74,516.05
2018,10,10,15,15,764.5,79.0,2.6,19.8,414.0,589.59,469.89
2018,10,10,15,30,737.0,76.0,2.6,19.8,368.0,529.03,422.77
2018,10,10,15,45,695.5,71.5,2.6,19.25,318.0,462.0,369.82
2018,10,10,16,0,654.0,67.0,2.6,18.7,268.0,396.37,316.02
2018,10,10,16,15,590.5,61.5,2.55,18.25,218.0,323.97,254.91
2018,10,10,16,30,527.0,56.0,2.5,17.8,168.0,258.02,197.49
2018,10,10,16,45,427.0,47.5,2.45,17.35,122.0,185.26,134.87
2018,10,10,17,0,327.0,39.0,2.4,16.9,76.0,124.36,82.32
2018,10,10,17,15,193.5,24.5,2.35,16.5,43.5,61.39,17.05
2018,10,10,17,30,60.0,10.0,2.3,16.1,11.0,15.14,0.0
2018,10,10,17,45,30.0,5.0,2.25,15.7,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,6,15,11.0,5.0,0.65,14.15,5.5,5.66,0.0
2018,10,11,6,30,22.0,10.0,0.7,14.3,11.0,13.35,0.0
2018,10,11,6,45,48.0,18.0,0.75,14.5,24.5,31.52,18.34
2018,10,11,7,0,74.0,26.0,0.8,14.7,38.0,50.6,35.0
2018,10,11,7,15,37.0,33.5,0.85,14.95,39.5,46.47,33.36
2018,10,11,7,30,0.0,41.0,0.9,15.2,41.0,36.15,25.33
2018,10,11,7,45,27.5,74.5,0.95,15.45,84.0,82.97,65.11
2018,10,11,8,0,55.0,108.0,1.0,15.7,127.0,133.06,107.1
2018,10,11,8,15,241.0,121.0,1.05,16.0,223.5,274.68,224.38
2018,10,11,8,30,427.0,134.0,1.1,16.3,320.0,432.17,349.04
2018,10,11,8,45,363.0,169.0,1.15,16.65,338.5,436.7,350.16
2018,10,11,9,0,299.0,204.0,1.2,17.0,357.0,446.34,355.5
2018,10,11,9,15,272.0,228.5,1.2,17.3,375.5,466.39,368.9
2018,10,11,9,30,245.0,253.0,1.2,17.6,394.0,483.43,379.62
2018,10,11,9,45,250.0,268.5,1.2,17.95,419.5,514.79,401.51
2018,10,11,10,0,255.0,284.0,1.2,18.3,445.0,545.64,422.58
2018,10,11,10,15,304.0,286.0,1.25,18.7,485.5,600.79,462.37
2018,10,11,10,30,353.0,288.0,1.3,19.1,526.0,657.34,502.26
2018,10,11,10,45,410.5,273.5,1.3,19.5,557.5,720.82,546.0
2018,10,11,11,0,468.0,259.0,1.3,19.9,589.0,769.45,578.97
2018,10,11,11,15,391.0,287.5,1.3,20.15,566.0,713.83,537.69
2018,10,11,11,30,314.0,316.0,1.3,20.4,543.0,673.07,507.0
2018,10,11,11,45,272.0,327.5,1.3,20.7,524.5,645.57,486.34
2018,10,11,12,0,230.0,339.0,1.3,21.0,506.0,597.94,451.66
2018,10,11,12,15,203.0,336.0,1.35,21.1,482.5,566.54,429.42
2018,10,11,12,30,176.0,333.0,1.4,21.2,459.0,534.61,406.42
2018,10,11,12,45,179.5,323.5,1.4,21.3,449.5,524.82,399.97
2018,10,11,13,0,183.0,314.0,1.4,21.4,440.0,514.2,392.77
2018,10,11,13,15,381.5,247.0,1.4,21.4,499.5,654.83,499.07
2018,10,11,13,30,580.0,180.0,1.4,21.4,559.0,758.27,575.07
2018,10,11,13,45,726.0,132.0,1.45,21.45,585.0,815.59,614.74
2018,10,11,14,0,872.0,84.0,1.5,21.5,611.0,847.75,637.49
2018,10,11,14,15,858.0,82.0,1.5,21.35,575.0,802.02,607.74
2018,10,11,14,30,844.0,80.0,1.5,21.2,539.0,754.34,577.06
2018,10,11,14,45,825.5,77.5,1.5,21.1,497.5,706.71,545.79
2018,10,11,15,0,807.0,75.0,1.5,21.0,456.0,651.91,508.48
2018,10,11,15,15,780.5,72.0,1.5,21.0,410.0,590.8,463.58
2018,10,11,15,30,754.0,69.0,1.5,21.0,364.0,530.18,417.54
2018,10,11,15,45,715.5,64.5,1.45,20.5,314.5,462.41,364.91
2018,10,11,16,0,677.0,60.0,1.4,20.0,265.0,397.23,312.24
2018,10,11,16,15,618.5,55.0,1.4,19.45,215.5,327.61,254.38
2018,10,11,16,30,560.0,50.0,1.4,18.9,166.0,262.63,198.4
2018,10,11,16,45,463.5,42.0,1.4,18.35,120.0,189.77,136.13
2018,10,11,17,0,367.0,34.0,1.4,17.8,74.0,128.46,82.95
2018,10,11,17,15,221.5,21.5,1.45,17.25,42.0,62.85,9.19
2018,10,11,17,30,76.0,9.0,1.5,16.7,10.0,15.78,0.0
2018,10,11,17,45,38.0,4.5,1.5,16.1,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,6,15,83.5,12.0,1.65,13.7,17.0,19.47,0.0
2018,10,12,6,30,167.0,24.0,1.8,14.2,34.0,56.54,8.2
2018,10,12,6,45,285.0,36.5,1.9,14.7,73.0,113.12,75.08
2018,10,12,7,0,403.0,49.0,2.0,15.2,112.0,180.37,132.62
2018,10,12,7,15,478.0,57.0,1.95,15.8,159.0,242.49,187.27
2018,10,12,7,30,553.0,65.0,1.9,16.4,206.0,312.98,248.05
2018,10,12,7,45,602.0,71.5,1.85,17.0,254.5,377.53,302.72
2018,10,12,8,0,651.0,78.0,1.8,17.6,303.0,446.48,358.82
2018,10,12,8,15,684.5,82.5,1.75,18.5,349.5,508.09,406.67
2018,10,12,8,30,718.0,87.0,1.7,19.4,396.0,571.5,453.84
2018,10,12,8,45,742.0,91.0,1.65,20.25,439.5,626.8,493.23
2018,10,12,9,0,766.0,95.0,1.6,21.1,483.0,684.44,532.1
2018,10,12,9,15,792.5,94.0,1.55,21.8,522.5,738.04,566.15
2018,10,12,9,30,819.0,93.0,1.5,22.5,562.0,790.96,598.8
2018,10,12,9,45,843.0,90.5,1.45,23.15,597.0,838.94,627.36
2018,10,12,10,0,867.0,88.0,1.4,23.8,632.0,877.39,648.98
2018,10,12,10,15,876.0,88.5,1.35,24.3,657.5,911.35,667.74
2018,10,12,10,30,885.0,89.0,1.3,24.8,683.0,942.34,684.35
2018,10,12,10,45,891.5,89.0,1.3,25.3,701.0,967.18,697.66
2018,10,12,11,0,898.0,89.0,1.3,25.8,719.0,988.59,708.85
2018,10,12,11,15,901.5,89.5,1.35,26.0,729.5,1004.05,718.05
2018,10,12,11,30,905.0,90.0,1.4,26.2,740.0,1015.75,725.09
2018,10,12,11,45,906.0,90.0,1.45,26.45,742.0,1020.53,727.85
2018,10,12,12,0,907.0,90.0,1.5,26.7,744.0,1021.41,728.43
2018,10,12,12,15,904.0,90.5,1.6,26.8,737.5,1015.0,725.8
2018,10,12,12,30,901.0,91.0,1.7,26.9,731.0,1004.75,720.92
2018,10,12,12,45,895.5,90.5,1.8,26.95,716.0,987.12,711.56
2018,10,12,13,0,890.0,90.0,1.9,27.0,701.0,965.91,699.95
2018,10,12,13,15,883.0,89.0,2.05,27.0,679.0,939.24,685.43
2018,10,12,13,30,876.0,88.0,2.2,27.0,657.0,909.34,668.58
2018,10,12,13,45,844.5,94.0,2.35,26.95,622.5,871.06,645.98
2018,10,12,14,0,813.0,100.0,2.5,26.9,588.0,822.86,616.25
2018,10,12,14,15,735.5,115.0,2.6,26.75,536.5,749.96,568.64
2018,10,12,14,30,658.0,130.0,2.7,26.6,485.0,676.25,519.03
2018,10,12,14,45,552.0,143.5,2.8,26.4,425.0,576.73,447.28
2018,10,12,15,0,446.0,157.0,2.9,26.2,365.0,492.1,384.29
2018,10,12,15,15,384.5,149.5,2.9,26.2,316.0,421.23,330.5
2018,10,12,15,30,323.0,142.0,2.9,26.2,267.0,345.48,271.84
2018,10,12,15,45,441.0,107.0,3.05,25.55,252.5,360.66,284.2
2018,10,12,16,0,559.0,72.0,3.2,24.9,238.0,355.83,278.6
2018,10,12,16,15,546.5,61.0,2.95,24.1,198.0,304.06,234.29
2018,10,12,16,30,534.0,50.0,2.7,23.3,158.0,252.94,188.88
2018,10,12,16,45,437.5,42.0,2.45,22.55,113.5,181.82,128.49
2018,10,12,17,0,341.0,34.0,2.2,21.8,69.0,122.2,77.02
2018,10,12,17,15,203.5,21.5,2.1,21.2,39.0,59.11,0.0
2018,10,12,17,30,66.0,9.0,2.0,20.6,9.0,14.73,0.0
2018,10,12,17,45,33.0,4.5,1.95,20.0,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.75,18.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,6,15,123.0,11.0,1.0,16.25,17.5,22.74,0.0
2018,10,13,6,30,246.0,22.0,1.0,16.6,35.0,67.88,2.76
2018,10,13,6,45,376.5,31.0,1.05,17.0,76.5,129.26,83.27
2018,10,13,7,0,507.0,40.0,1.1,17.4,118.0,202.11,145.55
2018,10,13,7,15,580.0,46.0,1.2,18.0,167.0,267.26,202.82
2018,10,13,7,30,653.0,52.0,1.3,18.6,216.0,339.26,264.67
2018,10,13,7,45,698.0,56.5,1.4,19.2,266.0,405.25,320.34
2018,10,13,8,0,743.0,61.0,1.5,19.8,316.0,474.9,376.77
2018,10,13,8,15,774.0,64.5,1.55,20.5,364.0,538.5,426.14
2018,10,13,8,30,805.0,68.0,1.6,21.2,412.0,603.39,474.52
2018,10,13,8,45,826.5,70.5,1.7,21.85,456.0,661.47,516.6
2018,10,13,9,0,848.0,73.0,1.8,22.5,500.0,713.56,551.26
2018,10,13,9,15,865.0,74.5,1.85,22.95,539.0,765.19,585.0
2018,10,13,9,30,882.0,76.0,1.9,23.4,578.0,815.33,617.11
2018,10,13,9,45,895.0,77.0,2.0,23.8,611.0,859.66,645.38
2018,10,13,10,0,908.0,78.0,2.1,24.2,644.0,901.6,671.82
2018,10,13,10,15,916.0,79.0,2.25,24.45,670.0,936.32,694.18
2018,10,13,10,30,924.0,80.0,2.4,24.7,696.0,967.87,714.48
2018,10,13,10,45,929.5,80.5,2.5,24.95,714.0,993.07,730.15
2018,10,13,11,0,935.0,81.0,2.6,25.2,732.0,1014.65,743.58
2018,10,13,11,15,938.0,81.5,2.7,25.3,742.5,1030.0,753.53
2018,10,13,11,30,941.0,82.0,2.8,25.4,753.0,1041.44,761.14
2018,10,13,11,45,942.0,82.0,2.95,25.5,755.0,1046.29,765.13
2018,10,13,12,0,943.0,82.0,3.1,25.6,757.0,1047.11,766.68
2018,10,13,12,15,942.0,81.5,3.15,25.6,751.0,1041.28,763.5
2018,10,13,12,30,941.0,81.0,3.2,25.6,745.0,1031.44,757.9
2018,10,13,12,45,938.0,80.0,3.3,25.6,730.5,1015.08,748.57
2018,10,13,13,0,935.0,79.0,3.4,25.6,716.0,994.9,736.81
2018,10,13,13,15,929.0,78.0,3.45,25.5,694.0,968.18,720.65
2018,10,13,13,30,923.0,77.0,3.5,25.4,672.0,938.0,702.16
2018,10,13,13,45,914.5,75.5,3.55,25.3,642.5,901.74,679.44
2018,10,13,14,0,906.0,74.0,3.6,25.2,613.0,862.54,654.53
2018,10,13,14,15,893.0,72.5,3.55,25.0,577.0,816.97,624.65
2018,10,13,14,30,880.0,71.0,3.5,24.8,541.0,769.28,592.94
2018,10,13,14,45,862.5,68.5,3.5,24.6,499.0,715.27,556.45
2018,10,13,15,0,845.0,66.0,3.5,24.4,457.0,660.13,518.44
2018,10,13,15,15,819.0,63.5,3.5,24.4,410.0,603.11,475.49
2018,10,13,15,30,793.0,61.0,3.5,24.4,363.0,541.6,427.69
2018,10,13,15,45,757.0,57.0,3.4,23.65,313.5,473.83,374.43
2018,10,13,16,0,721.0,53.0,3.3,22.9,264.0,408.33,320.82
2018,10,13,16,15,664.0,48.5,3.0,22.15,214.0,336.34,260.01
2018,10,13,16,30,607.0,44.0,2.7,21.4,164.0,269.83,201.93
2018,10,13,16,45,509.0,36.5,2.4,20.65,117.0,196.0,138.31
2018,10,13,17,0,411.0,29.0,2.1,19.9,70.0,132.7,82.1
2018,10,13,17,15,240.0,18.0,1.95,19.2,38.5,61.07,0.0
2018,10,13,17,30,69.0,7.0,1.8,18.5,7.0,13.16,0.0
2018,10,13,17,45,34.5,3.5,1.7,17.8,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,6,15,124.0,10.5,0.9,12.8,17.0,22.54,0.0
2018,10,14,6,30,248.0,21.0,0.9,13.2,34.0,67.26,0.0
2018,10,14,6,45,382.5,30.0,0.9,13.6,75.5,130.14,84.24
2018,10,14,7,0,517.0,39.0,0.9,14.0,117.0,204.52,148.79
2018,10,14,7,15,591.5,45.0,0.9,14.45,166.5,269.35,206.46
2018,10,14,7,30,666.0,51.0,0.9,14.9,216.0,344.02,270.93
2018,10,14,7,45,712.5,55.5,0.85,15.4,266.5,411.41,327.58
2018,10,14,8,0,759.0,60.0,0.8,15.9,317.0,482.62,384.62
2018,10,14,8,15,790.0,63.0,0.85,16.55,365.5,546.42,434.1
2018,10,14,8,30,821.0,66.0,0.9,17.2,414.0,611.46,482.52
2018,10,14,8,45,843.0,68.0,0.95,17.85,458.0,665.0,520.68
2018,10,14,9,0,865.0,70.0,1.0,18.5,502.0,722.51,558.65
2018,10,14,9,15,879.0,72.5,1.05,19.15,541.0,773.65,591.26
2018,10,14,9,30,893.0,75.0,1.1,19.8,580.0,823.0,622.08
2018,10,14,9,45,902.5,77.5,1.2,20.4,612.5,866.46,649.28
2018,10,14,10,0,912.0,80.0,1.3,21.0,645.0,907.25,674.48
2018,10,14,10,15,920.0,81.0,1.3,21.5,671.0,942.01,694.3
2018,10,14,10,30,928.0,82.0,1.3,22.0,697.0,973.58,711.94
2018,10,14,10,45,933.0,83.0,1.3,22.45,715.0,998.9,725.65
2018,10,14,11,0,938.0,84.0,1.3,22.9,733.0,1020.57,737.1
2018,10,14,11,15,941.0,84.5,1.25,23.2,743.5,1035.89,744.18
2018,10,14,11,30,944.0,85.0,1.2,23.5,754.0,1047.28,748.94
2018,10,14,11,45,945.0,85.0,1.2,23.75,756.0,1052.08,750.87
2018,10,14,12,0,946.0,85.0,1.2,24.0,758.0,1052.83,750.55
2018,10,14,12,15,944.5,84.5,1.2,24.15,751.5,1046.43,746.33
2018,10,14,12,30,943.0,84.0,1.2,24.3,745.0,1036.02,739.88
2018,10,14,12,45,939.5,83.0,1.15,24.4,730.5,1019.11,728.81
2018,10,14,13,0,936.0,82.0,1.1,24.5,716.0,998.38,715.57
2018,10,14,13,15,929.5,81.5,1.15,24.5,693.5,971.74,700.82
2018,10,14,13,30,923.0,81.0,1.2,24.5,671.0,941.66,683.86
2018,10,14,13,45,913.5,79.5,1.2,24.55,641.0,904.5,661.3
2018,10,14,14,0,904.0,78.0,1.2,24.6,611.0,864.47,636.77
2018,10,14,14,15,890.5,76.0,1.2,24.45,574.5,817.98,608.17
2018,10,14,14,30,877.0,74.0,1.2,24.3,538.0,769.4,577.77
2018,10,14,14,45,858.5,71.5,1.25,24.2,495.5,714.82,543.07
2018,10,14,15,0,840.0,69.0,1.3,24.1,453.0,664.12,510.11
2018,10,14,15,15,813.5,66.0,1.3,24.1,406.0,601.57,464.9
2018,10,14,15,30,787.0,63.0,1.3,24.1,359.0,539.46,418.46
2018,10,14,15,45,749.0,59.0,1.35,23.5,309.5,470.99,366.58
2018,10,14,16,0,711.0,55.0,1.4,22.9,260.0,405.01,314.15
2018,10,14,16,15,651.5,50.0,1.35,22.0,209.5,332.05,254.21
2018,10,14,16,30,592.0,45.0,1.3,21.1,159.0,264.87,196.81
2018,10,14,16,45,489.5,37.5,1.25,20.2,112.5,191.06,134.16
2018,10,14,17,0,387.0,30.0,1.2,19.3,66.0,127.99,77.96
2018,10,14,17,15,223.5,18.0,1.2,18.6,36.0,57.72,0.0
2018,10,14,17,30,60.0,6.0,1.2,17.9,6.0,5.46,0.0
2018,10,14,17,45,30.0,3.0,1.2,17.2,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,6,15,127.0,10.5,1.55,13.5,16.5,23.0,0.0
2018,10,15,6,30,254.0,21.0,1.6,14.1,33.0,68.12,0.0
2018,10,15,6,45,407.0,29.0,1.6,14.75,76.5,135.23,86.34
2018,10,15,7,0,560.0,37.0,1.6,15.4,120.0,213.72,154.5
2018,10,15,7,15,633.5,42.5,1.75,16.15,170.5,282.04,215.53
2018,10,15,7,30,707.0,48.0,1.9,16.9,221.0,358.16,281.79
2018,10,15,7,45,752.5,51.5,2.05,17.65,272.0,426.19,340.03
2018,10,15,8,0,798.0,55.0,2.2,18.4,323.0,497.82,398.85
2018,10,15,8,15,827.5,58.0,2.2,19.05,372.0,558.87,447.1
2018,10,15,8,30,857.0,61.0,2.2,19.7,421.0,624.17,496.46
2018,10,15,8,45,878.0,63.0,2.2,20.35,466.0,683.06,538.53
2018,10,15,9,0,899.0,65.0,2.2,21.0,511.0,741.36,577.23
2018,10,15,9,15,913.0,67.5,2.15,21.5,550.5,793.87,610.84
2018,10,15,9,30,927.0,70.0,2.1,22.0,590.0,844.5,642.38
2018,10,15,9,45,936.0,72.0,2.0,22.5,623.0,888.08,667.96
2018,10,15,10,0,945.0,74.0,1.9,23.0,656.0,928.85,691.12
2018,10,15,10,15,952.5,75.0,1.85,23.3,682.0,964.0,711.27
2018,10,15,10,30,960.0,76.0,1.8,23.6,708.0,995.83,729.06
2018,10,15,10,45,964.5,77.0,1.7,23.85,726.5,1021.26,742.06
2018,10,15,11,0,969.0,78.0,1.6,24.1,745.0,1042.89,752.56
2018,10,15,11,15,971.0,78.5,1.6,24.25,754.5,1057.54,760.55
2018,10,15,11,30,973.0,79.0,1.6,24.4,764.0,1068.12,766.2
2018,10,15,11,45,973.0,79.5,1.6,24.5,766.0,1072.57,768.38
2018,10,15,12,0,973.0,80.0,1.6,24.6,768.0,1072.85,768.22
2018,10,15,12,15,971.0,79.5,1.65,24.65,761.0,1065.78,764.65
2018,10,15,12,30,969.0,79.0,1.7,24.7,754.0,1054.59,758.71
2018,10,15,12,45,965.0,78.5,1.75,24.75,739.0,1037.4,749.15
2018,10,15,13,0,961.0,78.0,1.8,24.8,724.0,1016.32,737.22
2018,10,15,13,15,954.5,77.0,1.85,24.75,701.0,988.51,721.32
2018,10,15,13,30,948.0,76.0,1.9,24.7,678.0,957.19,703.1
2018,10,15,13,45,937.5,75.0,1.95,24.7,647.5,919.01,680.11
2018,10,15,14,0,927.0,74.0,2.0,24.7,617.0,877.94,654.97
2018,10,15,14,15,913.5,72.0,2.05,24.55,579.5,830.6,625.61
2018,10,15,14,30,900.0,70.0,2.1,24.4,542.0,781.12,594.26
2018,10,15,14,45,881.0,68.0,2.15,24.25,499.0,725.8,558.14
2018,10,15,15,0,862.0,66.0,2.2,24.1,456.0,669.43,520.44
2018,10,15,15,15,835.5,63.0,2.2,24.1,408.5,610.78,477.07
2018,10,15,15,30,809.0,60.0,2.2,24.1,361.0,547.62,428.86
2018,10,15,15,45,770.5,56.5,2.25,23.5,310.5,478.39,375.31
2018,10,15,16,0,732.0,53.0,2.3,22.9,260.0,411.64,321.3
2018,10,15,16,15,671.5,48.0,2.1,22.0,209.0,337.2,259.12
2018,10,15,16,30,611.0,43.0,1.9,21.1,158.0,268.66,199.79
2018,10,15,16,45,506.0,36.0,1.75,20.15,111.5,193.68,135.64
2018,10,15,17,0,401.0,29.0,1.6,19.2,65.0,129.77,77.11
2018,10,15,17,15,231.0,18.0,1.6,18.6,35.5,52.53,0.0
2018,10,15,17,30,61.0,7.0,1.6,18.0,6.0,0.0,0.0
2018,10,15,17,45,30.5,3.5,1.65,17.4,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,6,15,123.0,10.0,1.05,14.4,15.5,9.1,0.0
2018,10,16,6,30,246.0,20.0,1.0,14.9,31.0,65.8,0.0
2018,10,16,6,45,401.0,29.0,0.95,15.35,74.5,134.32,84.62
2018,10,16,7,0,556.0,38.0,0.9,15.8,118.0,213.82,153.72
2018,10,16,7,15,631.0,43.5,0.9,16.5,168.5,282.58,214.35
2018,10,16,7,30,706.0,49.0,0.9,17.2,219.0,359.22,279.84
2018,10,16,7,45,752.0,53.0,0.95,17.9,270.5,428.01,337.43
2018,10,16,8,0,798.0,57.0,1.0,18.6,322.0,500.45,395.37
2018,10,16,8,15,828.5,59.5,0.95,19.4,371.0,565.29,444.29
2018,10,16,8,30,859.0,62.0,0.9,20.2,420.0,626.77,488.51
2018,10,16,8,45,880.0,64.5,0.85,21.0,465.0,686.29,528.53
2018,10,16,9,0,901.0,67.0,0.8,21.8,510.0,745.19,564.85
2018,10,16,9,15,916.0,68.5,0.75,22.35,549.5,797.27,595.88
2018,10,16,9,30,931.0,70.0,0.7,22.9,589.0,847.53,624.86
2018,10,16,9,45,942.0,71.0,0.7,23.5,622.0,891.66,649.92
2018,10,16,10,0,953.0,72.0,0.7,24.1,655.0,933.09,672.89
2018,10,16,10,15,960.5,73.0,0.7,24.4,681.0,968.39,692.51
2018,10,16,10,30,968.0,74.0,0.7,24.7,707.0,1000.32,709.96
2018,10,16,10,45,972.0,75.0,0.7,25.05,725.0,1025.36,723.01
2018,10,16,11,0,976.0,76.0,0.7,25.4,743.0,1046.56,733.82
2018,10,16,11,15,977.5,76.5,0.8,25.55,752.5,1060.73,743.43
2018,10,16,11,30,979.0,77.0,0.9,25.7,762.0,1070.79,750.79
2018,10,16,11,45,979.0,77.0,1.0,25.9,763.5,1074.6,754.39
2018,10,16,12,0,979.0,77.0,1.1,26.1,765.0,1074.22,755.62
2018,10,16,12,15,977.0,76.5,1.15,26.15,757.5,1067.06,752.32
2018,10,16,12,30,975.0,76.0,1.2,26.2,750.0,1055.77,746.71
2018,10,16,12,45,970.5,75.5,1.3,26.25,735.0,1037.98,738.13
2018,10,16,13,0,966.0,75.0,1.4,26.3,720.0,1016.29,727.13
2018,10,16,13,15,959.5,74.0,1.45,26.25,697.0,988.35,711.62
2018,10,16,13,30,953.0,73.0,1.5,26.2,674.0,956.88,693.82
2018,10,16,13,45,942.5,72.0,1.6,26.2,643.0,918.55,671.95
2018,10,16,14,0,932.0,71.0,1.7,26.2,612.0,877.31,647.81
2018,10,16,14,15,917.5,69.5,1.75,26.05,574.5,829.6,618.7
2018,10,16,14,30,903.0,68.0,1.8,25.9,537.0,779.81,587.64
2018,10,16,14,45,884.5,65.5,1.85,25.75,494.0,724.15,551.82
2018,10,16,15,0,866.0,63.0,1.9,25.6,451.0,667.4,514.34
2018,10,16,15,15,839.5,61.0,1.9,25.6,404.0,605.49,469.22
2018,10,16,15,30,813.0,59.0,1.9,25.6,357.0,547.72,425.27
2018,10,16,15,45,773.0,55.5,1.95,24.85,306.5,477.58,371.76
2018,10,16,16,0,733.0,52.0,2.0,24.1,256.0,410.09,317.81
2018,10,16,16,15,670.0,47.5,1.9,23.1,205.0,335.25,255.95
2018,10,16,16,30,607.0,43.0,1.8,22.1,154.0,266.52,196.96
2018,10,16,16,45,498.5,35.5,1.65,21.1,107.5,190.59,132.39
2018,10,16,17,0,390.0,28.0,1.5,20.1,61.0,125.58,71.83
2018,10,16,17,15,224.0,17.0,1.55,19.5,33.0,50.31,0.0
2018,10,16,17,30,58.0,6.0,1.6,18.9,5.0,0.0,0.0
2018,10,16,17,45,29.0,3.0,1.65,18.3,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,17,6,15,103.0,9.5,1.0,14.8,14.0,8.64,0.0
2018,10,17,6,30,206.0,19.0,1.0,15.1,28.0,51.73,0.0
2018,10,17,6,45,354.0,28.5,0.95,15.35,68.5,123.43,76.92
2018,10,17,7,0,502.0,38.0,0.9,15.6,109.0,200.52,144.53
2018,10,17,7,15,580.0,44.5,0.95,16.2,158.0,267.6,203.68
2018,10,17,7,30,658.0,51.0,1.0,16.8,207.0,341.8,267.5
2018,10,17,7,45,706.0,55.5,1.1,17.35,257.5,409.35,324.74
2018,10,17,8,0,754.0,60.0,1.2,17.9,308.0,480.85,382.89
2018,10,17,8,15,786.0,63.0,1.15,18.75,356.0,544.79,431.77
2018,10,17,8,30,818.0,66.0,1.1,19.6,404.0,610.05,479.28
2018,10,17,8,45,841.0,68.0,1.1,20.4,448.0,668.88,520.41
2018,10,17,9,0,864.0,70.0,1.1,21.2,492.0,721.71,553.97
2018,10,17,9,15,880.0,72.5,1.1,21.75,531.5,774.1,586.91
2018,10,17,9,30,896.0,75.0,1.1,22.3,571.0,824.87,617.97
2018,10,17,9,45,908.0,76.0,1.1,22.8,603.5,868.51,643.8
2018,10,17,10,0,920.0,77.0,1.1,23.3,636.0,909.64,667.65
2018,10,17,10,15,927.5,78.0,1.15,23.65,661.5,943.92,688.01
2018,10,17,10,30,935.0,79.0,1.2,24.0,687.0,974.96,706.29
2018,10,17,10,45,940.0,80.0,1.25,24.3,705.0,1000.2,721.06
2018,10,17,11,0,945.0,81.0,1.3,24.6,723.0,1021.76,733.62
2018,10,17,11,15,947.5,81.0,1.4,24.8,732.5,1035.86,742.8
2018,10,17,11,30,950.0,81.0,1.5,25.0,742.0,1046.0,749.72
2018,10,17,11,45,950.0,81.5,1.6,25.2,743.5,1050.24,753.11
2018,10,17,12,0,950.0,82.0,1.7,25.4,745.0,1050.42,754.14
2018,10,17,12,15,948.0,81.5,1.75,25.4,738.0,1043.35,750.63
2018,10,17,12,30,946.0,81.0,1.8,25.4,731.0,1032.27,744.8
2018,10,17,12,45,941.5,80.5,1.9,25.4,716.0,1014.83,735.73
2018,10,17,13,0,937.0,80.0,2.0,25.4,701.0,993.61,724.28
2018,10,17,13,15,930.0,79.5,2.0,25.3,678.5,966.41,708.04
2018,10,17,13,30,923.0,79.0,2.0,25.2,656.0,935.82,689.62
2018,10,17,13,45,912.5,77.5,2.05,25.1,625.5,897.76,666.7
2018,10,17,14,0,902.0,76.0,2.1,25.0,595.0,856.91,641.68
2018,10,17,14,15,888.0,74.0,2.1,24.8,558.5,810.1,612.06
2018,10,17,14,30,874.0,72.0,2.1,24.6,522.0,761.29,580.62
2018,10,17,14,45,854.5,70.0,2.1,24.35,480.0,706.8,544.7
2018,10,17,15,0,835.0,68.0,2.1,24.1,438.0,656.34,510.59
2018,10,17,15,15,807.5,65.0,2.1,24.1,391.0,593.56,464.06
2018,10,17,15,30,780.0,62.0,2.1,24.1,344.0,531.33,416.4
2018,10,17,15,45,739.0,58.0,2.05,23.35,294.5,461.9,362.44
2018,10,17,16,0,698.0,54.0,2.0,22.6,245.0,395.3,308.41
2018,10,17,16,15,634.0,48.5,1.85,21.65,195.0,321.04,246.47
2018,10,17,16,30,570.0,43.0,1.7,20.7,145.0,254.98,189.27
2018,10,17,16,45,460.0,35.5,1.55,19.75,100.5,179.38,124.84
2018,10,17,17,0,350.0,28.0,1.4,18.8,56.0,115.59,63.57
2018,10,17,17,15,189.0,16.0,1.35,18.2,29.5,43.79,0.0
2018,10,17,17,30,28.0,4.0,1.3,17.6,3.0,0.0,0.0
2018,10,17,17,45,14.0,2.0,1.3,17.0,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
