Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,17,21,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,18,6,15,103.0,9.5,1.2,13.95,13.5,0.0,0.0
2018,10,18,6,30,206.0,19.0,1.2,14.3,27.0,51.87,0.0
2018,10,18,6,45,354.5,28.5,1.2,14.65,67.0,123.93,76.25
2018,10,18,7,0,503.0,38.0,1.2,15.0,107.0,201.24,145.37
2018,10,18,7,15,582.0,43.5,1.35,15.55,155.5,265.85,203.21
2018,10,18,7,30,661.0,49.0,1.5,16.1,204.0,341.2,268.85
2018,10,18,7,45,709.0,53.5,1.6,16.65,254.0,408.81,326.83
2018,10,18,8,0,757.0,58.0,1.7,17.2,304.0,480.37,385.76
2018,10,18,8,15,789.5,61.0,1.65,18.0,352.0,544.64,435.85
2018,10,18,8,30,822.0,64.0,1.6,18.8,400.0,610.29,484.69
2018,10,18,8,45,845.0,66.5,1.55,19.55,444.5,664.73,523.09
2018,10,18,9,0,868.0,69.0,1.5,20.3,489.0,723.31,561.18
2018,10,18,9,15,884.0,71.0,1.5,20.95,528.0,775.19,594.07
2018,10,18,9,30,900.0,73.0,1.5,21.6,567.0,825.42,625.13
2018,10,18,9,45,911.5,74.5,1.5,22.3,600.0,869.3,651.13
2018,10,18,10,0,923.0,76.0,1.5,23.0,633.0,910.62,675.03
2018,10,18,10,15,931.0,77.0,1.45,23.4,658.5,945.35,694.39
2018,10,18,10,30,939.0,78.0,1.4,23.8,684.0,976.86,711.47
2018,10,18,10,45,944.0,79.0,1.4,24.25,702.0,1002.11,725.08
2018,10,18,11,0,949.0,80.0,1.4,24.7,720.0,1023.67,736.42
2018,10,18,11,15,952.0,80.0,1.35,24.9,730.0,1038.23,743.34
2018,10,18,11,30,955.0,80.0,1.3,25.1,740.0,1048.84,747.95
2018,10,18,11,45,955.5,80.0,1.3,25.35,741.5,1052.94,749.46
2018,10,18,12,0,956.0,80.0,1.3,25.6,743.0,1052.95,748.7
2018,10,18,12,15,954.0,80.0,1.25,25.7,736.5,1046.41,743.65
2018,10,18,12,30,952.0,80.0,1.2,25.8,730.0,1035.85,736.37
2018,10,18,12,45,947.5,79.5,1.15,25.95,715.0,1018.3,724.83
2018,10,18,13,0,943.0,79.0,1.1,26.1,700.0,996.95,711.15
2018,10,18,13,15,935.5,78.0,1.05,26.05,676.5,968.53,693.76
2018,10,18,13,30,928.0,77.0,1.0,26.0,653.0,936.74,674.34
2018,10,18,13,45,918.0,76.0,0.95,26.0,623.0,899.57,651.37
2018,10,18,14,0,908.0,75.0,0.9,26.0,593.0,859.57,626.53
2018,10,18,14,15,894.0,73.5,0.9,25.85,556.5,813.16,598.44
2018,10,18,14,30,880.0,72.0,0.9,25.7,520.0,764.73,568.58
2018,10,18,14,45,860.5,69.5,0.9,25.55,477.5,709.42,533.45
2018,10,18,15,0,841.0,67.0,0.9,25.4,435.0,658.13,500.02
2018,10,18,15,15,813.0,64.0,0.9,25.4,388.0,594.8,454.82
2018,10,18,15,30,785.0,61.0,0.9,25.4,341.0,532.07,408.43
2018,10,18,15,45,743.5,56.5,1.0,24.65,291.0,461.63,356.11
2018,10,18,16,0,702.0,52.0,1.1,23.9,241.0,394.11,303.18
2018,10,18,16,15,636.5,46.5,1.15,22.85,191.0,319.18,242.25
2018,10,18,16,30,571.0,41.0,1.2,21.8,141.0,250.8,184.25
2018,10,18,16,45,458.0,34.0,1.25,20.8,97.0,176.88,121.73
2018,10,18,17,0,345.0,27.0,1.3,19.8,53.0,112.41,57.64
2018,10,18,17,15,185.5,15.0,1.35,19.15,27.5,42.19,0.0
2018,10,18,17,30,26.0,3.0,1.4,18.5,2.0,0.0,0.0
2018,10,18,17,45,13.0,1.5,1.45,17.9,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,19,6,15,87.5,9.0,1.4,15.2,12.0,0.0,0.0
2018,10,19,6,30,175.0,18.0,1.4,15.6,24.0,45.87,0.0
2018,10,19,6,45,318.0,28.5,1.35,16.05,62.5,115.51,69.34
2018,10,19,7,0,461.0,39.0,1.3,16.5,101.0,190.3,136.77
2018,10,19,7,15,543.0,46.0,1.45,17.2,149.0,256.93,195.51
2018,10,19,7,30,625.0,53.0,1.6,17.9,197.0,332.68,260.77
2018,10,19,7,45,676.5,58.0,1.75,18.65,247.0,398.56,316.9
2018,10,19,8,0,728.0,63.0,1.9,19.4,297.0,470.8,375.92
2018,10,19,8,15,762.5,66.5,1.9,20.15,345.0,535.35,426.38
2018,10,19,8,30,797.0,70.0,1.9,20.9,393.0,601.51,475.95
2018,10,19,8,45,821.5,72.5,1.9,21.65,437.0,660.87,518.58
2018,10,19,9,0,846.0,75.0,1.9,22.4,481.0,720.04,557.76
2018,10,19,9,15,864.0,76.5,1.9,23.2,520.0,766.11,586.45
2018,10,19,9,30,882.0,78.0,1.9,24.0,559.0,816.51,617.56
2018,10,19,9,45,896.0,79.0,1.95,24.75,592.0,861.17,644.68
2018,10,19,10,0,910.0,80.0,2.0,25.5,625.0,903.51,669.86
2018,10,19,10,15,918.0,81.0,2.0,26.0,650.5,937.8,689.59
2018,10,19,10,30,926.0,82.0,2.0,26.5,676.0,968.92,707.14
2018,10,19,10,45,931.5,83.0,1.95,27.0,694.0,994.3,720.33
2018,10,19,11,0,937.0,84.0,1.9,27.5,712.0,1016.07,731.18
2018,10,19,11,15,940.0,84.5,1.85,27.8,722.0,1031.03,738.35
2018,10,19,11,30,943.0,85.0,1.8,28.1,732.0,1042.08,743.21
2018,10,19,11,45,943.5,85.0,1.75,28.4,733.5,1046.08,743.83
2018,10,19,12,0,944.0,85.0,1.7,28.7,735.0,1046.05,742.17
2018,10,19,12,15,941.0,85.0,1.6,28.85,728.0,1038.54,735.77
2018,10,19,12,30,938.0,85.0,1.5,29.0,721.0,1027.07,727.15
2018,10,19,12,45,932.0,85.0,1.4,29.1,705.5,1008.83,714.66
2018,10,19,13,0,926.0,85.0,1.3,29.2,690.0,986.9,700.07
2018,10,19,13,15,918.5,84.5,1.2,29.1,667.5,959.44,682.72
2018,10,19,13,30,911.0,84.0,1.1,29.0,645.0,928.67,663.38
2018,10,19,13,45,900.5,82.0,1.0,28.95,614.5,890.35,639.16
2018,10,19,14,0,890.0,80.0,0.9,28.9,584.0,849.31,613.18
2018,10,19,14,15,875.0,78.5,0.9,28.7,547.5,802.78,585.34
2018,10,19,14,30,860.0,77.0,0.9,28.5,511.0,760.57,559.93
2018,10,19,14,45,839.0,74.5,0.9,28.25,468.5,704.46,524.71
2018,10,19,15,0,818.0,72.0,0.9,28.0,426.0,647.59,487.56
2018,10,19,15,15,788.5,68.0,0.9,28.0,379.0,583.26,442.06
2018,10,19,15,30,759.0,64.0,0.9,28.0,332.0,519.77,395.48
2018,10,19,15,45,715.5,60.0,1.0,27.0,283.0,450.28,344.51
2018,10,19,16,0,672.0,56.0,1.1,26.0,234.0,383.89,293.06
2018,10,19,16,15,603.0,50.0,1.15,24.9,184.5,310.66,233.94
2018,10,19,16,30,534.0,44.0,1.2,23.8,135.0,242.82,177.0
2018,10,19,16,45,417.5,35.0,1.25,22.75,91.5,166.3,113.2
2018,10,19,17,0,301.0,26.0,1.3,21.7,48.0,100.89,46.7
2018,10,19,17,15,160.5,14.5,1.4,21.1,25.0,37.76,0.0
2018,10,19,17,30,20.0,3.0,1.5,20.5,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.55,19.9,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,20,6,15,90.5,8.5,1.25,16.05,11.5,0.0,0.0
2018,10,20,6,30,181.0,17.0,1.2,16.6,23.0,46.08,0.0
2018,10,20,6,45,328.5,27.0,1.15,17.1,61.5,116.17,67.36
2018,10,20,7,0,476.0,37.0,1.1,17.6,100.0,193.0,137.53
2018,10,20,7,15,558.0,44.0,1.3,18.35,148.0,260.39,196.8
2018,10,20,7,30,640.0,51.0,1.5,19.1,196.0,335.02,261.01
2018,10,20,7,45,691.0,55.0,1.65,19.9,245.5,402.33,318.0
2018,10,20,8,0,742.0,59.0,1.8,20.7,295.0,473.84,376.14
2018,10,20,8,15,775.5,62.5,1.75,21.5,343.0,538.38,426.0
2018,10,20,8,30,809.0,66.0,1.7,22.3,391.0,604.42,474.7
2018,10,20,8,45,832.5,68.5,1.65,23.15,435.0,663.52,516.12
2018,10,20,9,0,856.0,71.0,1.6,24.0,479.0,716.6,549.73
2018,10,20,9,15,872.5,73.5,1.5,24.8,518.0,768.79,581.35
2018,10,20,9,30,889.0,76.0,1.4,25.6,557.0,819.41,610.82
2018,10,20,9,45,900.0,77.5,1.35,26.4,589.0,862.3,634.85
2018,10,20,10,0,911.0,79.0,1.3,27.2,621.0,902.65,656.71
2018,10,20,10,15,919.0,80.0,1.25,27.55,646.5,936.89,675.41
2018,10,20,10,30,927.0,81.0,1.2,27.9,672.0,967.96,691.91
2018,10,20,10,45,932.5,82.0,1.15,28.25,690.0,993.29,704.69
2018,10,20,11,0,938.0,83.0,1.1,28.6,708.0,1015.0,715.21
2018,10,20,11,15,941.0,83.0,1.1,28.65,717.5,1029.31,723.04
2018,10,20,11,30,944.0,83.0,1.1,28.7,727.0,1039.71,728.72
2018,10,20,11,45,944.0,83.5,1.1,28.8,728.5,1043.77,730.61
2018,10,20,12,0,944.0,84.0,1.1,28.9,730.0,1043.8,730.31
2018,10,20,12,15,942.0,83.5,1.1,28.9,723.0,1036.63,726.15
2018,10,20,12,30,940.0,83.0,1.1,28.9,716.0,1025.5,719.83
2018,10,20,12,45,935.5,82.0,1.1,28.85,700.5,1007.45,709.61
2018,10,20,13,0,931.0,81.0,1.1,28.8,685.0,985.66,697.26
2018,10,20,13,15,923.5,80.0,1.15,28.65,662.0,957.48,682.13
2018,10,20,13,30,916.0,79.0,1.2,28.5,639.0,925.98,664.83
2018,10,20,13,45,905.5,78.0,1.2,28.4,609.0,888.73,642.83
2018,10,20,14,0,895.0,77.0,1.2,28.3,579.0,848.74,618.89
2018,10,20,14,15,880.5,75.0,1.2,28.05,542.5,801.85,590.47
2018,10,20,14,30,866.0,73.0,1.2,27.8,506.0,753.03,560.31
2018,10,20,14,45,845.0,70.5,1.25,27.55,463.5,702.9,529.13
2018,10,20,15,0,824.0,68.0,1.3,27.3,421.0,645.85,491.68
2018,10,20,15,15,794.5,65.0,1.3,27.3,374.5,582.52,446.04
2018,10,20,15,30,765.0,62.0,1.3,27.3,328.0,519.99,399.32
2018,10,20,15,45,721.5,57.5,1.3,26.5,278.5,449.74,346.17
2018,10,20,16,0,678.0,53.0,1.3,25.7,229.0,382.63,292.97
2018,10,20,16,15,609.5,47.5,1.3,24.7,180.0,308.03,232.15
2018,10,20,16,30,541.0,42.0,1.3,23.7,131.0,242.57,176.52
2018,10,20,16,45,423.0,33.5,1.3,22.65,88.5,165.99,112.25
2018,10,20,17,0,305.0,25.0,1.3,21.6,46.0,99.8,40.16
2018,10,20,17,15,162.5,14.0,1.35,21.05,24.0,37.5,0.0
2018,10,20,17,30,20.0,3.0,1.4,20.5,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.45,19.9,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,21,6,15,75.0,7.5,1.45,15.0,10.0,0.0,0.0
2018,10,21,6,30,150.0,15.0,1.4,15.4,20.0,39.1,0.0
2018,10,21,6,45,303.5,25.5,1.4,15.8,57.5,108.58,61.01
2018,10,21,7,0,457.0,36.0,1.4,16.2,95.0,186.7,133.65
2018,10,21,7,15,540.0,43.0,1.45,16.75,142.5,253.21,192.63
2018,10,21,7,30,623.0,50.0,1.5,17.3,190.0,327.09,256.66
2018,10,21,7,45,674.0,55.0,1.55,17.8,239.0,394.42,314.2
2018,10,21,8,0,725.0,60.0,1.6,18.3,288.0,466.05,372.97
2018,10,21,8,15,759.0,63.5,1.6,19.0,335.0,529.94,423.07
2018,10,21,8,30,793.0,67.0,1.6,19.7,382.0,595.39,472.26
2018,10,21,8,45,817.0,70.0,1.6,20.4,426.0,654.6,514.89
2018,10,21,9,0,841.0,73.0,1.6,21.1,470.0,713.61,554.03
2018,10,21,9,15,858.0,74.5,1.65,21.95,508.0,758.49,582.23
2018,10,21,9,30,875.0,76.0,1.7,22.8,546.0,807.66,612.95
2018,10,21,9,45,887.5,77.5,1.7,23.65,578.5,851.24,638.69
2018,10,21,10,0,900.0,79.0,1.7,24.5,611.0,892.42,662.38
2018,10,21,10,15,907.5,80.5,1.7,24.85,636.0,926.43,682.31
2018,10,21,10,30,915.0,82.0,1.7,25.2,661.0,957.28,700.11
2018,10,21,10,45,920.0,83.0,1.65,25.55,678.5,981.82,713.11
2018,10,21,11,0,925.0,84.0,1.6,25.9,696.0,1002.78,723.84
2018,10,21,11,15,927.5,84.5,1.6,26.05,705.5,1016.99,731.65
2018,10,21,11,30,930.0,85.0,1.6,26.2,715.0,1027.34,737.25
2018,10,21,11,45,930.0,85.5,1.65,26.35,716.5,1031.3,739.78
2018,10,21,12,0,930.0,86.0,1.7,26.5,718.0,1031.3,740.05
2018,10,21,12,15,924.5,87.0,1.75,26.45,710.0,1022.53,735.59
2018,10,21,12,30,919.0,88.0,1.8,26.4,702.0,1009.91,728.91
2018,10,21,12,45,909.5,89.0,1.85,26.4,686.0,989.71,717.37
2018,10,21,13,0,900.0,90.0,1.9,26.4,670.0,966.03,703.69
2018,10,21,13,15,892.0,89.0,2.0,26.25,647.0,938.05,688.17
2018,10,21,13,30,884.0,88.0,2.1,26.1,624.0,906.89,670.41
2018,10,21,13,45,872.5,87.0,2.2,25.95,594.5,869.71,648.37
2018,10,21,14,0,861.0,86.0,2.3,25.8,565.0,837.43,629.34
2018,10,21,14,15,845.0,83.5,2.4,25.5,528.5,789.42,599.45
2018,10,21,14,30,829.0,81.0,2.5,25.2,492.0,739.69,567.76
2018,10,21,14,45,807.0,78.5,2.55,24.95,450.5,684.23,530.8
2018,10,21,15,0,785.0,76.0,2.6,24.7,409.0,628.18,491.46
2018,10,21,15,15,753.5,72.0,2.6,24.7,362.5,564.29,443.42
2018,10,21,15,30,722.0,68.0,2.6,24.7,316.0,501.5,394.64
2018,10,21,15,45,676.0,63.0,2.65,23.85,267.5,433.71,341.54
2018,10,21,16,0,630.0,58.0,2.7,23.0,219.0,367.54,287.47
2018,10,21,16,15,558.5,51.5,2.5,22.1,171.0,293.59,225.26
2018,10,21,16,30,487.0,45.0,2.3,21.2,123.0,227.11,167.7
2018,10,21,16,45,360.5,34.5,2.1,20.3,81.0,149.46,101.85
2018,10,21,17,0,234.0,24.0,1.9,19.4,39.0,82.77,26.63
2018,10,21,17,15,117.0,12.0,1.9,18.85,19.5,28.68,0.0
2018,10,21,17,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.85,17.75,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,22,6,15,67.5,7.5,1.7,12.5,9.5,0.0,0.0
2018,10,22,6,30,135.0,15.0,1.8,12.9,19.0,36.64,0.0
2018,10,22,6,45,285.0,26.5,1.85,13.3,55.5,104.77,56.96
2018,10,22,7,0,435.0,38.0,1.9,13.7,92.0,182.5,131.97
2018,10,22,7,15,521.0,44.5,1.95,14.15,138.5,248.39,191.23
2018,10,22,7,30,607.0,51.0,2.0,14.6,185.0,323.76,257.43
2018,10,22,7,45,660.0,56.0,2.0,15.05,234.0,388.96,314.22
2018,10,22,8,0,713.0,61.0,2.0,15.5,283.0,460.85,374.2
2018,10,22,8,15,748.5,64.5,2.0,16.1,330.0,524.94,425.64
2018,10,22,8,30,784.0,68.0,2.0,16.7,377.0,590.76,476.36
2018,10,22,8,45,808.5,71.0,2.0,17.35,420.5,649.81,519.99
2018,10,22,9,0,833.0,74.0,2.0,18.0,464.0,708.73,560.27
2018,10,22,9,15,851.0,76.0,1.95,18.6,502.5,760.92,594.2
2018,10,22,9,30,869.0,78.0,1.9,19.2,541.0,804.77,621.46
2018,10,22,9,45,882.5,79.0,1.9,19.85,573.5,848.3,648.34
2018,10,22,10,0,896.0,80.0,1.9,20.5,606.0,889.52,673.17
2018,10,22,10,15,904.5,81.0,1.9,20.95,631.0,923.63,693.42
2018,10,22,10,30,913.0,82.0,1.9,21.4,656.0,954.67,711.51
2018,10,22,10,45,918.5,83.0,1.9,21.85,673.5,979.58,725.51
2018,10,22,11,0,924.0,84.0,1.9,22.3,691.0,1000.94,737.23
2018,10,22,11,15,927.0,84.5,1.9,22.65,701.0,1015.56,744.97
2018,10,22,11,30,930.0,85.0,1.9,23.0,711.0,1026.35,750.42
2018,10,22,11,45,930.5,84.5,1.9,23.35,712.0,1029.55,751.18
2018,10,22,12,0,931.0,84.0,1.9,23.7,713.0,1028.79,749.67
2018,10,22,12,15,929.0,84.5,1.95,23.9,706.5,1022.83,746.14
2018,10,22,12,30,927.0,85.0,2.0,24.1,700.0,1012.97,740.31
2018,10,22,12,45,923.0,83.5,2.0,24.3,685.0,994.92,728.73
2018,10,22,13,0,919.0,82.0,2.0,24.5,670.0,973.19,714.96
2018,10,22,13,15,911.5,81.5,2.1,24.45,647.5,945.86,699.43
2018,10,22,13,30,904.0,81.0,2.2,24.4,625.0,915.27,681.6
2018,10,22,13,45,893.0,79.0,2.3,24.3,594.5,876.76,658.36
2018,10,22,14,0,882.0,77.0,2.4,24.2,564.0,835.59,632.97
2018,10,22,14,15,866.5,75.5,2.5,23.95,528.0,789.05,603.73
2018,10,22,14,30,851.0,74.0,2.6,23.7,492.0,746.89,576.99
2018,10,22,14,45,829.0,72.0,2.65,23.5,450.0,691.22,539.49
2018,10,22,15,0,807.0,70.0,2.7,23.3,408.0,634.91,499.86
2018,10,22,15,15,776.5,66.0,2.7,23.3,361.5,570.71,451.24
2018,10,22,15,30,746.0,62.0,2.7,23.3,315.0,507.49,401.74
2018,10,22,15,45,699.0,58.5,2.9,22.4,266.5,437.74,347.02
2018,10,22,16,0,652.0,55.0,3.1,21.5,218.0,371.45,292.45
2018,10,22,16,15,577.0,48.5,3.1,20.65,169.5,297.1,229.32
2018,10,22,16,30,502.0,42.0,3.1,19.8,121.0,228.62,169.53
2018,10,22,16,45,371.0,33.0,3.1,19.0,79.5,150.63,102.39
2018,10,22,17,0,240.0,24.0,3.1,18.2,38.0,83.05,17.79
2018,10,22,17,15,120.0,12.0,3.15,17.6,19.0,29.08,0.0
2018,10,22,17,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,23,6,15,66.5,7.5,2.15,11.55,9.0,0.0,0.0
2018,10,23,6,30,133.0,15.0,2.2,11.9,18.0,36.36,0.0
2018,10,23,6,45,284.5,25.5,2.3,12.2,53.5,103.29,53.02
2018,10,23,7,0,436.0,36.0,2.4,12.5,89.0,181.05,131.12
2018,10,23,7,15,516.5,43.5,2.35,13.0,135.0,245.94,190.21
2018,10,23,7,30,597.0,51.0,2.3,13.5,181.0,319.81,255.64
2018,10,23,7,45,644.5,57.5,2.25,14.05,228.5,385.42,313.0
2018,10,23,8,0,692.0,64.0,2.2,14.6,276.0,453.02,369.8
2018,10,23,8,15,740.5,65.5,2.1,15.25,325.5,521.34,424.64
2018,10,23,8,30,789.0,67.0,2.0,15.9,375.0,592.6,479.35
2018,10,23,8,45,813.5,70.0,1.95,16.6,418.5,651.8,522.8
2018,10,23,9,0,838.0,73.0,1.9,17.3,462.0,710.85,562.73
2018,10,23,9,15,854.5,75.0,1.8,18.0,500.0,762.01,595.25
2018,10,23,9,30,871.0,77.0,1.7,18.7,538.0,804.69,620.88
2018,10,23,9,45,882.5,79.0,1.65,19.45,570.0,847.73,646.54
2018,10,23,10,0,894.0,81.0,1.6,20.2,602.0,888.32,669.94
2018,10,23,10,15,900.5,82.5,1.65,20.65,626.0,921.11,689.77
2018,10,23,10,30,907.0,84.0,1.7,21.1,650.0,950.73,707.48
2018,10,23,10,45,905.0,87.0,1.75,21.6,665.0,970.76,718.77
2018,10,23,11,0,903.0,90.0,1.8,22.1,680.0,987.01,727.77
2018,10,23,11,15,882.5,99.0,1.9,22.35,682.0,988.53,728.68
2018,10,23,11,30,862.0,108.0,2.0,22.6,684.0,996.37,734.01
2018,10,23,11,45,874.0,104.5,2.1,22.85,689.5,996.57,734.4
2018,10,23,12,0,886.0,101.0,2.2,23.1,695.0,1003.65,739.49
2018,10,23,12,15,805.5,126.5,2.35,23.15,662.5,960.55,712.79
2018,10,23,12,30,725.0,152.0,2.5,23.2,630.0,910.61,681.5
2018,10,23,12,45,734.5,144.5,2.65,23.25,619.5,900.69,676.89
2018,10,23,13,0,744.0,137.0,2.8,23.3,609.0,887.25,669.51
2018,10,23,13,15,723.5,136.0,2.9,23.15,582.0,850.37,646.18
2018,10,23,13,30,703.0,135.0,3.0,23.0,555.0,811.43,621.29
2018,10,23,13,45,531.5,168.5,3.1,22.9,477.0,671.34,522.34
2018,10,23,14,0,360.0,202.0,3.2,22.8,399.0,531.93,418.16
2018,10,23,14,15,283.0,205.5,3.2,22.55,354.0,461.33,364.81
2018,10,23,14,30,206.0,209.0,3.2,22.3,309.0,382.51,303.88
2018,10,23,14,45,148.0,188.5,3.2,22.05,257.0,309.45,246.8
2018,10,23,15,0,90.0,168.0,3.2,21.8,205.0,230.48,183.87
2018,10,23,15,15,182.0,143.0,3.2,21.8,207.5,265.81,213.95
2018,10,23,15,30,274.0,118.0,3.2,21.8,210.0,290.12,233.7
2018,10,23,15,45,382.0,91.0,3.0,21.15,197.5,309.52,248.45
2018,10,23,16,0,490.0,64.0,2.8,20.5,185.0,309.63,245.5
2018,10,23,16,15,352.0,58.0,2.6,19.8,135.0,214.96,166.74
2018,10,23,16,30,214.0,52.0,2.4,19.1,85.0,140.82,105.07
2018,10,23,16,45,131.5,35.5,2.2,18.35,53.5,80.75,54.2
2018,10,23,17,0,49.0,19.0,2.0,17.6,22.0,33.15,0.0
2018,10,23,17,15,24.5,9.5,2.0,17.1,11.0,12.34,0.0
2018,10,23,17,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,24,6,15,15.5,3.5,1.35,12.1,4.0,0.0,0.0
2018,10,24,6,30,31.0,7.0,1.3,12.6,8.0,11.68,0.0
2018,10,24,6,45,37.0,14.5,1.25,13.1,17.5,26.42,9.29
2018,10,24,7,0,43.0,22.0,1.2,13.6,27.0,35.6,22.62
2018,10,24,7,15,21.5,33.0,1.2,14.3,35.5,37.82,26.0
2018,10,24,7,30,0.0,44.0,1.2,15.0,44.0,38.83,27.47
2018,10,24,7,45,108.5,70.0,1.2,15.75,103.0,124.96,100.34
2018,10,24,8,0,217.0,96.0,1.2,16.5,162.0,225.28,183.76
2018,10,24,8,15,477.0,84.5,1.05,17.3,260.0,392.04,317.97
2018,10,24,8,30,737.0,73.0,0.9,18.1,358.0,566.42,450.04
2018,10,24,8,45,800.0,68.0,0.75,18.85,409.5,639.93,500.37
2018,10,24,9,0,863.0,63.0,0.6,19.6,461.0,710.63,544.77
2018,10,24,9,15,876.5,66.5,0.6,20.55,499.0,761.7,575.45
2018,10,24,9,30,890.0,70.0,0.6,21.5,537.0,810.95,604.3
2018,10,24,9,45,898.5,72.0,0.65,22.4,568.0,852.06,628.13
2018,10,24,10,0,907.0,74.0,0.7,23.3,599.0,890.47,649.95
2018,10,24,10,15,914.5,76.0,0.85,23.7,624.0,925.07,672.27
2018,10,24,10,30,922.0,78.0,1.0,24.1,649.0,956.5,692.54
2018,10,24,10,45,926.0,78.5,1.2,24.45,665.5,979.43,708.42
2018,10,24,11,0,930.0,79.0,1.4,24.8,682.0,998.74,722.03
2018,10,24,11,15,932.0,80.0,1.55,24.8,691.5,1012.97,732.65
2018,10,24,11,30,934.0,81.0,1.7,24.8,701.0,1023.33,740.97
2018,10,24,11,45,934.0,80.5,1.85,24.8,701.5,1025.96,744.48
2018,10,24,12,0,934.0,80.0,2.0,24.8,702.0,1024.63,745.62
2018,10,24,12,15,931.5,80.0,2.15,24.75,695.0,1017.51,743.25
2018,10,24,12,30,929.0,80.0,2.3,24.7,688.0,1006.49,738.44
2018,10,24,12,45,924.5,78.5,2.45,24.6,672.5,987.9,728.84
2018,10,24,13,0,920.0,77.0,2.6,24.5,657.0,965.64,716.78
2018,10,24,13,15,911.5,76.5,2.75,24.35,634.0,937.39,700.74
2018,10,24,13,30,903.0,76.0,2.9,24.2,611.0,905.94,682.34
2018,10,24,13,45,891.0,74.5,3.05,24.05,580.5,867.24,658.67
2018,10,24,14,0,879.0,73.0,3.2,23.9,550.0,825.97,632.83
2018,10,24,14,15,863.0,71.0,3.25,23.7,513.5,778.6,601.79
2018,10,24,14,30,847.0,69.0,3.3,23.5,477.0,729.51,568.99
2018,10,24,14,45,824.5,66.5,3.35,23.35,435.0,679.34,534.65
2018,10,24,15,0,802.0,64.0,3.4,23.2,393.0,622.52,493.85
2018,10,24,15,15,684.5,74.0,3.4,23.2,332.0,523.92,417.59
2018,10,24,15,30,567.0,84.0,3.4,23.2,271.0,432.4,345.06
2018,10,24,15,45,554.0,71.5,3.15,22.6,230.5,379.45,301.9
2018,10,24,16,0,541.0,59.0,2.9,22.0,190.0,326.79,257.07
2018,10,24,16,15,421.0,53.0,2.6,21.2,141.0,239.72,184.5
2018,10,24,16,30,301.0,47.0,2.3,20.4,92.0,164.14,121.13
2018,10,24,16,45,215.5,33.0,2.05,19.55,59.0,106.72,70.87
2018,10,24,17,0,130.0,19.0,1.8,18.7,26.0,53.19,0.0
2018,10,24,17,15,65.0,9.5,1.8,18.3,13.0,18.43,0.0
2018,10,24,17,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,25,6,15,70.0,6.5,1.6,13.05,8.0,0.0,0.0
2018,10,25,6,30,140.0,13.0,1.7,13.4,16.0,35.87,0.0
2018,10,25,6,45,297.5,23.0,1.75,13.7,50.5,103.1,43.0
2018,10,25,7,0,455.0,33.0,1.8,14.0,85.0,184.01,131.08
2018,10,25,7,15,543.0,39.5,1.75,14.5,131.5,249.0,190.3
2018,10,25,7,30,631.0,46.0,1.7,15.0,178.0,326.46,258.14
2018,10,25,7,45,684.0,50.0,1.6,15.45,226.5,393.72,316.33
2018,10,25,8,0,737.0,54.0,1.5,15.9,275.0,465.4,375.56
2018,10,25,8,15,772.0,56.5,1.45,16.65,321.5,528.86,425.67
2018,10,25,8,30,807.0,59.0,1.4,17.4,368.0,593.94,474.7
2018,10,25,8,45,831.0,61.0,1.35,18.15,411.0,646.94,512.45
2018,10,25,9,0,855.0,63.0,1.3,18.9,454.0,704.37,550.11
2018,10,25,9,15,868.5,66.0,1.3,19.75,491.5,754.41,581.63
2018,10,25,9,30,882.0,69.0,1.3,20.6,529.0,802.66,611.18
2018,10,25,9,45,890.0,72.0,1.3,21.5,560.0,844.22,635.4
2018,10,25,10,0,898.0,75.0,1.3,22.4,591.0,883.08,657.42
2018,10,25,10,15,906.0,76.0,1.35,22.95,615.5,916.58,677.21
2018,10,25,10,30,914.0,77.0,1.4,23.5,640.0,946.98,694.9
2018,10,25,10,45,919.5,77.5,1.45,24.05,657.0,971.11,708.54
2018,10,25,11,0,925.0,78.0,1.5,24.6,674.0,991.7,719.99
2018,10,25,11,15,928.0,78.5,1.55,24.9,683.5,1006.19,728.38
2018,10,25,11,30,931.0,79.0,1.6,25.2,693.0,1016.84,734.54
2018,10,25,11,45,931.0,78.5,1.65,25.55,693.5,1019.42,735.64
2018,10,25,12,0,931.0,78.0,1.7,25.9,694.0,1018.06,734.5
2018,10,25,12,15,928.5,78.0,1.8,26.05,687.0,1010.93,731.15
2018,10,25,12,30,926.0,78.0,1.9,26.2,680.0,999.93,725.48
2018,10,25,12,45,921.5,77.0,2.0,26.35,665.0,981.98,715.42
2018,10,25,13,0,917.0,76.0,2.1,26.5,650.0,960.39,703.04
2018,10,25,13,15,909.5,75.5,2.2,26.45,627.5,933.13,687.47
2018,10,25,13,30,902.0,75.0,2.3,26.4,605.0,902.64,669.64
2018,10,25,13,45,891.0,73.0,2.4,26.4,575.0,864.23,646.15
2018,10,25,14,0,880.0,71.0,2.5,26.4,545.0,823.21,620.57
2018,10,25,14,15,864.0,69.5,2.6,26.2,509.0,776.47,591.05
2018,10,25,14,30,848.0,68.0,2.7,26.0,473.0,728.0,559.71
2018,10,25,14,45,826.0,66.0,2.75,25.85,431.5,678.82,526.78
2018,10,25,15,0,804.0,64.0,2.8,25.7,390.0,622.93,487.38
2018,10,25,15,15,773.0,60.5,2.8,25.7,344.5,559.46,439.35
2018,10,25,15,30,742.0,57.0,2.8,25.7,299.0,497.03,390.49
2018,10,25,15,45,695.0,53.0,2.7,24.85,251.0,427.34,335.26
2018,10,25,16,0,648.0,49.0,2.6,24.0,203.0,361.22,280.62
2018,10,25,16,15,571.5,43.5,2.35,22.95,156.0,285.85,217.14
2018,10,25,16,30,495.0,38.0,2.1,21.9,109.0,220.97,160.63
2018,10,25,16,45,351.0,28.5,1.9,20.9,69.0,140.15,90.69
2018,10,25,17,0,207.0,19.0,1.7,19.9,29.0,69.42,0.0
2018,10,25,17,15,103.5,9.5,1.7,19.4,14.5,24.19,0.0
2018,10,25,17,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.65,17.6,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,26,6,15,55.5,5.5,1.25,15.4,6.5,0.0,0.0
2018,10,26,6,30,111.0,11.0,1.2,15.8,13.0,29.11,0.0
2018,10,26,6,45,275.0,21.5,1.15,16.2,47.0,95.98,33.16
2018,10,26,7,0,439.0,32.0,1.1,16.6,81.0,178.45,124.98
2018,10,26,7,15,527.5,38.5,1.2,17.4,126.5,244.8,184.4
2018,10,26,7,30,616.0,45.0,1.3,18.2,172.0,319.16,248.62
2018,10,26,7,45,670.0,49.5,1.4,19.0,220.0,386.48,305.99
2018,10,26,8,0,724.0,54.0,1.5,19.8,268.0,458.4,364.77
2018,10,26,8,15,758.5,57.5,1.45,20.6,314.5,522.0,414.25
2018,10,26,8,30,793.0,61.0,1.4,21.4,361.0,587.23,462.65
2018,10,26,8,45,816.5,63.5,1.3,22.2,403.5,644.99,503.01
2018,10,26,9,0,840.0,66.0,1.2,23.0,446.0,696.72,535.42
2018,10,26,9,15,855.0,68.0,1.2,23.75,483.0,745.96,566.15
2018,10,26,9,30,870.0,70.0,1.2,24.5,520.0,793.59,595.04
2018,10,26,9,45,880.0,72.5,1.2,25.25,551.0,835.71,619.63
2018,10,26,10,0,890.0,75.0,1.2,26.0,582.0,875.32,642.15
2018,10,26,10,15,897.5,76.0,1.25,26.4,606.0,908.08,661.55
2018,10,26,10,30,905.0,77.0,1.3,26.8,630.0,937.75,678.96
2018,10,26,10,45,909.5,78.0,1.35,27.2,647.0,961.31,692.48
2018,10,26,11,0,914.0,79.0,1.4,27.6,664.0,981.34,703.87
2018,10,26,11,15,916.0,79.0,1.45,27.8,672.5,994.07,711.36
2018,10,26,11,30,918.0,79.0,1.5,28.0,681.0,1002.99,716.69
2018,10,26,11,45,917.0,80.0,1.55,28.15,682.0,1006.36,718.88
2018,10,26,12,0,916.0,81.0,1.6,28.3,683.0,1005.85,718.86
2018,10,26,12,15,904.5,84.0,1.65,28.3,673.5,993.65,712.11
2018,10,26,12,30,893.0,87.0,1.7,28.3,664.0,977.8,703.28
2018,10,26,12,45,844.5,100.5,1.8,28.3,636.0,945.55,684.65
2018,10,26,13,0,796.0,114.0,1.9,28.3,608.0,900.86,657.85
2018,10,26,13,15,805.0,106.0,1.95,28.15,590.5,882.07,647.69
2018,10,26,13,30,814.0,98.0,2.0,28.0,573.0,859.52,634.76
2018,10,26,13,45,821.5,90.5,2.05,27.9,549.5,832.53,618.72
2018,10,26,14,0,829.0,83.0,2.1,27.8,526.0,801.92,600.13
2018,10,26,14,15,820.0,79.0,2.15,27.55,492.0,759.0,573.22
2018,10,26,14,30,811.0,75.0,2.2,27.3,458.0,713.95,544.39
2018,10,26,14,45,769.0,74.0,2.2,27.1,411.5,647.25,499.1
2018,10,26,15,0,727.0,73.0,2.2,26.9,365.0,581.82,452.29
2018,10,26,15,15,688.5,71.0,2.2,26.9,321.5,521.43,406.78
2018,10,26,15,30,650.0,69.0,2.2,26.9,278.0,460.87,359.68
2018,10,26,15,45,597.0,62.5,2.05,26.0,230.5,390.12,304.11
2018,10,26,16,0,544.0,56.0,1.9,25.1,183.0,323.95,250.16
2018,10,26,16,15,494.5,47.5,1.75,24.15,142.0,261.98,197.74
2018,10,26,16,30,445.0,39.0,1.6,23.2,101.0,205.17,147.91
2018,10,26,16,45,307.5,29.0,1.5,22.2,63.5,128.74,81.41
2018,10,26,17,0,170.0,19.0,1.4,21.2,26.0,52.68,0.0
2018,10,26,17,15,85.0,9.5,1.4,20.75,13.0,8.64,0.0
2018,10,26,17,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,27,6,15,18.0,4.5,0.95,16.45,4.5,0.0,0.0
2018,10,27,6,30,36.0,9.0,0.9,16.8,9.0,14.39,0.0
2018,10,27,6,45,203.5,22.0,0.9,17.1,42.0,79.27,20.25
2018,10,27,7,0,371.0,35.0,0.9,17.4,75.0,161.49,112.45
2018,10,27,7,15,476.5,41.5,0.95,18.0,120.5,230.18,172.84
2018,10,27,7,30,582.0,48.0,1.0,18.6,166.0,310.6,241.1
2018,10,27,7,45,612.0,56.0,1.1,19.25,209.0,368.52,290.98
2018,10,27,8,0,642.0,64.0,1.2,19.9,252.0,428.7,340.66
2018,10,27,8,15,693.0,66.5,1.1,20.7,300.0,494.13,391.25
2018,10,27,8,30,744.0,69.0,1.0,21.5,348.0,565.45,443.61
2018,10,27,8,45,775.0,70.5,0.95,22.25,391.0,624.87,485.35
2018,10,27,9,0,806.0,72.0,0.9,23.0,434.0,684.76,524.27
2018,10,27,9,15,774.0,88.0,0.95,23.7,459.0,713.79,541.56
2018,10,27,9,30,742.0,104.0,1.0,24.4,484.0,741.32,557.94
2018,10,27,9,45,788.0,97.0,1.05,25.05,523.0,794.86,591.74
2018,10,27,10,0,834.0,90.0,1.1,25.7,562.0,852.13,627.02
2018,10,27,10,15,866.0,84.5,1.2,26.1,593.0,889.27,649.92
2018,10,27,10,30,898.0,79.0,1.3,26.5,624.0,932.81,677.04
2018,10,27,10,45,908.5,78.0,1.4,26.9,642.5,959.38,693.09
2018,10,27,11,0,919.0,77.0,1.5,27.3,661.0,982.63,707.25
2018,10,27,11,15,921.5,78.0,1.6,27.5,670.5,997.08,716.52
2018,10,27,11,30,924.0,79.0,1.7,27.7,680.0,1007.74,723.61
2018,10,27,11,45,924.5,78.5,1.75,27.85,681.0,1010.72,725.5
2018,10,27,12,0,925.0,78.0,1.8,28.0,682.0,1009.8,725.16
2018,10,27,12,15,890.0,90.0,1.9,28.0,666.0,985.64,711.34
2018,10,27,12,30,855.0,102.0,2.0,28.0,650.0,968.06,701.9
2018,10,27,12,45,879.0,91.0,2.05,28.0,643.5,956.15,695.5
2018,10,27,13,0,903.0,80.0,2.1,28.0,637.0,949.8,692.74
2018,10,27,13,15,895.0,79.0,2.15,27.9,614.5,921.8,676.17
2018,10,27,13,30,887.0,78.0,2.2,27.8,592.0,890.65,657.63
2018,10,27,13,45,875.5,76.5,2.25,27.65,562.0,852.93,634.68
2018,10,27,14,0,864.0,75.0,2.3,27.5,532.0,812.69,609.75
2018,10,27,14,15,848.0,73.0,2.35,27.3,496.5,766.01,580.11
2018,10,27,14,30,832.0,71.0,2.4,27.1,461.0,723.84,553.12
2018,10,27,14,45,807.5,68.5,2.4,26.9,419.0,666.94,514.74
2018,10,27,15,0,783.0,66.0,2.4,26.7,377.0,609.73,474.27
2018,10,27,15,15,748.0,63.0,2.4,26.7,331.5,545.54,425.97
2018,10,27,15,30,713.0,60.0,2.4,26.7,286.0,482.81,377.14
2018,10,27,15,45,669.5,55.0,2.35,25.75,240.0,415.4,324.13
2018,10,27,16,0,626.0,50.0,2.3,24.8,194.0,351.23,271.36
2018,10,27,16,15,547.0,43.5,2.15,23.85,147.5,277.66,209.54
2018,10,27,16,30,468.0,37.0,2.0,22.9,101.0,210.42,151.46
2018,10,27,16,45,324.5,27.5,1.85,21.95,63.0,131.79,81.48
2018,10,27,17,0,181.0,18.0,1.7,21.0,25.0,53.96,0.0
2018,10,27,17,15,90.5,9.0,1.75,20.5,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
