Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,27,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.75,18.75,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,6,15,22.0,4.5,2.0,14.15,4.5,0.0,0.0
2018,10,28,6,30,44.0,9.0,2.2,14.4,9.0,15.79,0.0
2018,10,28,6,45,96.5,23.0,2.35,14.65,31.0,51.18,6.17
2018,10,28,7,0,149.0,37.0,2.5,14.9,53.0,91.68,63.89
2018,10,28,7,15,211.5,52.0,2.6,15.35,87.5,145.89,111.78
2018,10,28,7,30,274.0,67.0,2.7,15.8,122.0,201.54,160.39
2018,10,28,7,45,285.5,84.5,2.8,16.2,155.0,243.08,197.24
2018,10,28,8,0,297.0,102.0,2.9,16.6,188.0,275.59,225.71
2018,10,28,8,15,321.0,118.0,2.95,17.05,225.0,323.32,265.46
2018,10,28,8,30,345.0,134.0,3.0,17.5,262.0,372.91,305.58
2018,10,28,8,45,365.5,147.5,3.05,18.0,297.5,431.47,351.42
2018,10,28,9,0,386.0,161.0,3.1,18.5,333.0,479.22,387.9
2018,10,28,9,15,409.5,172.0,3.1,18.95,368.0,527.13,423.78
2018,10,28,9,30,433.0,183.0,3.1,19.4,403.0,575.56,459.3
2018,10,28,9,45,475.5,183.0,3.1,19.9,438.5,627.83,497.46
2018,10,28,10,0,518.0,183.0,3.1,20.4,474.0,681.01,535.52
2018,10,28,10,15,531.0,187.5,3.15,20.85,497.0,713.27,557.48
2018,10,28,10,30,544.0,192.0,3.2,21.3,520.0,744.04,578.27
2018,10,28,10,45,593.5,181.0,3.25,21.7,548.0,796.68,615.22
2018,10,28,11,0,643.0,170.0,3.3,22.1,576.0,842.59,645.92
2018,10,28,11,15,771.0,129.5,3.35,22.45,623.0,921.42,699.16
2018,10,28,11,30,899.0,89.0,3.4,22.8,670.0,994.42,747.19
2018,10,28,11,45,840.5,109.0,3.45,23.1,653.0,974.56,732.53
2018,10,28,12,0,782.0,129.0,3.5,23.4,636.0,939.7,708.58
2018,10,28,12,15,766.0,133.0,3.55,23.6,625.5,931.0,702.9
2018,10,28,12,30,750.0,137.0,3.6,23.8,615.0,912.95,690.73
2018,10,28,12,45,812.0,114.0,3.65,24.0,620.5,928.5,701.82
2018,10,28,13,0,874.0,91.0,3.7,24.2,626.0,934.92,706.55
2018,10,28,13,15,807.0,105.5,3.75,24.2,585.5,881.27,670.68
2018,10,28,13,30,740.0,120.0,3.8,24.2,545.0,822.52,631.18
2018,10,28,13,45,694.0,125.0,3.85,24.15,507.5,766.34,593.03
2018,10,28,14,0,648.0,130.0,3.9,24.1,470.0,709.96,554.09
2018,10,28,14,15,673.5,112.0,3.9,23.95,444.0,684.34,537.2
2018,10,28,14,30,699.0,94.0,3.9,23.8,418.0,654.03,516.52
2018,10,28,14,45,663.0,92.0,3.9,23.6,377.0,595.04,473.28
2018,10,28,15,0,627.0,90.0,3.9,23.4,336.0,537.1,429.21
2018,10,28,15,15,613.0,80.5,3.9,23.4,297.0,485.48,388.8
2018,10,28,15,30,599.0,71.0,3.9,23.4,258.0,433.7,346.9
2018,10,28,15,45,523.0,66.5,3.75,22.7,210.5,356.51,284.15
2018,10,28,16,0,447.0,62.0,3.6,22.0,163.0,286.33,225.46
2018,10,28,16,15,399.0,50.5,3.3,21.25,124.0,227.41,174.39
2018,10,28,16,30,351.0,39.0,3.0,20.5,85.0,173.71,126.49
2018,10,28,16,45,264.0,28.5,2.75,19.8,54.5,115.48,70.1
2018,10,28,17,0,177.0,18.0,2.5,19.1,24.0,53.04,0.0
2018,10,28,17,15,88.5,9.0,2.5,18.7,12.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,6,15,24.0,4.0,3.1,12.35,4.0,0.0,0.0
2018,10,29,6,30,48.0,8.0,3.2,12.6,8.0,15.59,0.0
2018,10,29,6,45,128.5,22.0,3.3,12.8,32.5,60.65,0.0
2018,10,29,7,0,209.0,36.0,3.4,13.0,57.0,114.68,80.53
2018,10,29,7,15,254.0,50.0,3.6,13.55,90.0,158.89,122.41
2018,10,29,7,30,299.0,64.0,3.8,14.1,123.0,208.63,167.21
2018,10,29,7,45,397.5,72.0,3.95,14.65,172.0,281.54,230.35
2018,10,29,8,0,496.0,80.0,4.1,15.2,221.0,369.4,304.77
2018,10,29,8,15,491.0,94.0,4.2,15.85,254.0,405.26,335.18
2018,10,29,8,30,486.0,108.0,4.3,16.5,287.0,443.94,366.58
2018,10,29,8,45,401.0,139.0,4.45,17.1,298.0,446.06,366.71
2018,10,29,9,0,316.0,170.0,4.6,17.7,309.0,425.79,348.56
2018,10,29,9,15,276.0,192.5,4.55,18.2,321.5,434.79,353.66
2018,10,29,9,30,236.0,215.0,4.5,18.7,334.0,439.8,355.2
2018,10,29,9,45,282.5,222.0,4.5,19.15,373.0,495.31,398.2
2018,10,29,10,0,329.0,229.0,4.5,19.6,412.0,552.98,441.92
2018,10,29,10,15,208.0,240.0,4.5,19.85,357.5,450.06,359.21
2018,10,29,10,30,87.0,251.0,4.5,20.1,303.0,339.49,269.39
2018,10,29,10,45,82.5,263.5,4.45,20.3,314.0,350.94,277.81
2018,10,29,11,0,78.0,276.0,4.4,20.5,325.0,362.1,285.66
2018,10,29,11,15,121.0,287.0,4.45,20.55,364.0,435.38,343.1
2018,10,29,11,30,164.0,298.0,4.5,20.6,403.0,491.24,386.52
2018,10,29,11,45,269.0,278.0,4.5,20.6,451.0,589.49,463.32
2018,10,29,12,0,374.0,258.0,4.5,20.6,499.0,668.23,524.35
2018,10,29,12,15,513.0,213.0,4.5,20.4,539.5,768.31,601.3
2018,10,29,12,30,652.0,168.0,4.5,20.2,580.0,853.43,664.58
2018,10,29,12,45,650.0,164.0,4.55,20.0,567.0,837.58,654.0
2018,10,29,13,0,648.0,160.0,4.6,19.8,554.0,818.91,642.1
2018,10,29,13,15,723.0,133.0,4.65,19.55,557.5,841.37,660.23
2018,10,29,13,30,798.0,106.0,4.7,19.3,561.0,851.65,669.48
2018,10,29,13,45,680.0,131.0,4.7,19.05,505.0,760.52,604.44
2018,10,29,14,0,562.0,156.0,4.7,18.8,449.0,660.61,530.86
2018,10,29,14,15,671.5,119.5,4.7,18.7,445.5,690.67,556.4
2018,10,29,14,30,781.0,83.0,4.7,18.6,442.0,698.27,563.52
2018,10,29,14,45,714.0,86.5,4.75,18.5,392.0,623.68,507.71
2018,10,29,15,0,647.0,90.0,4.8,18.4,342.0,549.67,449.62
2018,10,29,15,15,681.5,75.0,4.8,18.4,311.5,520.16,425.91
2018,10,29,15,30,716.0,60.0,4.8,18.4,281.0,483.14,394.69
2018,10,29,15,45,672.0,54.5,4.6,18.1,234.5,414.92,336.67
2018,10,29,16,0,628.0,49.0,4.4,17.8,188.0,349.99,279.62
2018,10,29,16,15,522.5,44.0,4.0,17.3,140.0,268.14,208.21
2018,10,29,16,30,417.0,39.0,3.6,16.8,92.0,195.21,143.71
2018,10,29,16,45,264.5,26.5,3.2,16.25,55.0,112.82,66.66
2018,10,29,17,0,112.0,14.0,2.8,15.7,18.0,35.89,0.0
2018,10,29,17,15,56.0,7.0,2.7,15.3,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,30,6,15,56.0,4.5,2.15,10.6,5.0,0.0,0.0
2018,10,30,6,30,112.0,9.0,2.2,11.0,10.0,27.62,0.0
2018,10,30,6,45,287.0,19.5,2.3,11.45,42.5,94.89,0.0
2018,10,30,7,0,462.0,30.0,2.4,11.9,75.0,179.79,124.36
2018,10,30,7,15,558.0,35.5,2.6,12.5,121.0,250.0,191.31
2018,10,30,7,30,654.0,41.0,2.8,13.1,167.0,330.07,262.94
2018,10,30,7,45,711.0,45.5,3.05,13.65,216.5,400.5,325.86
2018,10,30,8,0,768.0,50.0,3.3,14.2,266.0,475.81,390.65
2018,10,30,8,15,804.0,53.0,3.4,14.8,313.5,541.58,445.34
2018,10,30,8,30,840.0,56.0,3.5,15.4,361.0,604.32,495.78
2018,10,30,8,45,864.5,58.0,3.65,15.95,404.5,663.38,541.33
2018,10,30,9,0,889.0,60.0,3.8,16.5,448.0,722.21,583.62
2018,10,30,9,15,905.0,62.0,3.8,17.0,486.5,773.93,619.26
2018,10,30,9,30,921.0,64.0,3.8,17.5,525.0,823.97,652.99
2018,10,30,9,45,931.5,66.0,3.8,18.0,557.0,867.41,681.39
2018,10,30,10,0,942.0,68.0,3.8,18.5,589.0,908.19,707.54
2018,10,30,10,15,950.5,68.5,3.8,18.9,614.0,942.4,729.06
2018,10,30,10,30,959.0,69.0,3.8,19.3,639.0,973.39,748.24
2018,10,30,10,45,963.0,69.5,3.8,19.7,655.5,996.74,762.09
2018,10,30,11,0,967.0,70.0,3.8,20.1,672.0,1016.34,773.46
2018,10,30,11,15,968.5,70.5,3.8,20.35,681.0,1029.66,781.12
2018,10,30,11,30,970.0,71.0,3.8,20.6,690.0,1038.99,786.25
2018,10,30,11,45,970.0,71.5,3.8,20.9,691.0,1042.82,787.71
2018,10,30,12,0,970.0,72.0,3.8,21.2,692.0,1042.56,786.64
2018,10,30,12,15,966.0,72.5,3.85,21.35,684.5,1034.35,781.23
2018,10,30,12,30,962.0,73.0,3.9,21.5,677.0,1022.17,773.35
2018,10,30,12,45,955.0,73.0,3.9,21.65,661.0,1002.63,760.3
2018,10,30,13,0,948.0,73.0,3.9,21.8,645.0,979.41,744.89
2018,10,30,13,15,941.0,72.5,3.95,21.85,622.5,952.04,727.31
2018,10,30,13,30,934.0,72.0,4.0,21.9,600.0,921.32,707.4
2018,10,30,13,45,923.5,70.5,4.05,21.9,570.0,883.2,682.34
2018,10,30,14,0,913.0,69.0,4.1,21.9,540.0,842.33,655.14
2018,10,30,14,15,897.5,66.5,4.05,21.75,503.0,793.79,622.05
2018,10,30,14,30,882.0,64.0,4.0,21.6,466.0,743.41,587.19
2018,10,30,14,45,860.0,62.0,4.0,21.5,424.0,687.55,547.74
2018,10,30,15,0,838.0,60.0,4.0,21.4,382.0,636.07,509.91
2018,10,30,15,15,805.5,57.0,4.0,21.4,336.0,571.08,458.95
2018,10,30,15,30,773.0,54.0,4.0,21.4,290.0,507.19,407.15
2018,10,30,15,45,723.5,50.0,3.55,20.65,241.0,435.1,347.48
2018,10,30,16,0,674.0,46.0,3.1,19.9,192.0,366.75,288.74
2018,10,30,16,15,549.5,42.0,2.8,18.9,141.5,276.08,211.86
2018,10,30,16,30,425.0,38.0,2.5,17.9,91.0,196.63,143.2
2018,10,30,16,45,254.5,25.5,2.2,16.95,53.0,108.28,60.44
2018,10,30,17,0,84.0,13.0,1.9,16.0,15.0,29.16,0.0
2018,10,30,17,15,42.0,6.5,1.85,15.6,7.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,31,6,15,40.0,4.0,1.5,12.4,4.0,0.0,0.0
2018,10,31,6,30,80.0,8.0,1.5,12.7,8.0,21.18,0.0
2018,10,31,6,45,262.0,18.0,1.45,13.05,39.0,87.19,0.0
2018,10,31,7,0,444.0,28.0,1.4,13.4,70.0,172.82,117.09
2018,10,31,7,15,537.5,34.0,1.5,14.2,114.5,241.11,182.28
2018,10,31,7,30,631.0,40.0,1.6,15.0,159.0,319.28,251.05
2018,10,31,7,45,644.5,48.5,1.7,15.85,199.5,372.41,298.77
2018,10,31,8,0,658.0,57.0,1.8,16.7,240.0,425.81,344.47
2018,10,31,8,15,734.0,55.0,1.85,17.45,292.0,503.17,406.86
2018,10,31,8,30,810.0,53.0,1.9,18.2,344.0,581.15,467.44
2018,10,31,8,45,834.5,55.0,1.9,18.9,386.5,638.68,509.58
2018,10,31,9,0,859.0,57.0,1.9,19.6,429.0,696.07,548.54
2018,10,31,9,15,853.0,65.0,1.9,20.2,461.5,737.29,575.08
2018,10,31,9,30,847.0,73.0,1.9,20.8,494.0,775.12,598.84
2018,10,31,9,45,878.5,70.0,1.95,21.35,530.5,827.21,632.67
2018,10,31,10,0,910.0,67.0,2.0,21.9,567.0,878.18,664.98
2018,10,31,10,15,919.5,68.0,2.0,22.25,592.0,912.97,685.95
2018,10,31,10,30,929.0,69.0,2.0,22.6,617.0,944.71,704.87
2018,10,31,10,45,934.5,69.5,2.05,22.95,634.0,968.83,719.27
2018,10,31,11,0,940.0,70.0,2.1,23.3,651.0,989.37,731.43
2018,10,31,11,15,943.0,70.5,2.25,23.55,660.5,1003.8,741.16
2018,10,31,11,30,946.0,71.0,2.4,23.8,670.0,1014.37,748.53
2018,10,31,11,45,880.5,93.0,2.5,24.0,651.5,980.77,726.68
2018,10,31,12,0,815.0,115.0,2.6,24.2,633.0,952.82,708.91
2018,10,31,12,15,856.5,100.0,2.7,24.35,639.0,970.81,721.82
2018,10,31,12,30,898.0,85.0,2.8,24.5,645.0,974.32,724.82
2018,10,31,12,45,916.0,77.5,2.85,24.65,637.0,970.05,722.5
2018,10,31,13,0,934.0,70.0,2.9,24.8,629.0,961.37,717.47
2018,10,31,13,15,921.5,70.0,2.9,24.8,605.0,929.98,697.34
2018,10,31,13,30,909.0,70.0,2.9,24.8,581.0,895.58,675.3
2018,10,31,13,45,869.5,74.0,2.85,24.85,542.0,840.37,638.35
2018,10,31,14,0,830.0,78.0,2.8,24.9,503.0,791.65,605.67
2018,10,31,14,15,783.0,82.0,2.8,24.75,460.5,728.87,563.24
2018,10,31,14,30,736.0,86.0,2.8,24.6,418.0,666.55,520.35
2018,10,31,14,45,735.5,75.5,2.8,24.45,381.5,621.41,489.17
2018,10,31,15,0,735.0,65.0,2.8,24.3,345.0,573.96,454.12
2018,10,31,15,15,710.0,60.5,2.8,24.3,303.5,516.74,409.8
2018,10,31,15,30,685.0,56.0,2.8,24.3,262.0,460.14,364.46
2018,10,31,15,45,658.5,49.0,2.45,23.35,219.5,400.88,315.93
2018,10,31,16,0,632.0,42.0,2.1,22.4,177.0,343.16,266.58
2018,10,31,16,15,532.0,38.0,1.95,21.35,131.5,262.18,198.33
2018,10,31,16,30,432.0,34.0,1.8,20.3,86.0,194.71,139.42
2018,10,31,16,45,282.5,24.0,1.65,19.25,51.5,113.45,58.53
2018,10,31,17,0,133.0,14.0,1.5,18.2,17.0,40.13,0.0
2018,10,31,17,15,66.5,7.0,1.55,17.85,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,1,6,15,3.5,1.5,1.45,14.5,1.5,0.0,0.0
2018,11,1,6,30,7.0,3.0,1.4,14.8,3.0,2.73,0.0
2018,11,1,6,45,3.5,16.0,1.4,15.15,16.0,15.32,0.0
2018,11,1,7,0,0.0,29.0,1.4,15.5,29.0,27.16,15.24
2018,11,1,7,15,5.5,47.0,1.6,16.4,48.0,46.69,32.91
2018,11,1,7,30,11.0,65.0,1.8,17.3,67.0,66.53,50.01
2018,11,1,7,45,44.5,83.0,2.0,18.15,94.5,105.4,82.79
2018,11,1,8,0,78.0,101.0,2.2,19.0,122.0,151.91,121.68
2018,11,1,8,15,53.5,101.5,2.3,19.65,117.0,131.69,104.89
2018,11,1,8,30,29.0,102.0,2.4,20.3,112.0,118.0,93.07
2018,11,1,8,45,163.5,134.0,2.5,20.9,203.0,255.32,206.74
2018,11,1,9,0,298.0,166.0,2.6,21.5,294.0,408.52,328.09
2018,11,1,9,15,294.5,184.5,2.6,22.0,320.0,439.93,350.32
2018,11,1,9,30,291.0,203.0,2.6,22.5,346.0,470.22,371.76
2018,11,1,9,45,235.5,216.0,2.65,23.0,336.5,449.53,353.6
2018,11,1,10,0,180.0,229.0,2.7,23.5,327.0,408.34,320.26
2018,11,1,10,15,188.0,231.5,2.7,24.0,338.0,422.85,330.65
2018,11,1,10,30,196.0,234.0,2.7,24.5,349.0,437.2,340.61
2018,11,1,10,45,356.5,221.0,2.75,24.95,437.0,593.34,458.68
2018,11,1,11,0,517.0,208.0,2.8,25.4,525.0,755.85,575.32
2018,11,1,11,15,563.0,195.0,2.8,25.8,545.0,791.63,598.92
2018,11,1,11,30,609.0,182.0,2.8,26.2,565.0,833.17,626.38
2018,11,1,11,45,662.0,164.5,2.8,26.6,581.5,867.74,648.46
2018,11,1,12,0,715.0,147.0,2.8,27.0,598.0,898.52,667.92
2018,11,1,12,15,715.0,144.5,2.75,27.2,591.5,891.71,662.38
2018,11,1,12,30,715.0,142.0,2.7,27.4,585.0,881.74,655.2
2018,11,1,12,45,754.5,125.5,2.7,27.6,583.0,889.19,660.27
2018,11,1,13,0,794.0,109.0,2.7,27.8,581.0,887.12,658.97
2018,11,1,13,15,833.5,94.0,2.65,27.85,573.5,887.52,659.57
2018,11,1,13,30,873.0,79.0,2.6,27.9,566.0,873.93,650.9
2018,11,1,13,45,814.5,89.0,2.55,27.9,524.5,818.76,614.33
2018,11,1,14,0,756.0,99.0,2.5,27.9,483.0,755.04,571.71
2018,11,1,14,15,718.5,98.0,2.4,27.75,442.5,700.16,534.69
2018,11,1,14,30,681.0,97.0,2.3,27.6,402.0,641.53,494.32
2018,11,1,14,45,722.5,80.0,2.2,27.5,376.5,616.77,477.56
2018,11,1,15,0,764.0,63.0,2.1,27.4,351.0,589.8,457.81
2018,11,1,15,15,696.0,64.5,2.1,27.4,301.5,512.32,399.15
2018,11,1,15,30,628.0,66.0,2.1,27.4,252.0,442.18,344.47
2018,11,1,15,45,622.0,56.5,1.6,26.15,214.0,393.16,304.57
2018,11,1,16,0,616.0,47.0,1.1,24.9,176.0,341.1,260.16
2018,11,1,16,15,525.5,40.5,1.15,24.15,130.5,264.67,196.79
2018,11,1,16,30,435.0,34.0,1.2,23.4,85.0,195.56,137.3
2018,11,1,16,45,281.5,23.5,1.2,22.65,50.5,111.85,51.76
2018,11,1,17,0,128.0,13.0,1.2,21.9,16.0,38.15,0.0
2018,11,1,17,15,64.0,6.5,1.2,21.55,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,6,15,32.5,3.0,1.2,15.15,3.0,0.0,0.0
2018,11,2,6,30,65.0,6.0,1.2,15.4,6.0,5.46,0.0
2018,11,2,6,45,233.0,17.0,1.15,15.6,34.5,69.32,0.0
2018,11,2,7,0,401.0,28.0,1.1,15.8,63.0,163.79,106.58
2018,11,2,7,15,501.0,34.5,1.25,16.55,106.5,228.25,170.17
2018,11,2,7,30,601.0,41.0,1.4,17.3,150.0,307.45,239.07
2018,11,2,7,45,660.0,46.0,1.55,18.0,197.5,376.2,298.65
2018,11,2,8,0,719.0,51.0,1.7,18.7,245.0,450.1,360.23
2018,11,2,8,15,756.0,54.0,1.75,19.4,290.5,513.65,411.29
2018,11,2,8,30,793.0,57.0,1.8,20.1,336.0,579.04,461.65
2018,11,2,8,45,818.5,59.5,1.85,20.8,378.5,637.51,504.92
2018,11,2,9,0,844.0,62.0,1.9,21.5,421.0,690.08,540.56
2018,11,2,9,15,861.0,64.0,2.0,22.2,458.0,740.44,574.06
2018,11,2,9,30,878.0,66.0,2.1,22.9,495.0,789.36,605.91
2018,11,2,9,45,890.5,68.0,2.15,23.55,526.5,832.76,633.11
2018,11,2,10,0,903.0,70.0,2.2,24.2,558.0,873.79,658.34
2018,11,2,10,15,907.5,72.5,2.3,24.6,581.5,905.71,678.27
2018,11,2,10,30,912.0,75.0,2.4,25.0,605.0,934.37,696.04
2018,11,2,10,45,921.5,74.0,2.45,25.45,623.0,959.93,711.14
2018,11,2,11,0,931.0,73.0,2.5,25.9,641.0,982.11,724.07
2018,11,2,11,15,933.5,73.5,2.6,26.2,650.0,995.9,732.51
2018,11,2,11,30,936.0,74.0,2.7,26.5,659.0,1005.88,738.66
2018,11,2,11,45,936.5,74.5,2.75,26.75,660.5,1010.04,740.88
2018,11,2,12,0,937.0,75.0,2.8,27.0,662.0,1010.28,740.77
2018,11,2,12,15,934.5,75.0,2.9,27.05,655.0,1003.08,737.03
2018,11,2,12,30,932.0,75.0,3.0,27.1,648.0,992.04,730.94
2018,11,2,12,45,880.5,88.0,3.05,27.15,619.0,947.07,702.07
2018,11,2,13,0,829.0,101.0,3.1,27.2,590.0,909.08,677.9
2018,11,2,13,15,614.0,154.5,3.15,27.1,509.5,763.88,579.8
2018,11,2,13,30,399.0,208.0,3.2,27.0,429.0,611.76,469.58
2018,11,2,13,45,478.0,175.0,3.25,26.85,426.0,628.77,485.9
2018,11,2,14,0,557.0,142.0,3.3,26.7,423.0,638.25,495.66
2018,11,2,14,15,656.0,110.0,3.3,26.4,418.0,664.94,517.21
2018,11,2,14,30,755.0,78.0,3.3,26.1,413.0,669.8,522.38
2018,11,2,14,45,643.0,90.5,3.3,25.8,357.0,576.32,453.96
2018,11,2,15,0,531.0,103.0,3.3,25.5,301.0,486.14,385.21
2018,11,2,15,15,559.0,84.5,3.3,25.5,269.5,455.0,361.21
2018,11,2,15,30,587.0,66.0,3.3,25.5,238.0,419.17,332.01
2018,11,2,15,45,547.0,59.0,2.7,24.25,197.0,358.4,282.31
2018,11,2,16,0,507.0,52.0,2.1,23.0,156.0,300.87,233.52
2018,11,2,16,15,423.0,44.0,1.95,22.15,115.0,228.93,172.63
2018,11,2,16,30,339.0,36.0,1.8,21.3,74.0,166.12,117.63
2018,11,2,16,45,218.0,24.0,1.7,20.45,44.0,94.58,38.66
2018,11,2,17,0,97.0,12.0,1.6,19.6,14.0,30.85,0.0
2018,11,2,17,15,48.5,6.0,1.6,19.2,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,3,6,15,34.5,3.5,1.6,13.7,3.0,0.0,0.0
2018,11,3,6,30,69.0,7.0,1.6,14.1,6.0,0.0,0.0
2018,11,3,6,45,253.5,17.0,1.55,14.5,35.0,74.0,0.0
2018,11,3,7,0,438.0,27.0,1.5,14.9,64.0,168.78,107.28
2018,11,3,7,15,549.0,33.0,1.6,15.8,110.0,243.41,181.56
2018,11,3,7,30,660.0,39.0,1.7,16.7,156.0,329.17,256.17
2018,11,3,7,45,699.5,44.0,1.8,17.6,201.0,391.97,311.49
2018,11,3,8,0,739.0,49.0,1.9,18.5,246.0,457.69,366.78
2018,11,3,8,15,788.5,50.5,1.9,19.15,295.0,527.47,422.84
2018,11,3,8,30,838.0,52.0,1.9,19.8,344.0,595.46,475.3
2018,11,3,8,45,860.5,54.0,1.9,20.45,386.0,652.7,517.13
2018,11,3,9,0,883.0,56.0,1.9,21.1,428.0,709.54,555.44
2018,11,3,9,15,893.5,59.0,2.05,21.85,464.0,757.81,587.53
2018,11,3,9,30,904.0,62.0,2.2,22.6,500.0,804.0,617.65
2018,11,3,9,45,908.5,65.0,2.4,23.3,529.0,842.88,642.78
2018,11,3,10,0,913.0,68.0,2.6,24.0,558.0,878.79,665.69
2018,11,3,10,15,932.0,66.5,2.65,24.5,586.0,918.78,690.53
2018,11,3,10,30,951.0,65.0,2.7,25.0,614.0,956.16,713.34
2018,11,3,10,45,955.5,65.5,2.8,25.45,630.5,979.65,727.39
2018,11,3,11,0,960.0,66.0,2.9,25.9,647.0,999.47,739.18
2018,11,3,11,15,961.5,66.5,2.95,26.2,656.0,1012.62,746.72
2018,11,3,11,30,963.0,67.0,3.0,26.5,665.0,1021.83,751.87
2018,11,3,11,45,962.0,68.0,3.1,26.75,666.0,1025.26,754.01
2018,11,3,12,0,961.0,69.0,3.2,27.0,667.0,1024.67,753.73
2018,11,3,12,15,947.0,72.5,3.3,27.1,656.5,1010.7,745.28
2018,11,3,12,30,933.0,76.0,3.4,27.2,646.0,992.98,734.55
2018,11,3,12,45,848.5,98.5,3.45,27.3,607.5,938.2,698.73
2018,11,3,13,0,764.0,121.0,3.5,27.4,569.0,876.96,658.36
2018,11,3,13,15,756.5,116.5,3.55,27.35,546.0,847.67,639.91
2018,11,3,13,30,749.0,112.0,3.6,27.3,523.0,815.71,619.27
2018,11,3,13,45,796.0,95.5,3.6,27.25,511.5,808.88,615.92
2018,11,3,14,0,843.0,79.0,3.6,27.2,500.0,800.67,611.53
2018,11,3,14,15,762.0,87.0,3.55,27.0,447.0,715.86,552.82
2018,11,3,14,30,681.0,95.0,3.5,26.8,394.0,637.93,498.19
2018,11,3,14,45,647.5,91.0,3.4,26.6,353.5,579.52,455.44
2018,11,3,15,0,614.0,87.0,3.3,26.4,313.0,522.05,411.97
2018,11,3,15,15,547.0,83.0,3.3,26.4,265.5,445.73,352.68
2018,11,3,15,30,480.0,79.0,3.3,26.4,218.0,374.44,295.82
2018,11,3,15,45,461.5,67.0,2.6,25.1,181.5,324.49,254.96
2018,11,3,16,0,443.0,55.0,1.9,23.8,145.0,275.68,213.26
2018,11,3,16,15,372.5,45.5,1.8,22.85,107.0,210.96,158.45
2018,11,3,16,30,302.0,36.0,1.7,21.9,69.0,153.96,108.15
2018,11,3,16,45,187.0,23.0,1.6,20.9,40.0,84.19,27.99
2018,11,3,17,0,72.0,10.0,1.5,19.9,11.0,23.89,0.0
2018,11,3,17,15,36.0,5.0,1.55,19.55,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,18.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,4,6,15,18.0,2.5,1.1,15.15,2.0,0.0,0.0
2018,11,4,6,30,36.0,5.0,1.1,15.3,4.0,0.0,0.0
2018,11,4,6,45,88.0,17.5,1.05,15.45,22.5,36.21,0.0
2018,11,4,7,0,140.0,30.0,1.0,15.6,41.0,87.96,53.98
2018,11,4,7,15,198.0,44.5,1.0,16.25,72.5,134.25,100.27
2018,11,4,7,30,256.0,59.0,1.0,16.9,104.0,186.18,145.56
2018,11,4,7,45,384.0,66.5,1.05,17.55,156.0,268.99,214.75
2018,11,4,8,0,512.0,74.0,1.1,18.2,208.0,369.89,296.84
2018,11,4,8,15,591.5,75.5,1.1,18.75,258.0,445.97,357.37
2018,11,4,8,30,671.0,77.0,1.1,19.3,308.0,528.21,420.49
2018,11,4,8,45,750.0,73.0,1.1,19.9,361.5,606.28,478.31
2018,11,4,9,0,829.0,69.0,1.1,20.5,415.0,692.21,538.12
2018,11,4,9,15,744.0,93.5,1.15,21.35,425.0,695.76,537.22
2018,11,4,9,30,659.0,118.0,1.2,22.2,435.0,686.64,528.34
2018,11,4,9,45,567.5,151.0,1.3,23.05,436.5,665.3,511.02
2018,11,4,10,0,476.0,184.0,1.4,23.9,438.0,643.43,492.25
2018,11,4,10,15,551.5,169.5,1.5,24.3,476.0,707.74,538.64
2018,11,4,10,30,627.0,155.0,1.6,24.7,514.0,781.49,588.57
2018,11,4,10,45,759.0,123.5,1.7,25.15,571.0,880.96,653.98
2018,11,4,11,0,891.0,92.0,1.8,25.6,628.0,965.24,707.53
2018,11,4,11,15,895.0,93.0,1.95,25.75,638.0,980.58,717.46
2018,11,4,11,30,899.0,94.0,2.1,25.9,648.0,992.3,725.91
2018,11,4,11,45,928.5,85.5,2.25,26.0,658.5,1013.4,740.72
2018,11,4,12,0,958.0,77.0,2.4,26.1,669.0,1030.52,752.96
2018,11,4,12,15,954.0,78.0,2.55,26.1,662.0,1023.04,749.76
2018,11,4,12,30,950.0,79.0,2.7,26.1,655.0,1011.67,744.31
2018,11,4,12,45,943.0,78.5,2.85,26.05,639.0,991.8,733.46
2018,11,4,13,0,936.0,78.0,3.0,26.0,623.0,968.32,720.22
2018,11,4,13,15,928.0,77.5,3.1,25.85,600.5,940.49,703.86
2018,11,4,13,30,920.0,77.0,3.2,25.7,578.0,909.44,685.2
2018,11,4,13,45,898.5,76.5,3.3,25.55,544.5,863.91,656.38
2018,11,4,14,0,877.0,76.0,3.4,25.4,511.0,816.43,625.79
2018,11,4,14,15,869.5,72.5,3.5,25.1,477.5,781.26,603.77
2018,11,4,14,30,862.0,69.0,3.6,24.8,444.0,736.43,574.26
2018,11,4,14,45,838.5,65.5,3.65,24.45,402.0,678.32,534.31
2018,11,4,15,0,815.0,62.0,3.7,24.1,360.0,619.75,491.72
2018,11,4,15,15,779.0,59.5,3.7,24.1,314.5,554.74,441.05
2018,11,4,15,30,743.0,57.0,3.7,24.1,269.0,491.13,389.72
2018,11,4,15,45,687.5,52.0,3.35,22.9,221.0,416.85,329.4
2018,11,4,16,0,632.0,47.0,3.0,21.7,173.0,346.94,270.29
2018,11,4,16,15,536.5,40.5,2.75,20.7,127.0,268.44,202.91
2018,11,4,16,30,441.0,34.0,2.5,19.7,81.0,197.14,138.77
2018,11,4,16,45,272.5,22.5,2.3,18.65,46.5,106.18,27.32
2018,11,4,17,0,104.0,11.0,2.1,17.6,12.0,31.37,0.0
2018,11,4,17,15,52.0,5.5,2.1,17.15,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,5,6,15,14.5,2.0,1.8,12.15,1.5,0.0,0.0
2018,11,5,6,30,29.0,4.0,1.9,12.5,3.0,0.0,0.0
2018,11,5,6,45,192.5,15.0,1.95,12.8,28.5,57.97,0.0
2018,11,5,7,0,356.0,26.0,2.0,13.1,54.0,146.13,87.4
2018,11,5,7,15,463.0,33.0,2.1,13.7,95.5,215.85,161.95
2018,11,5,7,30,570.0,40.0,2.2,14.3,137.0,292.61,230.39
2018,11,5,7,45,632.0,43.5,2.3,14.9,182.0,359.09,289.59
2018,11,5,8,0,694.0,47.0,2.4,15.5,227.0,430.85,351.14
2018,11,5,8,15,733.5,50.5,2.45,16.3,272.0,494.74,403.89
2018,11,5,8,30,773.0,54.0,2.5,17.1,317.0,560.82,456.21
2018,11,5,8,45,800.0,55.5,2.5,17.85,358.0,612.46,495.6
2018,11,5,9,0,827.0,57.0,2.5,18.6,399.0,669.01,535.13
2018,11,5,9,15,844.0,59.5,2.65,19.4,435.5,719.08,569.49
2018,11,5,9,30,861.0,62.0,2.8,20.2,472.0,767.78,602.22
2018,11,5,9,45,873.0,63.5,3.0,21.0,502.5,809.36,629.63
2018,11,5,10,0,885.0,65.0,3.2,21.8,533.0,848.62,655.11
2018,11,5,10,15,894.0,66.5,3.2,22.2,557.5,882.66,676.51
2018,11,5,10,30,903.0,68.0,3.2,22.6,582.0,913.75,695.74
2018,11,5,10,45,909.5,68.0,3.25,23.0,598.5,937.46,710.19
2018,11,5,11,0,916.0,68.0,3.3,23.4,615.0,957.76,722.4
2018,11,5,11,15,919.5,68.5,3.3,23.65,624.5,972.29,730.87
2018,11,5,11,30,923.0,69.0,3.3,23.9,634.0,983.09,737.01
2018,11,5,11,45,923.5,69.5,3.35,24.15,635.5,987.21,739.2
2018,11,5,12,0,924.0,70.0,3.4,24.4,637.0,987.49,739.04
2018,11,5,12,15,920.0,70.0,3.4,24.5,629.5,978.96,733.23
2018,11,5,12,30,916.0,70.0,3.4,24.6,622.0,966.69,725.14
2018,11,5,12,45,909.0,71.0,3.4,24.7,607.5,949.21,713.69
2018,11,5,13,0,902.0,72.0,3.4,24.8,593.0,928.27,700.04
2018,11,5,13,15,894.5,71.0,3.4,24.75,571.5,901.04,682.58
2018,11,5,13,30,887.0,70.0,3.4,24.7,550.0,870.71,662.99
2018,11,5,13,45,875.5,68.5,3.35,24.65,521.0,833.42,638.21
2018,11,5,14,0,864.0,67.0,3.3,24.6,492.0,793.67,611.55
2018,11,5,14,15,848.0,65.0,3.25,24.4,457.0,747.56,580.44
2018,11,5,14,30,832.0,63.0,3.2,24.2,422.0,699.83,547.73
2018,11,5,14,45,808.5,60.5,3.15,24.05,382.0,650.55,513.2
2018,11,5,15,0,785.0,58.0,3.1,23.9,342.0,594.75,471.83
2018,11,5,15,15,749.5,55.0,3.1,23.9,297.5,531.1,422.21
2018,11,5,15,30,714.0,52.0,3.1,23.9,253.0,468.97,372.08
2018,11,5,15,45,660.5,47.5,2.65,22.9,207.5,398.08,313.9
2018,11,5,16,0,607.0,43.0,2.2,21.9,162.0,331.47,257.12
2018,11,5,16,15,516.0,37.0,2.05,20.9,118.5,253.56,190.65
2018,11,5,16,30,425.0,31.0,1.9,19.9,75.0,188.98,131.63
2018,11,5,16,45,263.0,20.5,1.75,18.95,43.0,101.26,14.79
2018,11,5,17,0,101.0,10.0,1.6,18.0,11.0,29.85,0.0
2018,11,5,17,15,50.5,5.0,1.65,17.55,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,6,15,14.5,2.0,0.9,13.75,1.5,0.0,0.0
2018,11,6,6,30,29.0,4.0,0.9,13.9,3.0,0.0,0.0
2018,11,6,6,45,198.0,15.5,0.9,14.0,28.5,59.62,0.0
2018,11,6,7,0,367.0,27.0,0.9,14.1,54.0,149.08,84.09
2018,11,6,7,15,480.0,34.0,0.9,14.75,97.0,222.71,164.93
2018,11,6,7,30,593.0,41.0,0.9,15.4,140.0,302.49,234.69
2018,11,6,7,45,657.5,46.0,0.9,16.05,187.5,373.16,295.66
2018,11,6,8,0,722.0,51.0,0.9,16.7,235.0,449.43,358.56
2018,11,6,8,15,763.0,54.0,0.95,17.45,281.5,515.13,410.99
2018,11,6,8,30,804.0,57.0,1.0,18.2,328.0,583.01,462.81
2018,11,6,8,45,831.5,59.0,1.05,18.95,370.5,642.39,506.3
2018,11,6,9,0,859.0,61.0,1.1,19.7,413.0,695.98,542.3
2018,11,6,9,15,878.0,63.0,1.1,20.35,451.0,748.17,575.83
2018,11,6,9,30,897.0,65.0,1.1,21.0,489.0,799.03,607.55
2018,11,6,9,45,911.0,66.5,1.15,21.65,521.0,843.45,634.9
2018,11,6,10,0,925.0,68.0,1.2,22.3,553.0,885.55,660.34
2018,11,6,10,15,934.0,68.5,1.25,22.75,577.5,919.37,680.56
2018,11,6,10,30,943.0,69.0,1.3,23.2,602.0,950.09,698.74
2018,11,6,10,45,948.0,70.5,1.35,23.65,619.5,975.07,713.21
2018,11,6,11,0,953.0,72.0,1.4,24.1,637.0,996.45,725.46
2018,11,6,11,15,955.5,72.5,1.4,24.4,646.0,1010.43,732.74
2018,11,6,11,30,958.0,73.0,1.4,24.7,655.0,1020.54,737.78
2018,11,6,11,45,957.5,72.5,1.45,25.0,655.5,1022.54,738.73
2018,11,6,12,0,957.0,72.0,1.5,25.3,656.0,1020.56,737.44
2018,11,6,12,15,953.5,72.5,1.6,25.4,649.0,1013.0,734.14
2018,11,6,12,30,950.0,73.0,1.7,25.5,642.0,1001.56,728.49
2018,11,6,12,45,944.0,73.0,1.75,25.65,626.5,983.33,717.75
2018,11,6,13,0,938.0,73.0,1.8,25.8,611.0,961.48,704.79
2018,11,6,13,15,929.5,71.5,1.9,25.75,588.0,932.01,687.99
2018,11,6,13,30,921.0,70.0,2.0,25.7,565.0,899.34,668.92
2018,11,6,13,45,908.5,69.0,2.1,25.65,535.0,860.93,645.71
2018,11,6,14,0,896.0,68.0,2.2,25.6,505.0,819.98,620.39
2018,11,6,14,15,878.0,66.5,2.2,25.4,469.0,771.87,589.22
2018,11,6,14,30,860.0,65.0,2.2,25.2,433.0,722.2,556.41
2018,11,6,14,45,834.5,63.0,2.25,25.05,391.5,671.03,522.01
2018,11,6,15,0,809.0,61.0,2.3,24.9,350.0,613.38,480.58
2018,11,6,15,15,773.0,57.5,2.3,24.9,304.5,547.68,430.38
2018,11,6,15,30,737.0,54.0,2.3,24.9,259.0,483.48,379.49
2018,11,6,15,45,679.0,49.5,1.9,23.45,211.5,409.13,319.82
2018,11,6,16,0,621.0,45.0,1.5,22.0,164.0,339.4,261.49
2018,11,6,16,15,523.0,38.5,1.5,21.1,119.5,260.87,195.09
2018,11,6,16,30,425.0,32.0,1.5,20.2,75.0,189.9,130.86
2018,11,6,16,45,260.5,21.0,1.5,19.25,43.0,100.34,1.19
2018,11,6,17,0,96.0,10.0,1.5,18.3,11.0,28.84,0.0
2018,11,6,17,15,48.0,5.0,1.5,17.95,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
