Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,16,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,6,45,56.5,9.0,0.75,11.0,11.0,8.19,0.0
2018,11,17,7,0,113.0,18.0,0.8,11.0,22.0,47.85,0.0
2018,11,17,7,15,227.5,31.5,0.85,11.45,55.5,130.04,86.45
2018,11,17,7,30,342.0,45.0,0.9,11.9,89.0,203.73,157.64
2018,11,17,7,45,422.0,55.0,1.0,12.35,131.0,271.92,218.0
2018,11,17,8,0,502.0,65.0,1.1,12.8,173.0,347.94,283.27
2018,11,17,8,15,555.0,72.0,1.2,13.25,216.0,413.18,338.31
2018,11,17,8,30,608.0,79.0,1.3,13.7,259.0,482.26,394.58
2018,11,17,8,45,645.0,84.0,1.4,14.15,299.5,542.08,441.88
2018,11,17,9,0,682.0,89.0,1.5,14.6,340.0,603.31,488.83
2018,11,17,9,15,723.5,89.0,1.55,15.2,379.0,662.89,532.1
2018,11,17,9,30,765.0,89.0,1.6,15.8,418.0,723.13,573.76
2018,11,17,9,45,803.0,85.5,1.7,16.4,452.5,772.58,607.19
2018,11,17,10,0,841.0,82.0,1.8,17.0,487.0,825.65,642.71
2018,11,17,10,15,852.0,83.0,1.85,17.45,511.0,859.78,664.34
2018,11,17,10,30,863.0,84.0,1.9,17.9,535.0,891.2,684.14
2018,11,17,10,45,871.5,84.5,1.95,18.35,552.0,916.8,699.89
2018,11,17,11,0,880.0,85.0,2.0,18.8,569.0,939.22,713.53
2018,11,17,11,15,884.0,85.5,2.0,19.05,578.5,944.57,715.72
2018,11,17,11,30,888.0,86.0,2.0,19.3,588.0,955.73,722.17
2018,11,17,11,45,889.0,85.0,2.05,19.55,589.0,958.6,723.71
2018,11,17,12,0,890.0,84.0,2.1,19.8,590.0,957.85,723.07
2018,11,17,12,15,883.5,85.0,2.1,19.85,582.5,948.89,717.12
2018,11,17,12,30,877.0,86.0,2.1,19.9,575.0,945.9,715.44
2018,11,17,12,45,784.0,108.5,2.1,20.0,537.5,876.01,668.19
2018,11,17,13,0,691.0,131.0,2.1,20.1,500.0,811.12,624.34
2018,11,17,13,15,608.0,144.0,2.1,20.0,459.5,737.22,573.69
2018,11,17,13,30,525.0,157.0,2.1,19.9,419.0,658.22,517.48
2018,11,17,13,45,509.5,150.5,2.1,19.8,393.0,622.11,492.23
2018,11,17,14,0,494.0,144.0,2.1,19.7,367.0,585.07,465.54
2018,11,17,14,15,553.0,121.5,2.05,19.5,353.0,591.36,472.08
2018,11,17,14,30,612.0,99.0,2.0,19.3,339.0,586.31,469.56
2018,11,17,14,45,601.0,89.5,1.95,19.1,305.0,540.93,435.18
2018,11,17,15,0,590.0,80.0,1.9,18.9,271.0,494.71,399.42
2018,11,17,15,15,484.0,78.5,1.9,18.9,220.5,400.54,324.33
2018,11,17,15,30,378.0,77.0,1.9,18.9,170.0,311.96,252.02
2018,11,17,15,45,330.5,65.0,1.6,17.75,134.5,254.52,203.91
2018,11,17,16,0,283.0,53.0,1.3,16.6,99.0,201.75,158.26
2018,11,17,16,15,205.0,40.0,1.3,15.95,67.5,141.35,105.55
2018,11,17,16,30,127.0,27.0,1.3,15.3,36.0,85.68,45.73
2018,11,17,16,45,72.5,14.5,1.3,14.6,19.0,32.39,0.0
2018,11,17,17,0,18.0,2.0,1.3,13.9,2.0,0.0,0.0
2018,11,17,17,15,9.0,1.0,1.25,13.65,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,18,6,45,64.5,8.5,0.8,10.9,11.0,0.0,0.0
2018,11,18,7,0,129.0,17.0,0.8,10.9,22.0,51.25,0.0
2018,11,18,7,15,257.5,29.0,0.95,11.25,55.5,135.81,87.42
2018,11,18,7,30,386.0,41.0,1.1,11.6,89.0,217.03,167.58
2018,11,18,7,45,432.5,50.0,1.25,12.0,125.0,271.14,217.66
2018,11,18,8,0,479.0,59.0,1.4,12.4,161.0,329.48,269.54
2018,11,18,8,15,526.0,68.0,1.5,12.85,202.5,392.01,323.01
2018,11,18,8,30,573.0,77.0,1.6,13.3,244.0,458.05,377.48
2018,11,18,8,45,565.0,87.5,1.7,13.75,272.5,493.09,405.67
2018,11,18,9,0,557.0,98.0,1.8,14.2,301.0,525.81,431.16
2018,11,18,9,15,498.0,121.5,1.9,14.85,316.5,527.77,431.05
2018,11,18,9,30,439.0,145.0,2.0,15.5,332.0,529.55,430.32
2018,11,18,9,45,523.0,139.0,2.1,16.1,377.5,606.07,489.01
2018,11,18,10,0,607.0,133.0,2.2,16.7,423.0,693.3,552.94
2018,11,18,10,15,717.0,112.0,2.3,17.25,471.5,781.85,615.13
2018,11,18,10,30,827.0,91.0,2.4,17.8,520.0,866.53,672.97
2018,11,18,10,45,800.5,100.5,2.45,18.4,526.5,870.56,673.08
2018,11,18,11,0,774.0,110.0,2.5,19.0,533.0,875.9,675.02
2018,11,18,11,15,748.5,118.5,2.55,19.3,533.0,872.1,671.49
2018,11,18,11,30,723.0,127.0,2.6,19.6,533.0,864.5,665.55
2018,11,18,11,45,771.0,115.0,2.65,19.9,549.5,897.85,688.26
2018,11,18,12,0,819.0,103.0,2.7,20.2,566.0,922.74,704.73
2018,11,18,12,15,809.5,105.0,2.7,20.25,558.0,912.34,697.4
2018,11,18,12,30,800.0,107.0,2.7,20.3,550.0,898.62,688.25
2018,11,18,12,45,796.0,106.0,2.65,20.3,538.0,883.3,677.89
2018,11,18,13,0,792.0,105.0,2.6,20.3,526.0,864.81,665.45
2018,11,18,13,15,783.0,103.0,2.5,20.25,505.0,837.69,646.82
2018,11,18,13,30,774.0,101.0,2.4,20.2,484.0,813.02,630.01
2018,11,18,13,45,760.0,98.0,2.35,20.1,456.5,775.28,604.35
2018,11,18,14,0,746.0,95.0,2.3,20.0,429.0,735.58,577.17
2018,11,18,14,15,699.5,95.0,2.15,19.8,389.0,672.99,532.53
2018,11,18,14,30,653.0,95.0,2.0,19.6,349.0,611.23,487.51
2018,11,18,14,45,569.5,95.0,1.9,19.35,300.0,525.43,422.24
2018,11,18,15,0,486.0,95.0,1.8,19.1,251.0,439.98,355.73
2018,11,18,15,15,463.0,85.0,1.8,19.1,216.5,391.04,316.5
2018,11,18,15,30,440.0,75.0,1.8,19.1,182.0,343.32,276.67
2018,11,18,15,45,402.5,63.5,1.45,17.9,146.0,288.2,230.13
2018,11,18,16,0,365.0,52.0,1.1,16.7,110.0,236.54,184.91
2018,11,18,16,15,257.0,39.5,1.1,16.05,73.5,160.85,119.73
2018,11,18,16,30,149.0,27.0,1.1,15.4,37.0,92.6,47.1
2018,11,18,16,45,80.5,14.5,1.15,14.7,19.5,34.55,0.0
2018,11,18,17,0,12.0,2.0,1.2,14.0,2.0,0.0,0.0
2018,11,18,17,15,6.0,1.0,1.15,13.8,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,19,6,45,6.0,5.5,1.25,12.2,5.5,0.0,0.0
2018,11,19,7,0,12.0,11.0,1.2,12.3,11.0,13.32,0.0
2018,11,19,7,15,6.5,24.5,1.15,12.6,24.5,25.13,11.73
2018,11,19,7,30,1.0,38.0,1.1,12.9,38.0,36.36,24.5
2018,11,19,7,45,4.5,55.5,1.1,13.15,56.5,55.37,41.26
2018,11,19,8,0,8.0,73.0,1.1,13.4,75.0,74.53,57.98
2018,11,19,8,15,28.5,86.5,1.15,13.75,94.5,105.1,84.34
2018,11,19,8,30,49.0,100.0,1.2,14.1,114.0,132.32,107.67
2018,11,19,8,45,108.0,124.0,1.3,14.4,161.0,210.3,173.38
2018,11,19,9,0,167.0,148.0,1.4,14.7,208.0,283.76,233.87
2018,11,19,9,15,271.5,151.5,1.35,14.95,261.0,382.79,313.99
2018,11,19,9,30,376.0,155.0,1.3,15.2,314.0,492.03,398.92
2018,11,19,9,45,402.5,162.0,1.3,15.4,343.5,535.42,430.65
2018,11,19,10,0,429.0,169.0,1.3,15.6,373.0,579.09,462.53
2018,11,19,10,15,382.0,187.0,1.25,15.8,375.5,555.34,442.51
2018,11,19,10,30,335.0,205.0,1.2,16.0,378.0,544.61,432.35
2018,11,19,10,45,192.0,183.5,1.15,16.25,283.5,395.31,316.14
2018,11,19,11,0,49.0,162.0,1.1,16.5,189.0,208.2,166.19
2018,11,19,11,15,127.5,201.5,1.1,16.6,272.5,344.37,276.3
2018,11,19,11,30,206.0,241.0,1.1,16.7,356.0,467.34,370.47
2018,11,19,11,45,196.0,242.5,1.05,16.8,352.0,460.4,363.47
2018,11,19,12,0,186.0,244.0,1.0,16.9,348.0,452.76,357.09
2018,11,19,12,15,185.0,243.5,1.0,17.0,346.0,450.51,355.39
2018,11,19,12,30,184.0,243.0,1.0,17.1,344.0,447.68,353.25
2018,11,19,12,45,216.5,236.5,1.05,17.15,352.5,467.59,369.59
2018,11,19,13,0,249.0,230.0,1.1,17.2,361.0,503.11,397.0
2018,11,19,13,15,249.5,220.5,1.05,17.25,347.5,486.93,384.8
2018,11,19,13,30,250.0,211.0,1.0,17.3,334.0,469.85,372.35
2018,11,19,13,45,224.5,199.0,1.0,17.3,305.0,411.77,328.83
2018,11,19,14,0,199.0,187.0,1.0,17.3,276.0,370.76,297.69
2018,11,19,14,15,327.0,153.0,0.95,17.15,285.5,434.83,350.44
2018,11,19,14,30,455.0,119.0,0.9,17.0,295.0,489.15,393.44
2018,11,19,14,45,506.5,100.5,0.85,16.85,277.5,482.63,388.47
2018,11,19,15,0,558.0,82.0,0.8,16.7,260.0,476.42,383.36
2018,11,19,15,15,472.5,79.0,0.8,16.7,214.5,394.27,318.13
2018,11,19,15,30,387.0,76.0,0.8,16.7,169.0,316.03,254.79
2018,11,19,15,45,323.0,64.5,0.9,16.2,131.5,250.75,200.83
2018,11,19,16,0,259.0,53.0,1.0,15.7,94.0,191.93,150.52
2018,11,19,16,15,188.5,39.5,1.05,15.55,64.0,135.21,100.44
2018,11,19,16,30,118.0,26.0,1.1,15.4,34.0,81.11,38.45
2018,11,19,16,45,65.5,14.0,1.15,15.2,18.0,30.15,0.0
2018,11,19,17,0,13.0,2.0,1.2,15.0,2.0,0.0,0.0
2018,11,19,17,15,6.5,1.0,1.2,14.9,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,6,45,70.0,7.5,1.5,10.3,9.5,0.0,0.0
2018,11,20,7,0,140.0,15.0,1.5,10.4,19.0,52.16,0.0
2018,11,20,7,15,284.5,25.5,1.55,11.1,53.0,139.17,81.59
2018,11,20,7,30,429.0,36.0,1.6,11.8,87.0,227.91,174.7
2018,11,20,7,45,509.5,43.0,1.65,12.55,129.0,296.7,237.12
2018,11,20,8,0,590.0,50.0,1.7,13.3,171.0,373.35,303.61
2018,11,20,8,15,640.5,55.0,1.7,13.9,214.0,438.37,358.86
2018,11,20,8,30,691.0,60.0,1.7,14.5,257.0,503.67,412.25
2018,11,20,8,45,724.5,63.5,1.75,15.1,297.5,562.72,458.88
2018,11,20,9,0,758.0,67.0,1.8,15.7,338.0,622.64,504.34
2018,11,20,9,15,782.0,70.0,2.0,16.4,374.5,675.51,542.34
2018,11,20,9,30,806.0,73.0,2.2,17.1,411.0,727.72,579.13
2018,11,20,9,45,824.0,74.5,2.45,17.85,442.0,772.25,609.94
2018,11,20,10,0,842.0,76.0,2.7,18.6,473.0,815.03,639.11
2018,11,20,10,15,854.0,77.5,2.75,18.95,497.5,850.59,662.48
2018,11,20,10,30,866.0,79.0,2.8,19.3,522.0,883.53,683.88
2018,11,20,10,45,874.5,79.0,2.9,19.65,539.0,899.64,693.86
2018,11,20,11,0,883.0,79.0,3.0,20.0,556.0,921.25,707.88
2018,11,20,11,15,884.5,80.0,3.05,20.2,564.5,934.34,716.07
2018,11,20,11,30,886.0,81.0,3.1,20.4,573.0,943.9,722.05
2018,11,20,11,45,858.5,89.0,3.1,20.6,567.0,941.05,719.29
2018,11,20,12,0,831.0,97.0,3.1,20.8,561.0,924.75,707.55
2018,11,20,12,15,853.5,90.0,3.15,20.8,562.0,933.48,714.26
2018,11,20,12,30,876.0,83.0,3.2,20.8,563.0,928.8,711.67
2018,11,20,12,45,861.5,84.5,3.2,20.85,547.0,915.69,703.02
2018,11,20,13,0,847.0,86.0,3.2,20.9,531.0,890.09,685.84
2018,11,20,13,15,812.5,90.5,3.15,20.75,503.5,847.62,657.08
2018,11,20,13,30,778.0,95.0,3.1,20.6,476.0,803.2,626.82
2018,11,20,13,45,761.0,91.5,3.05,20.5,446.5,762.61,598.91
2018,11,20,14,0,744.0,88.0,3.0,20.4,417.0,724.5,572.5
2018,11,20,14,15,752.5,80.5,2.9,20.2,391.0,691.13,549.26
2018,11,20,14,30,761.0,73.0,2.8,20.0,365.0,658.86,526.51
2018,11,20,14,45,733.5,69.0,2.7,19.8,326.5,603.0,485.26
2018,11,20,15,0,706.0,65.0,2.6,19.6,288.0,547.24,441.77
2018,11,20,15,15,563.0,65.5,2.6,19.6,227.5,432.66,350.51
2018,11,20,15,30,420.0,66.0,2.6,19.6,167.0,326.3,263.67
2018,11,20,15,45,293.0,56.0,2.05,18.5,119.5,225.6,180.39
2018,11,20,16,0,166.0,46.0,1.5,17.4,72.0,132.97,103.0
2018,11,20,16,15,190.5,35.5,1.4,16.85,55.5,130.98,96.59
2018,11,20,16,30,215.0,25.0,1.3,16.3,39.0,110.93,50.04
2018,11,20,16,45,117.0,14.0,1.25,15.75,20.5,43.91,0.0
2018,11,20,17,0,19.0,3.0,1.2,15.2,2.0,0.0,0.0
2018,11,20,17,15,9.5,1.5,1.2,15.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,3.2,14.4,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,3.3,14.5,2.0,1.82,0.0
2018,11,21,7,15,0.0,5.5,3.45,14.7,5.5,4.82,0.0
2018,11,21,7,30,0.0,9.0,3.6,14.9,9.0,7.9,0.8
2018,11,21,7,45,0.0,8.5,3.8,15.15,8.5,7.46,0.62
2018,11,21,8,0,0.0,8.0,4.0,15.4,8.0,7.02,0.31
2018,11,21,8,15,0.0,9.5,4.15,15.55,9.5,8.34,1.48
2018,11,21,8,30,0.0,11.0,4.3,15.7,11.0,9.66,2.62
2018,11,21,8,45,0.0,17.0,4.4,15.9,17.0,14.95,7.14
2018,11,21,9,0,0.0,23.0,4.5,16.1,23.0,20.24,11.63
2018,11,21,9,15,1.5,55.0,4.65,16.3,55.5,49.65,36.59
2018,11,21,9,30,3.0,87.0,4.8,16.5,88.0,80.14,62.17
2018,11,21,9,45,2.0,109.5,4.95,16.7,110.0,101.44,79.73
2018,11,21,10,0,1.0,132.0,5.1,16.9,132.0,123.15,97.47
2018,11,21,10,15,1.0,133.5,5.2,17.05,134.0,124.16,98.07
2018,11,21,10,30,1.0,135.0,5.3,17.2,136.0,125.29,98.81
2018,11,21,10,45,4.5,148.5,5.45,17.35,151.0,141.98,112.51
2018,11,21,11,0,8.0,162.0,5.6,17.5,166.0,158.96,126.38
2018,11,21,11,15,23.0,189.0,5.65,17.45,201.5,201.35,161.48
2018,11,21,11,30,38.0,216.0,5.7,17.4,237.0,261.67,210.71
2018,11,21,11,45,59.0,224.5,5.75,17.4,257.0,291.71,235.57
2018,11,21,12,0,80.0,233.0,5.8,17.4,277.0,321.89,260.48
2018,11,21,12,15,60.0,204.5,5.8,17.3,237.5,268.51,217.16
2018,11,21,12,30,40.0,176.0,5.8,17.2,198.0,216.34,174.51
2018,11,21,12,45,57.0,170.5,5.8,17.15,201.0,225.43,182.86
2018,11,21,13,0,74.0,165.0,5.8,17.1,204.0,233.94,190.66
2018,11,21,13,15,47.0,122.0,5.7,17.0,146.5,161.05,130.32
2018,11,21,13,30,20.0,79.0,5.6,16.9,89.0,91.77,72.14
2018,11,21,13,45,69.0,87.5,5.55,16.85,118.5,150.87,123.32
2018,11,21,14,0,118.0,96.0,5.5,16.8,148.0,209.65,173.52
2018,11,21,14,15,319.0,98.0,5.35,16.7,223.5,377.42,315.58
2018,11,21,14,30,520.0,100.0,5.2,16.6,299.0,520.16,432.37
2018,11,21,14,45,381.5,104.5,5.05,16.5,242.0,402.3,334.96
2018,11,21,15,0,243.0,109.0,4.9,16.4,185.0,289.17,240.36
2018,11,21,15,15,168.5,92.5,4.9,16.4,141.5,214.35,177.02
2018,11,21,15,30,94.0,76.0,4.9,16.4,98.0,136.89,110.82
2018,11,21,15,45,140.5,61.5,4.2,16.1,87.0,147.65,118.73
2018,11,21,16,0,187.0,47.0,3.5,15.8,76.0,153.49,120.71
2018,11,21,16,15,160.5,35.5,3.3,15.6,54.5,119.96,88.64
2018,11,21,16,30,134.0,24.0,3.1,15.4,33.0,83.38,34.1
2018,11,21,16,45,75.5,13.5,2.9,15.2,17.5,32.45,0.0
2018,11,21,17,0,17.0,3.0,2.7,15.0,2.0,0.0,0.0
2018,11,21,17,15,8.5,1.5,2.7,14.9,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,6,45,68.0,7.0,1.35,11.8,8.5,0.0,0.0
2018,11,22,7,0,136.0,14.0,1.3,11.9,17.0,49.82,0.0
2018,11,22,7,15,289.0,23.5,1.35,12.45,50.0,136.21,67.25
2018,11,22,7,30,442.0,33.0,1.4,13.0,83.0,228.65,172.59
2018,11,22,7,45,529.5,39.0,1.45,13.55,125.0,299.5,237.25
2018,11,22,8,0,617.0,45.0,1.5,14.1,167.0,375.63,303.5
2018,11,22,8,15,669.5,48.5,1.55,14.35,210.0,441.41,359.97
2018,11,22,8,30,722.0,52.0,1.6,14.6,253.0,510.63,417.11
2018,11,22,8,45,757.0,55.0,1.65,14.9,294.0,571.05,465.33
2018,11,22,9,0,792.0,58.0,1.7,15.2,335.0,632.47,512.14
2018,11,22,9,15,813.5,60.0,1.7,15.5,371.0,683.39,548.07
2018,11,22,9,30,835.0,62.0,1.7,15.8,407.0,726.62,577.61
2018,11,22,9,45,669.5,102.0,1.75,16.1,391.5,683.89,544.68
2018,11,22,10,0,504.0,142.0,1.8,16.4,376.0,607.89,486.67
2018,11,22,10,15,419.0,173.0,1.9,16.65,374.5,586.15,468.53
2018,11,22,10,30,334.0,204.0,2.0,16.9,373.0,541.85,433.06
2018,11,22,10,45,432.5,185.5,2.1,17.2,411.5,632.62,502.8
2018,11,22,11,0,531.0,167.0,2.2,17.5,450.0,708.51,559.57
2018,11,22,11,15,611.5,140.5,2.3,17.6,472.0,766.96,601.55
2018,11,22,11,30,692.0,114.0,2.4,17.7,494.0,815.68,635.99
2018,11,22,11,45,562.0,154.5,2.5,17.85,463.5,744.03,584.43
2018,11,22,12,0,432.0,195.0,2.6,18.0,433.0,661.86,522.67
2018,11,22,12,15,463.5,183.5,2.7,18.05,436.5,675.86,534.96
2018,11,22,12,30,495.0,172.0,2.8,18.1,440.0,687.3,544.72
2018,11,22,12,45,604.5,140.5,2.9,18.1,460.0,751.81,593.72
2018,11,22,13,0,714.0,109.0,3.0,18.1,480.0,802.29,630.93
2018,11,22,13,15,655.5,118.5,3.05,18.0,448.5,747.46,591.96
2018,11,22,13,30,597.0,128.0,3.1,17.9,417.0,691.76,552.55
2018,11,22,13,45,691.0,102.0,3.15,17.85,418.0,721.44,576.21
2018,11,22,14,0,785.0,76.0,3.2,17.8,419.0,737.9,589.55
2018,11,22,14,15,797.5,68.0,3.2,17.55,393.0,709.75,570.14
2018,11,22,14,30,810.0,60.0,3.2,17.3,367.0,677.94,548.0
2018,11,22,14,45,782.0,57.5,3.25,17.1,328.5,621.97,507.04
2018,11,22,15,0,754.0,55.0,3.3,16.9,290.0,566.02,463.41
2018,11,22,15,15,712.5,51.5,3.3,16.9,248.0,501.25,410.43
2018,11,22,15,30,671.0,48.0,3.3,16.9,206.0,438.55,357.29
2018,11,22,15,45,605.0,43.0,2.95,16.05,163.0,364.58,293.89
2018,11,22,16,0,539.0,38.0,2.6,15.2,120.0,295.99,233.0
2018,11,22,16,15,426.5,30.5,2.35,14.55,81.5,217.81,161.88
2018,11,22,16,30,314.0,23.0,2.1,13.9,43.0,140.92,55.36
2018,11,22,16,45,168.5,13.0,1.9,13.25,22.5,56.97,0.0
2018,11,22,17,0,23.0,3.0,1.7,12.6,2.0,0.0,0.0
2018,11,22,17,15,11.5,1.5,1.65,12.45,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,23,6,45,7.5,3.5,1.5,13.6,3.5,0.0,0.0
2018,11,23,7,0,15.0,7.0,1.5,13.7,7.0,10.44,0.0
2018,11,23,7,15,7.5,16.5,1.5,14.0,16.5,17.72,3.17
2018,11,23,7,30,0.0,26.0,1.5,14.3,26.0,22.92,12.97
2018,11,23,7,45,0.0,37.5,1.55,14.6,37.5,33.47,22.47
2018,11,23,8,0,0.0,49.0,1.6,14.9,49.0,44.2,31.9
2018,11,23,8,15,2.0,64.0,1.75,15.15,64.5,59.78,45.34
2018,11,23,8,30,4.0,79.0,1.9,15.4,80.0,75.59,58.84
2018,11,23,8,45,19.5,105.0,2.05,15.6,111.5,112.43,90.15
2018,11,23,9,0,35.0,131.0,2.2,15.8,143.0,160.94,130.73
2018,11,23,9,15,24.5,112.5,2.35,16.1,121.5,130.48,104.95
2018,11,23,9,30,14.0,94.0,2.5,16.4,100.0,95.58,75.42
2018,11,23,9,45,42.0,134.5,2.65,16.65,153.5,169.16,137.06
2018,11,23,10,0,70.0,175.0,2.8,16.9,207.0,240.35,195.31
2018,11,23,10,15,82.5,192.0,2.95,17.1,232.0,272.22,220.74
2018,11,23,10,30,95.0,209.0,3.1,17.3,257.0,304.74,246.57
2018,11,23,10,45,66.5,209.5,3.25,17.45,243.5,280.46,225.88
2018,11,23,11,0,38.0,210.0,3.4,17.6,230.0,255.21,204.47
2018,11,23,11,15,24.0,195.5,3.45,17.55,208.0,209.68,167.49
2018,11,23,11,30,10.0,181.0,3.5,17.5,186.0,180.85,143.7
2018,11,23,11,45,11.5,177.0,3.55,17.5,183.0,177.92,141.44
2018,11,23,12,0,13.0,173.0,3.6,17.5,180.0,175.1,139.24
2018,11,23,12,15,12.0,172.5,3.6,17.45,179.0,173.69,138.12
2018,11,23,12,30,11.0,172.0,3.6,17.4,178.0,172.36,137.09
2018,11,23,12,45,10.5,168.0,3.6,17.35,173.5,167.86,133.54
2018,11,23,13,0,10.0,164.0,3.6,17.3,169.0,163.45,130.09
2018,11,23,13,15,16.0,165.5,3.55,17.25,173.5,170.72,136.45
2018,11,23,13,30,22.0,167.0,3.5,17.2,178.0,177.92,142.75
2018,11,23,13,45,15.0,149.5,3.5,17.2,156.5,153.58,122.77
2018,11,23,14,0,8.0,132.0,3.5,17.2,135.0,129.82,103.2
2018,11,23,14,15,41.0,131.0,3.4,17.1,146.5,164.15,132.91
2018,11,23,14,30,74.0,130.0,3.3,17.0,158.0,186.98,152.79
2018,11,23,14,45,166.0,117.0,3.2,16.85,171.0,244.39,202.09
2018,11,23,15,0,258.0,104.0,3.1,16.7,184.0,292.91,242.65
2018,11,23,15,15,418.5,79.5,3.1,16.7,187.0,358.87,296.33
2018,11,23,15,30,579.0,55.0,3.1,16.7,190.0,400.45,327.27
2018,11,23,15,45,423.5,49.5,2.5,16.2,137.0,286.83,231.33
2018,11,23,16,0,268.0,44.0,1.9,15.7,84.0,185.55,145.53
2018,11,23,16,15,141.0,30.0,1.8,15.35,50.5,105.46,76.84
2018,11,23,16,30,14.0,16.0,1.7,15.0,17.0,19.34,2.37
2018,11,23,16,45,12.5,9.0,1.55,14.65,9.5,11.54,0.0
2018,11,23,17,0,11.0,2.0,1.4,14.3,2.0,0.0,0.0
2018,11,23,17,15,5.5,1.0,1.45,14.2,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,24,6,45,62.0,6.0,1.6,13.6,7.0,0.0,0.0
2018,11,24,7,0,124.0,12.0,1.6,13.7,14.0,44.41,0.0
2018,11,24,7,15,270.5,21.5,1.7,14.15,44.5,125.77,44.21
2018,11,24,7,30,417.0,31.0,1.8,14.6,75.0,215.71,160.11
2018,11,24,7,45,503.0,37.0,1.95,15.05,115.5,284.0,223.66
2018,11,24,8,0,589.0,43.0,2.1,15.5,156.0,357.64,288.43
2018,11,24,8,15,393.0,64.0,2.3,15.8,147.5,305.76,250.74
2018,11,24,8,30,197.0,85.0,2.5,16.1,139.0,222.45,183.36
2018,11,24,8,45,436.0,76.0,2.65,16.35,219.0,392.27,325.28
2018,11,24,9,0,675.0,67.0,2.8,16.6,299.0,564.15,463.14
2018,11,24,9,15,617.5,84.0,2.9,16.9,313.5,572.17,467.72
2018,11,24,9,30,560.0,101.0,3.0,17.2,328.0,573.03,467.19
2018,11,24,9,45,701.5,82.5,3.1,17.5,389.0,682.95,550.04
2018,11,24,10,0,843.0,64.0,3.2,17.8,450.0,787.33,625.28
2018,11,24,10,15,814.5,75.5,3.3,18.05,464.5,808.93,639.11
2018,11,24,10,30,786.0,87.0,3.4,18.3,479.0,817.97,644.52
2018,11,24,10,45,832.0,78.0,3.45,18.55,505.5,863.88,676.3
2018,11,24,11,0,878.0,69.0,3.5,18.8,532.0,898.71,699.68
2018,11,24,11,15,844.5,79.0,3.55,18.9,530.5,891.15,693.59
2018,11,24,11,30,811.0,89.0,3.6,19.0,529.0,888.84,691.71
2018,11,24,11,45,821.0,86.0,3.65,19.15,533.0,897.76,697.77
2018,11,24,12,0,831.0,83.0,3.7,19.3,537.0,903.27,701.49
2018,11,24,12,15,854.0,78.0,3.7,19.25,540.0,905.43,703.28
2018,11,24,12,30,877.0,73.0,3.7,19.2,543.0,913.38,709.34
2018,11,24,12,45,825.5,84.5,3.75,19.15,518.5,879.59,686.27
2018,11,24,13,0,774.0,96.0,3.8,19.1,494.0,833.91,654.83
2018,11,24,13,15,786.0,89.0,3.8,19.0,479.0,820.13,646.22
2018,11,24,13,30,798.0,82.0,3.8,18.9,464.0,802.68,634.78
2018,11,24,13,45,783.0,80.0,3.8,18.75,437.0,765.45,608.97
2018,11,24,14,0,768.0,78.0,3.8,18.6,410.0,726.22,581.53
2018,11,24,14,15,770.5,71.5,3.8,18.4,382.5,693.12,558.45
2018,11,24,14,30,773.0,65.0,3.8,18.2,355.0,657.25,532.87
2018,11,24,14,45,745.5,62.0,3.75,18.0,317.5,602.6,492.14
2018,11,24,15,0,718.0,59.0,3.7,17.8,280.0,547.99,448.69
2018,11,24,15,15,621.0,59.5,3.7,17.8,231.0,460.24,377.0
2018,11,24,15,30,524.0,60.0,3.7,17.8,182.0,376.72,307.1
2018,11,24,15,45,469.0,51.0,3.3,17.05,143.0,311.11,250.66
2018,11,24,16,0,414.0,42.0,2.9,16.3,104.0,250.44,196.7
2018,11,24,16,15,249.5,32.0,2.65,15.75,65.5,152.45,112.01
2018,11,24,16,30,85.0,22.0,2.4,15.2,27.0,58.94,15.95
2018,11,24,16,45,42.5,11.0,2.2,14.6,13.5,21.46,0.0
2018,11,24,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,25,6,45,40.5,5.0,1.6,10.7,5.5,0.0,0.0
2018,11,25,7,0,81.0,10.0,1.6,10.7,11.0,30.88,0.0
2018,11,25,7,15,232.0,22.0,1.6,11.1,42.0,112.42,28.99
2018,11,25,7,30,383.0,34.0,1.6,11.5,73.0,204.97,152.78
2018,11,25,7,45,471.5,40.5,1.6,11.9,113.0,273.55,217.29
2018,11,25,8,0,560.0,47.0,1.6,12.3,153.0,350.68,285.05
2018,11,25,8,15,616.5,52.0,1.55,12.8,195.5,416.82,341.89
2018,11,25,8,30,673.0,57.0,1.5,13.3,238.0,483.81,397.26
2018,11,25,8,45,710.0,60.5,1.4,13.8,278.0,543.9,444.63
2018,11,25,9,0,747.0,64.0,1.3,14.3,318.0,605.22,490.82
2018,11,25,9,15,775.5,65.5,1.2,14.85,354.5,658.82,527.66
2018,11,25,9,30,804.0,67.0,1.1,15.4,391.0,712.1,562.79
2018,11,25,9,45,826.0,67.5,1.05,15.9,422.5,758.28,592.37
2018,11,25,10,0,848.0,68.0,1.0,16.4,454.0,795.32,614.89
2018,11,25,10,15,860.0,69.0,0.9,16.85,478.0,829.96,634.7
2018,11,25,10,30,872.0,70.0,0.8,17.3,502.0,862.06,652.29
2018,11,25,10,45,880.0,71.0,0.7,17.75,519.5,887.82,665.24
2018,11,25,11,0,888.0,72.0,0.6,18.2,537.0,910.48,675.96
2018,11,25,11,15,892.0,72.0,0.7,18.5,546.5,924.89,685.77
2018,11,25,11,30,896.0,72.0,0.8,18.8,556.0,935.84,693.57
2018,11,25,11,45,896.5,72.5,0.85,19.05,558.0,940.61,696.67
2018,11,25,12,0,897.0,73.0,0.9,19.3,560.0,941.77,697.66
2018,11,25,12,15,895.5,72.5,1.05,19.5,554.5,936.15,696.38
2018,11,25,12,30,894.0,72.0,1.2,19.7,549.0,926.96,692.75
2018,11,25,12,45,889.0,71.0,1.35,19.85,535.5,910.4,684.29
2018,11,25,13,0,884.0,70.0,1.5,20.0,522.0,890.5,673.48
2018,11,25,13,15,875.0,69.0,1.6,20.0,501.5,863.86,657.68
2018,11,25,13,30,866.0,68.0,1.7,20.0,481.0,834.32,639.72
2018,11,25,13,45,852.5,66.5,1.8,20.0,453.5,797.7,616.55
2018,11,25,14,0,839.0,65.0,1.9,20.0,426.0,766.06,596.53
2018,11,25,14,15,819.0,63.0,1.9,19.85,392.5,719.15,564.64
2018,11,25,14,30,799.0,61.0,1.9,19.7,359.0,670.95,531.3
2018,11,25,14,45,770.5,58.5,1.95,19.55,321.0,615.35,491.93
2018,11,25,15,0,742.0,56.0,2.0,19.4,283.0,559.81,449.72
2018,11,25,15,15,699.5,52.5,2.0,19.4,241.5,495.21,398.21
2018,11,25,15,30,657.0,49.0,2.0,19.4,200.0,432.71,346.48
2018,11,25,15,45,591.0,43.5,1.65,18.3,157.5,358.98,284.6
2018,11,25,16,0,525.0,38.0,1.3,17.2,115.0,294.87,228.32
2018,11,25,16,15,402.0,30.0,1.4,16.6,77.0,209.01,152.27
2018,11,25,16,30,279.0,22.0,1.5,16.0,39.0,128.32,34.95
2018,11,25,16,45,139.5,11.0,1.55,15.4,19.5,47.72,0.0
2018,11,25,17,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,6,45,51.0,5.0,1.2,10.55,5.5,0.0,0.0
2018,11,26,7,0,102.0,10.0,1.2,10.6,11.0,36.39,0.0
2018,11,26,7,15,259.0,20.0,1.3,11.25,41.5,118.26,16.55
2018,11,26,7,30,416.0,30.0,1.4,11.9,72.0,213.05,156.94
2018,11,26,7,45,499.5,36.5,1.5,12.55,111.5,280.42,221.47
2018,11,26,8,0,583.0,43.0,1.6,13.2,151.0,352.62,285.33
2018,11,26,8,15,641.5,46.5,1.6,13.8,193.5,419.48,342.84
2018,11,26,8,30,700.0,50.0,1.6,14.4,236.0,490.42,401.31
2018,11,26,8,45,734.0,53.0,1.6,15.0,275.5,548.89,447.79
2018,11,26,9,0,768.0,56.0,1.6,15.6,315.0,608.34,493.02
2018,11,26,9,15,791.0,58.5,1.6,16.3,350.5,659.84,528.92
2018,11,26,9,30,814.0,61.0,1.6,17.0,386.0,710.65,563.32
2018,11,26,9,45,830.0,62.5,1.6,17.7,416.0,746.41,586.05
2018,11,26,10,0,846.0,64.0,1.6,18.4,446.0,787.1,611.97
2018,11,26,10,15,813.0,76.5,1.55,18.8,459.5,806.36,622.59
2018,11,26,10,30,780.0,89.0,1.5,19.2,473.0,812.73,624.44
2018,11,26,10,45,694.0,116.5,1.5,19.55,467.0,790.72,607.54
2018,11,26,11,0,608.0,144.0,1.5,19.9,461.0,756.27,582.38
2018,11,26,11,15,568.5,159.0,1.5,20.1,459.5,737.66,568.83
2018,11,26,11,30,529.0,174.0,1.5,20.3,458.0,723.87,558.12
2018,11,26,11,45,631.5,143.5,1.45,20.5,484.0,793.96,606.57
2018,11,26,12,0,734.0,113.0,1.4,20.7,510.0,853.39,645.33
2018,11,26,12,15,720.0,116.5,1.35,20.7,502.5,841.74,636.26
2018,11,26,12,30,706.0,120.0,1.3,20.7,495.0,827.16,626.17
2018,11,26,12,45,702.5,116.5,1.3,20.75,482.0,810.88,615.57
2018,11,26,13,0,699.0,113.0,1.3,20.8,469.0,791.81,603.16
2018,11,26,13,15,615.5,129.5,1.2,20.75,433.5,723.64,555.76
2018,11,26,13,30,532.0,146.0,1.1,20.7,398.0,649.12,503.23
2018,11,26,13,45,443.0,153.5,1.05,20.65,355.5,569.51,445.18
2018,11,26,14,0,354.0,161.0,1.0,20.6,313.0,477.83,377.16
2018,11,26,14,15,452.0,128.5,1.0,20.45,306.5,516.39,408.96
2018,11,26,14,30,550.0,96.0,1.0,20.3,300.0,537.22,426.03
2018,11,26,14,45,512.5,91.5,1.0,20.15,266.0,482.57,384.48
2018,11,26,15,0,475.0,87.0,1.0,20.0,232.0,424.34,339.83
2018,11,26,15,15,294.0,84.0,1.0,20.0,169.5,291.58,234.29
2018,11,26,15,30,113.0,81.0,1.0,20.0,107.0,155.06,123.03
2018,11,26,15,45,94.5,65.0,1.0,18.8,83.5,122.66,96.13
2018,11,26,16,0,76.0,49.0,1.0,17.6,60.0,92.02,69.75
2018,11,26,16,15,54.5,33.5,1.05,17.0,40.0,62.65,43.26
2018,11,26,16,30,33.0,18.0,1.1,16.4,20.0,31.92,3.56
2018,11,26,16,45,16.5,9.0,1.2,15.8,10.0,12.66,0.0
2018,11,26,17,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
