Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,26,17,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,27,6,45,13.5,3.5,0.9,11.95,3.5,0.0,0.0
2018,11,27,7,0,27.0,7.0,0.9,12.0,7.0,13.56,0.0
2018,11,27,7,15,54.5,21.0,0.9,12.3,25.0,47.18,0.0
2018,11,27,7,30,82.0,35.0,0.9,12.6,43.0,83.04,58.97
2018,11,27,7,45,117.0,51.0,0.9,12.85,69.0,120.7,94.26
2018,11,27,8,0,152.0,67.0,0.9,13.1,95.0,162.07,130.84
2018,11,27,8,15,183.5,83.0,0.95,13.5,125.0,205.08,168.17
2018,11,27,8,30,215.0,99.0,1.0,13.9,155.0,251.01,207.1
2018,11,27,8,45,318.5,103.5,1.05,14.25,202.0,343.16,283.11
2018,11,27,9,0,422.0,108.0,1.1,14.6,249.0,433.01,355.12
2018,11,27,9,15,489.5,109.0,1.15,15.15,290.0,500.33,407.18
2018,11,27,9,30,557.0,110.0,1.2,15.7,331.0,578.03,465.56
2018,11,27,9,45,478.0,136.5,1.25,16.2,336.5,560.93,449.82
2018,11,27,10,0,399.0,163.0,1.3,16.7,342.0,542.92,433.8
2018,11,27,10,15,452.0,161.0,1.35,16.95,374.0,597.4,474.97
2018,11,27,10,30,505.0,159.0,1.4,17.2,406.0,652.73,515.41
2018,11,27,10,45,481.0,169.5,1.45,17.5,411.5,654.51,514.92
2018,11,27,11,0,457.0,180.0,1.5,17.8,417.0,653.42,512.89
2018,11,27,11,15,319.5,210.0,1.55,17.85,377.0,550.56,434.51
2018,11,27,11,30,182.0,240.0,1.6,17.9,337.0,444.75,352.24
2018,11,27,11,45,241.5,234.0,1.6,18.0,363.5,511.47,404.41
2018,11,27,12,0,301.0,228.0,1.6,18.1,390.0,559.62,441.11
2018,11,27,12,15,241.0,233.0,1.6,18.1,362.0,508.93,401.56
2018,11,27,12,30,181.0,238.0,1.6,18.1,334.0,440.32,349.01
2018,11,27,12,45,187.5,231.5,1.6,18.05,328.5,436.39,347.03
2018,11,27,13,0,194.0,225.0,1.6,18.0,323.0,431.74,344.09
2018,11,27,13,15,136.0,213.0,1.6,17.95,280.5,362.91,290.1
2018,11,27,13,30,78.0,201.0,1.6,17.9,238.0,280.77,225.01
2018,11,27,13,45,69.5,187.5,1.6,17.8,219.0,256.56,206.34
2018,11,27,14,0,61.0,174.0,1.6,17.7,200.0,232.86,187.64
2018,11,27,14,15,75.5,161.0,1.55,17.55,190.5,227.86,184.5
2018,11,27,14,30,90.0,148.0,1.5,17.4,181.0,221.85,180.33
2018,11,27,14,45,104.5,133.0,1.4,17.25,167.5,223.71,182.21
2018,11,27,15,0,119.0,118.0,1.3,17.1,154.0,211.81,172.69
2018,11,27,15,15,126.0,103.0,1.3,17.1,136.0,194.09,157.87
2018,11,27,15,30,133.0,88.0,1.3,17.1,118.0,175.64,141.87
2018,11,27,15,45,109.0,70.5,1.2,16.3,91.5,137.72,109.44
2018,11,27,16,0,85.0,53.0,1.1,15.5,65.0,102.08,78.47
2018,11,27,16,15,61.0,36.0,1.15,15.2,43.0,69.39,48.66
2018,11,27,16,30,37.0,19.0,1.2,14.9,21.0,34.76,3.06
2018,11,27,16,45,18.5,9.5,1.2,14.65,10.5,13.68,0.0
2018,11,27,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,28,6,45,4.5,1.0,2.05,14.35,1.0,0.0,0.0
2018,11,28,7,0,9.0,2.0,2.0,14.4,2.0,4.2,0.0
2018,11,28,7,15,4.5,3.5,2.0,14.55,3.5,4.84,0.0
2018,11,28,7,30,0.0,5.0,2.0,14.7,5.0,4.38,0.0
2018,11,28,7,45,0.0,6.0,2.05,14.9,6.0,5.26,0.0
2018,11,28,8,0,0.0,7.0,2.1,15.1,7.0,6.14,0.0
2018,11,28,8,15,0.0,8.5,2.05,15.15,8.5,7.46,0.73
2018,11,28,8,30,0.0,10.0,2.0,15.2,10.0,8.78,1.89
2018,11,28,8,45,0.0,11.5,2.0,15.25,11.5,10.1,3.03
2018,11,28,9,0,0.0,13.0,2.0,15.3,13.0,11.43,4.16
2018,11,28,9,15,0.0,15.0,1.95,15.35,15.0,13.19,5.66
2018,11,28,9,30,0.0,17.0,1.9,15.4,17.0,14.96,7.16
2018,11,28,9,45,0.0,19.0,1.8,15.5,19.0,16.73,8.64
2018,11,28,10,0,0.0,21.0,1.7,15.6,21.0,18.5,10.12
2018,11,28,10,15,0.0,22.5,1.75,15.7,22.5,19.83,11.21
2018,11,28,10,30,0.0,24.0,1.8,15.8,24.0,21.16,12.31
2018,11,28,10,45,3.5,43.0,1.9,15.9,45.0,41.08,29.25
2018,11,28,11,0,7.0,62.0,2.0,16.0,66.0,61.16,46.19
2018,11,28,11,15,23.5,101.5,2.0,16.1,114.0,119.51,95.27
2018,11,28,11,30,40.0,141.0,2.0,16.2,162.0,177.62,143.21
2018,11,28,11,45,31.5,114.5,2.0,16.25,131.0,140.95,112.85
2018,11,28,12,0,23.0,88.0,2.0,16.3,100.0,105.32,83.31
2018,11,28,12,15,60.0,115.0,2.1,16.45,146.5,180.87,146.75
2018,11,28,12,30,97.0,142.0,2.2,16.6,193.0,245.84,200.28
2018,11,28,12,45,62.0,122.0,2.3,16.7,154.5,189.68,153.62
2018,11,28,13,0,27.0,102.0,2.4,16.8,116.0,122.72,97.74
2018,11,28,13,15,16.0,88.5,2.4,16.7,96.5,98.54,77.55
2018,11,28,13,30,5.0,75.0,2.4,16.6,77.0,70.6,53.97
2018,11,28,13,45,43.5,103.5,2.45,16.55,122.0,136.74,110.57
2018,11,28,14,0,82.0,132.0,2.5,16.5,167.0,211.89,173.44
2018,11,28,14,15,85.5,110.5,2.45,16.45,144.5,186.77,153.07
2018,11,28,14,30,89.0,89.0,2.4,16.4,122.0,161.4,132.48
2018,11,28,14,45,58.0,86.5,2.4,16.3,107.0,124.5,101.01
2018,11,28,15,0,27.0,84.0,2.4,16.2,92.0,100.75,80.33
2018,11,28,15,15,50.0,81.0,2.4,16.2,93.0,111.64,89.71
2018,11,28,15,30,73.0,78.0,2.4,16.2,94.0,129.9,104.56
2018,11,28,15,45,107.5,62.0,2.2,15.9,80.0,125.51,99.91
2018,11,28,16,0,142.0,46.0,2.0,15.6,66.0,125.08,97.17
2018,11,28,16,15,127.5,33.5,2.0,15.45,46.5,98.37,70.45
2018,11,28,16,30,113.0,21.0,2.0,15.3,27.0,72.41,9.41
2018,11,28,16,45,56.5,10.5,2.0,15.15,13.5,24.99,0.0
2018,11,28,17,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.75,15.55,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.05,15.65,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.45,15.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.1,15.25,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.95,14.7,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.65,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,14.45,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.35,14.3,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.0,13.45,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,5.05,13.4,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,5.1,13.4,2.0,1.82,0.0
2018,11,29,7,15,0.0,5.0,5.2,13.5,5.0,4.38,0.0
2018,11,29,7,30,0.0,8.0,5.3,13.6,8.0,7.02,0.0
2018,11,29,7,45,0.0,12.0,5.35,13.7,12.0,10.53,3.13
2018,11,29,8,0,0.0,16.0,5.4,13.8,16.0,14.06,6.29
2018,11,29,8,15,0.0,17.0,5.6,13.85,17.0,14.94,7.15
2018,11,29,8,30,0.0,18.0,5.8,13.9,18.0,15.82,7.96
2018,11,29,8,45,0.0,16.5,6.0,14.0,16.5,14.5,6.83
2018,11,29,9,0,0.0,15.0,6.2,14.1,15.0,13.19,5.69
2018,11,29,9,15,0.5,20.5,6.35,14.05,20.5,18.4,10.17
2018,11,29,9,30,1.0,26.0,6.5,14.0,26.0,23.65,14.67
2018,11,29,9,45,21.0,51.5,6.6,14.0,60.5,63.85,49.7
2018,11,29,10,0,41.0,77.0,6.7,14.0,95.0,106.46,86.5
2018,11,29,10,15,32.0,88.0,6.6,13.95,102.5,111.26,90.07
2018,11,29,10,30,23.0,99.0,6.5,13.9,110.0,115.62,93.25
2018,11,29,10,45,13.5,77.0,6.4,13.9,83.5,84.74,66.8
2018,11,29,11,0,4.0,55.0,6.3,13.9,57.0,52.22,38.87
2018,11,29,11,15,2.0,40.5,6.1,13.85,41.5,37.59,26.38
2018,11,29,11,30,0.0,26.0,5.9,13.8,26.0,22.94,13.85
2018,11,29,11,45,27.5,68.0,5.7,13.8,82.5,89.32,71.25
2018,11,29,12,0,55.0,110.0,5.5,13.8,139.0,170.73,140.34
2018,11,29,12,15,38.5,100.5,5.5,13.75,121.0,132.58,107.84
2018,11,29,12,30,22.0,91.0,5.5,13.7,103.0,107.25,86.0
2018,11,29,12,45,13.0,77.0,5.45,13.7,84.0,84.53,66.57
2018,11,29,13,0,4.0,63.0,5.4,13.7,65.0,59.27,44.89
2018,11,29,13,15,20.0,81.0,5.35,13.7,90.5,94.32,75.28
2018,11,29,13,30,36.0,99.0,5.3,13.7,116.0,126.42,102.98
2018,11,29,13,45,39.5,100.5,5.3,13.7,118.0,130.25,106.4
2018,11,29,14,0,43.0,102.0,5.3,13.7,120.0,133.92,109.71
2018,11,29,14,15,54.5,96.0,5.25,13.65,117.0,135.21,111.32
2018,11,29,14,30,66.0,90.0,5.2,13.6,114.0,146.08,120.88
2018,11,29,14,45,46.0,82.5,5.1,13.55,98.5,111.91,91.37
2018,11,29,15,0,26.0,75.0,5.0,13.5,83.0,89.86,72.05
2018,11,29,15,15,43.5,69.0,5.0,13.5,80.0,93.64,75.42
2018,11,29,15,30,61.0,63.0,5.0,13.5,77.0,104.14,84.02
2018,11,29,15,45,68.0,53.0,4.7,13.3,65.5,94.24,74.69
2018,11,29,16,0,75.0,43.0,4.4,13.1,54.0,83.85,64.34
2018,11,29,16,15,43.0,29.0,4.4,13.0,35.0,52.11,35.4
2018,11,29,16,30,11.0,15.0,4.4,12.9,16.0,17.53,0.0
2018,11,29,16,45,5.5,7.5,4.4,12.8,8.0,8.33,0.0
2018,11,29,17,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.75,12.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.95,11.75,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,11,30,6,45,1.5,1.5,3.5,11.2,1.5,0.0,0.0
2018,11,30,7,0,3.0,3.0,3.5,11.2,3.0,3.52,0.0
2018,11,30,7,15,4.5,12.5,3.7,11.45,13.0,12.81,0.0
2018,11,30,7,30,6.0,22.0,3.9,11.7,23.0,21.63,10.82
2018,11,30,7,45,72.5,42.0,4.1,11.9,54.5,81.7,62.29
2018,11,30,8,0,139.0,62.0,4.3,12.1,86.0,149.34,121.1
2018,11,30,8,15,199.0,77.0,4.4,12.35,122.0,205.41,170.54
2018,11,30,8,30,259.0,92.0,4.5,12.6,158.0,267.26,224.46
2018,11,30,8,45,287.5,104.0,4.6,12.8,188.5,310.74,262.1
2018,11,30,9,0,316.0,116.0,4.7,13.0,219.0,356.27,300.72
2018,11,30,9,15,244.0,131.0,4.75,13.25,216.0,335.75,282.44
2018,11,30,9,30,172.0,146.0,4.8,13.5,213.0,295.02,247.17
2018,11,30,9,45,342.0,141.5,4.9,13.75,287.5,441.87,370.78
2018,11,30,10,0,512.0,137.0,5.0,14.0,362.0,602.74,500.97
2018,11,30,10,15,686.0,106.5,4.95,14.2,425.5,735.79,603.44
2018,11,30,10,30,860.0,76.0,4.9,14.4,489.0,861.28,695.93
2018,11,30,10,45,804.5,91.5,4.9,14.6,489.0,849.02,684.68
2018,11,30,11,0,749.0,107.0,4.9,14.8,489.0,836.72,674.41
2018,11,30,11,15,638.5,133.0,4.95,14.85,463.0,776.64,629.09
2018,11,30,11,30,528.0,159.0,5.0,14.9,437.0,702.69,572.96
2018,11,30,11,45,601.5,145.0,5.0,15.0,463.0,764.92,620.37
2018,11,30,12,0,675.0,131.0,5.0,15.1,489.0,817.52,659.35
2018,11,30,12,15,781.0,103.0,5.05,15.1,513.5,873.25,700.93
2018,11,30,12,30,887.0,75.0,5.1,15.1,538.0,920.65,736.15
2018,11,30,12,45,862.0,79.0,5.15,15.1,520.0,902.0,722.98
2018,11,30,13,0,837.0,83.0,5.2,15.1,502.0,871.26,701.31
2018,11,30,13,15,837.5,79.5,5.15,15.0,484.5,850.84,687.04
2018,11,30,13,30,838.0,76.0,5.1,14.9,467.0,827.18,670.32
2018,11,30,13,45,784.0,82.0,5.1,14.8,431.0,767.26,626.35
2018,11,30,14,0,730.0,88.0,5.1,14.7,395.0,711.75,585.29
2018,11,30,14,15,743.5,79.0,5.0,14.55,370.5,681.2,562.75
2018,11,30,14,30,757.0,70.0,4.9,14.4,346.0,651.97,540.87
2018,11,30,14,45,710.5,68.0,4.85,14.25,305.0,586.54,489.67
2018,11,30,15,0,664.0,66.0,4.8,14.1,264.0,526.8,440.41
2018,11,30,15,15,650.5,58.0,4.8,14.1,228.5,477.71,398.61
2018,11,30,15,30,637.0,50.0,4.8,14.1,193.0,424.67,351.97
2018,11,30,15,45,563.5,45.0,4.25,13.45,151.0,353.01,288.33
2018,11,30,16,0,490.0,40.0,3.7,12.8,109.0,284.02,225.7
2018,11,30,16,15,357.0,31.5,3.4,12.35,72.0,195.24,143.79
2018,11,30,16,30,224.0,23.0,3.1,11.9,35.0,110.97,9.93
2018,11,30,16,45,112.0,11.5,2.85,11.45,17.5,41.32,0.0
2018,11,30,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,1,6,45,13.0,3.0,2.25,10.85,3.0,0.0,0.0
2018,12,1,7,0,26.0,6.0,2.3,11.0,6.0,12.24,0.0
2018,12,1,7,15,80.5,17.0,2.45,11.25,22.5,40.76,0.0
2018,12,1,7,30,135.0,28.0,2.6,11.5,39.0,101.44,68.55
2018,12,1,7,45,218.0,38.0,2.7,11.75,69.0,155.43,121.88
2018,12,1,8,0,301.0,48.0,2.8,12.0,99.0,218.32,178.07
2018,12,1,8,15,212.0,58.5,3.0,12.1,99.5,199.27,165.12
2018,12,1,8,30,123.0,69.0,3.2,12.2,100.0,158.3,131.5
2018,12,1,8,45,210.5,92.5,3.4,12.35,156.0,247.5,208.52
2018,12,1,9,0,298.0,116.0,3.6,12.5,212.0,343.92,289.91
2018,12,1,9,15,248.5,122.5,3.8,12.6,209.0,328.0,276.12
2018,12,1,9,30,199.0,129.0,4.0,12.7,206.0,307.67,258.5
2018,12,1,9,45,152.0,150.5,4.15,12.8,212.0,289.42,242.16
2018,12,1,10,0,105.0,172.0,4.3,12.9,218.0,281.52,233.9
2018,12,1,10,15,114.5,170.5,4.45,13.0,223.0,289.42,240.57
2018,12,1,10,30,124.0,169.0,4.6,13.1,228.0,297.76,247.56
2018,12,1,10,45,66.0,150.0,4.8,13.15,181.5,210.41,173.76
2018,12,1,11,0,8.0,131.0,5.0,13.2,135.0,127.79,102.67
2018,12,1,11,15,7.0,145.0,5.0,13.2,148.5,141.17,113.77
2018,12,1,11,30,6.0,159.0,5.0,13.2,162.0,154.77,124.95
2018,12,1,11,45,9.5,151.5,5.05,13.15,156.5,150.07,121.2
2018,12,1,12,0,13.0,144.0,5.1,13.1,151.0,145.53,117.63
2018,12,1,12,15,37.0,156.0,5.1,13.1,175.5,192.01,157.32
2018,12,1,12,30,61.0,168.0,5.1,13.1,200.0,227.84,187.89
2018,12,1,12,45,34.0,140.5,5.1,13.1,158.0,171.44,140.22
2018,12,1,13,0,7.0,113.0,5.1,13.1,116.0,108.79,86.86
2018,12,1,13,15,8.5,113.5,5.1,13.1,117.5,110.7,88.68
2018,12,1,13,30,10.0,114.0,5.1,13.1,119.0,112.62,90.47
2018,12,1,13,45,115.0,131.0,5.15,13.15,179.5,240.01,200.96
2018,12,1,14,0,220.0,148.0,5.2,13.2,240.0,356.14,299.29
2018,12,1,14,15,239.0,136.0,5.15,13.1,229.0,348.77,293.74
2018,12,1,14,30,258.0,124.0,5.1,13.0,218.0,339.41,286.59
2018,12,1,14,45,441.5,98.0,5.0,12.9,238.0,437.13,369.64
2018,12,1,15,0,625.0,72.0,4.9,12.8,258.0,509.53,429.02
2018,12,1,15,15,520.5,71.0,4.9,12.8,210.5,416.29,349.81
2018,12,1,15,30,416.0,70.0,4.9,12.8,163.0,328.18,273.9
2018,12,1,15,45,368.0,58.5,4.4,12.15,127.5,269.6,221.76
2018,12,1,16,0,320.0,47.0,3.9,11.5,92.0,215.59,172.33
2018,12,1,16,15,225.0,35.0,3.75,11.2,61.0,148.07,109.09
2018,12,1,16,30,130.0,23.0,3.6,10.9,30.0,81.0,3.53
2018,12,1,16,45,65.0,11.5,3.4,10.6,15.0,28.45,0.0
2018,12,1,17,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,2,6,45,27.0,3.0,1.75,7.9,3.0,0.0,0.0
2018,12,2,7,0,54.0,6.0,1.7,7.9,6.0,5.46,0.0
2018,12,2,7,15,212.0,18.0,1.7,8.2,33.0,82.64,0.0
2018,12,2,7,30,370.0,30.0,1.7,8.5,60.0,189.69,128.43
2018,12,2,7,45,476.5,36.5,1.75,8.85,100.5,265.67,209.81
2018,12,2,8,0,583.0,43.0,1.8,9.2,141.0,345.72,282.12
2018,12,2,8,15,645.5,47.5,1.8,9.45,184.0,415.57,344.11
2018,12,2,8,30,708.0,52.0,1.8,9.7,227.0,489.79,407.41
2018,12,2,8,45,748.5,54.5,1.85,9.95,268.0,551.97,459.16
2018,12,2,9,0,789.0,57.0,1.9,10.2,309.0,615.59,510.24
2018,12,2,9,15,814.5,59.5,1.85,10.45,346.0,669.63,550.03
2018,12,2,9,30,840.0,62.0,1.8,10.7,383.0,723.14,588.04
2018,12,2,9,45,858.0,63.5,1.8,10.95,414.0,761.54,614.39
2018,12,2,10,0,876.0,65.0,1.8,11.2,445.0,804.78,643.95
2018,12,2,10,15,888.5,66.0,1.75,11.45,470.0,840.77,667.24
2018,12,2,10,30,901.0,67.0,1.7,11.7,495.0,874.19,688.43
2018,12,2,10,45,909.5,67.5,1.65,11.95,513.0,900.64,704.5
2018,12,2,11,0,918.0,68.0,1.6,12.2,531.0,923.94,718.34
2018,12,2,11,15,922.0,68.5,1.6,12.45,541.5,939.81,727.77
2018,12,2,11,30,926.0,69.0,1.6,12.7,552.0,952.15,734.97
2018,12,2,11,45,927.5,68.5,1.6,12.95,554.5,957.23,737.4
2018,12,2,12,0,929.0,68.0,1.6,13.2,557.0,958.61,737.56
2018,12,2,12,15,927.0,68.0,1.65,13.3,552.0,953.71,734.79
2018,12,2,12,30,925.0,68.0,1.7,13.4,547.0,945.13,729.73
2018,12,2,12,45,920.5,67.0,1.75,13.5,534.0,929.36,719.88
2018,12,2,13,0,916.0,66.0,1.8,13.6,521.0,910.12,707.77
2018,12,2,13,15,906.5,65.0,1.85,13.55,500.5,883.17,690.69
2018,12,2,13,30,897.0,64.0,1.9,13.5,480.0,853.22,671.45
2018,12,2,13,45,872.5,64.0,1.95,13.5,449.5,809.45,641.99
2018,12,2,14,0,848.0,64.0,2.0,13.5,419.0,764.0,610.94
2018,12,2,14,15,686.0,83.5,1.95,13.4,356.0,647.67,525.82
2018,12,2,14,30,524.0,103.0,1.9,13.3,293.0,526.9,433.15
2018,12,2,14,45,411.5,105.0,1.9,13.2,244.5,425.53,352.78
2018,12,2,15,0,299.0,107.0,1.9,13.1,196.0,325.44,270.97
2018,12,2,15,15,313.5,89.0,1.9,13.1,170.0,311.02,258.54
2018,12,2,15,30,328.0,71.0,1.9,13.1,144.0,281.87,232.83
2018,12,2,15,45,402.0,55.5,1.55,12.3,125.5,285.55,232.54
2018,12,2,16,0,476.0,40.0,1.2,11.5,107.0,278.86,220.5
2018,12,2,16,15,286.0,29.5,1.25,11.15,65.5,166.63,121.88
2018,12,2,16,30,96.0,19.0,1.3,10.8,24.0,64.4,0.0
2018,12,2,16,45,48.0,9.5,1.35,10.5,12.0,21.98,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,6,45,29.0,3.0,1.6,7.0,2.5,0.0,0.0
2018,12,3,7,0,58.0,6.0,1.6,7.0,5.0,0.0,0.0
2018,12,3,7,15,197.5,17.0,1.65,7.65,30.0,76.87,0.0
2018,12,3,7,30,337.0,28.0,1.7,8.3,55.0,174.34,114.54
2018,12,3,7,45,464.5,33.5,1.8,8.95,96.0,256.47,201.96
2018,12,3,8,0,592.0,39.0,1.9,9.6,137.0,344.97,280.94
2018,12,3,8,15,650.5,44.0,2.0,10.1,179.5,413.17,341.65
2018,12,3,8,30,709.0,49.0,2.1,10.6,222.0,485.6,403.7
2018,12,3,8,45,746.0,52.0,2.2,11.1,262.5,546.04,454.08
2018,12,3,9,0,783.0,55.0,2.3,11.6,303.0,607.7,503.64
2018,12,3,9,15,810.0,57.5,2.25,12.0,340.0,662.5,544.11
2018,12,3,9,30,837.0,60.0,2.2,12.4,377.0,716.92,582.82
2018,12,3,9,45,856.0,60.5,2.2,12.8,408.0,754.65,608.54
2018,12,3,10,0,875.0,61.0,2.2,13.2,439.0,797.33,637.55
2018,12,3,10,15,812.5,78.5,2.15,13.5,445.0,799.66,636.72
2018,12,3,10,30,750.0,96.0,2.1,13.8,451.0,792.13,629.25
2018,12,3,10,45,768.0,95.0,2.1,14.1,470.0,817.57,646.17
2018,12,3,11,0,786.0,94.0,2.1,14.4,489.0,845.81,664.69
2018,12,3,11,15,830.0,87.0,2.15,14.45,511.5,887.72,693.84
2018,12,3,11,30,874.0,80.0,2.2,14.5,534.0,926.82,720.73
2018,12,3,11,45,654.5,134.5,2.25,14.55,475.5,800.24,630.97
2018,12,3,12,0,435.0,189.0,2.3,14.6,417.0,653.9,522.62
2018,12,3,12,15,349.0,198.5,2.25,14.55,380.5,565.94,456.12
2018,12,3,12,30,263.0,208.0,2.2,14.5,344.0,496.51,401.5
2018,12,3,12,45,223.0,210.0,2.15,14.45,323.5,442.39,359.43
2018,12,3,13,0,183.0,212.0,2.1,14.4,303.0,406.59,330.77
2018,12,3,13,15,187.5,203.5,2.0,14.45,293.5,397.14,323.77
2018,12,3,13,30,192.0,195.0,1.9,14.5,284.0,387.0,316.08
2018,12,3,13,45,121.0,151.0,1.85,14.5,206.0,269.5,221.34
2018,12,3,14,0,50.0,107.0,1.8,14.5,128.0,145.28,118.37
2018,12,3,14,15,160.0,107.0,1.75,14.45,166.5,252.85,210.51
2018,12,3,14,30,270.0,107.0,1.7,14.4,205.0,327.08,272.48
2018,12,3,14,45,223.0,93.0,1.6,14.35,168.0,267.45,222.68
2018,12,3,15,0,176.0,79.0,1.5,14.3,131.0,211.1,175.42
2018,12,3,15,15,227.0,78.0,1.5,14.3,134.5,233.51,193.71
2018,12,3,15,30,278.0,77.0,1.5,14.3,138.0,262.36,215.41
2018,12,3,15,45,199.0,63.5,1.35,13.5,102.5,182.99,147.93
2018,12,3,16,0,120.0,50.0,1.2,12.7,67.0,122.71,95.92
2018,12,3,16,15,87.5,33.5,1.25,12.4,43.5,84.46,60.08
2018,12,3,16,30,55.0,17.0,1.3,12.1,20.0,42.41,0.0
2018,12,3,16,45,27.5,8.5,1.35,11.85,10.0,15.41,0.0
2018,12,3,17,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,4,6,45,10.0,1.5,2.6,9.4,1.5,0.0,0.0
2018,12,4,7,0,20.0,3.0,2.6,9.4,3.0,0.0,0.0
2018,12,4,7,15,10.0,9.0,2.75,9.8,9.0,11.28,0.0
2018,12,4,7,30,0.0,15.0,2.9,10.2,15.0,13.2,3.51
2018,12,4,7,45,0.0,24.0,3.1,10.6,24.0,21.14,11.98
2018,12,4,8,0,0.0,33.0,3.3,11.0,33.0,29.09,19.19
2018,12,4,8,15,8.0,49.5,3.45,11.5,51.5,48.69,36.34
2018,12,4,8,30,16.0,66.0,3.6,12.0,70.0,74.74,59.02
2018,12,4,8,45,20.5,67.0,3.8,12.55,73.0,77.78,61.8
2018,12,4,9,0,25.0,68.0,4.0,13.1,76.0,81.78,65.31
2018,12,4,9,15,12.5,54.0,4.25,13.55,58.0,58.83,45.28
2018,12,4,9,30,0.0,40.0,4.5,14.0,40.0,35.27,24.61
2018,12,4,9,45,0.0,72.0,4.8,14.5,72.0,63.67,48.66
2018,12,4,10,0,0.0,104.0,5.1,15.0,104.0,94.73,74.65
2018,12,4,10,15,0.0,100.5,5.15,15.25,100.5,90.8,71.13
2018,12,4,10,30,0.0,97.0,5.2,15.5,97.0,87.07,67.84
2018,12,4,10,45,0.0,102.0,5.3,15.75,102.0,91.81,71.64
2018,12,4,11,0,0.0,107.0,5.4,16.0,107.0,96.58,75.47
2018,12,4,11,15,0.0,110.0,5.15,15.85,110.0,99.43,77.81
2018,12,4,11,30,0.0,113.0,4.9,15.7,113.0,102.31,80.2
2018,12,4,11,45,11.0,130.5,4.65,15.55,136.0,130.0,103.69
2018,12,4,12,0,22.0,148.0,4.4,15.4,159.0,169.3,136.58
2018,12,4,12,15,48.0,186.0,4.05,15.2,210.5,237.68,193.41
2018,12,4,12,30,74.0,224.0,3.7,15.0,262.0,308.53,251.26
2018,12,4,12,45,71.0,217.5,3.3,14.75,253.5,297.54,242.26
2018,12,4,13,0,68.0,211.0,2.9,14.5,245.0,286.63,233.56
2018,12,4,13,15,63.5,202.0,3.0,14.45,232.5,271.36,221.5
2018,12,4,13,30,59.0,193.0,3.1,14.4,220.0,256.33,209.57
2018,12,4,13,45,46.0,172.0,3.15,14.35,192.5,219.44,179.45
2018,12,4,14,0,33.0,151.0,3.2,14.3,165.0,183.56,149.87
2018,12,4,14,15,20.5,122.5,3.25,14.15,131.0,131.06,106.15
2018,12,4,14,30,8.0,94.0,3.3,14.0,97.0,91.96,73.09
2018,12,4,14,45,4.0,85.0,3.35,13.85,86.5,80.47,63.37
2018,12,4,15,0,0.0,76.0,3.4,13.7,76.0,69.39,53.89
2018,12,4,15,15,0.0,71.5,3.4,13.7,71.5,66.0,50.95
2018,12,4,15,30,0.0,67.0,3.4,13.7,67.0,63.07,48.26
2018,12,4,15,45,0.0,52.5,3.45,13.15,52.5,49.0,36.03
2018,12,4,16,0,0.0,38.0,3.5,12.6,38.0,34.84,23.59
2018,12,4,16,15,8.5,25.5,3.6,12.45,26.0,28.44,16.79
2018,12,4,16,30,17.0,13.0,3.7,12.3,14.0,20.24,0.0
2018,12,4,16,45,8.5,6.5,3.75,12.2,7.0,8.3,0.0
2018,12,4,17,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.85,11.75,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.35,12.15,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,5,6,45,3.0,0.5,2.95,11.95,0.5,0.0,0.0
2018,12,5,7,0,6.0,1.0,2.9,11.9,1.0,0.0,0.0
2018,12,5,7,15,122.5,11.5,2.95,12.0,20.5,48.12,0.0
2018,12,5,7,30,239.0,22.0,3.0,12.1,40.0,130.03,77.0
2018,12,5,7,45,159.0,16.0,3.05,12.25,31.5,101.55,76.92
2018,12,5,8,0,79.0,10.0,3.1,12.4,23.0,58.43,44.12
2018,12,5,8,15,39.5,13.0,3.1,12.5,19.5,37.08,26.62
2018,12,5,8,30,0.0,16.0,3.1,12.6,16.0,14.06,6.5
2018,12,5,8,45,0.0,29.5,3.1,12.7,29.5,25.97,16.82
2018,12,5,9,0,0.0,43.0,3.1,12.8,43.0,37.92,27.12
2018,12,5,9,15,0.0,61.5,3.1,12.95,61.5,54.33,41.16
2018,12,5,9,30,0.0,80.0,3.1,13.1,80.0,71.58,55.78
2018,12,5,9,45,0.0,97.0,3.05,13.2,97.0,88.2,69.74
2018,12,5,10,0,0.0,114.0,3.0,13.3,114.0,105.09,83.8
2018,12,5,10,15,0.5,108.0,3.0,13.4,108.0,98.82,78.36
2018,12,5,10,30,1.0,102.0,3.0,13.5,102.0,92.91,73.28
2018,12,5,10,45,3.0,102.0,2.95,13.6,103.0,94.48,74.57
2018,12,5,11,0,5.0,102.0,2.9,13.7,104.0,96.17,75.98
2018,12,5,11,15,9.5,138.5,2.85,13.7,143.0,136.98,110.1
2018,12,5,11,30,14.0,175.0,2.8,13.7,182.0,179.72,145.38
2018,12,5,11,45,16.5,176.5,2.8,13.75,185.0,183.55,148.48
2018,12,5,12,0,19.0,178.0,2.8,13.8,188.0,187.48,151.76
2018,12,5,12,15,21.0,167.5,2.75,13.8,178.5,178.01,144.11
2018,12,5,12,30,23.0,157.0,2.7,13.8,169.0,180.64,146.45
2018,12,5,12,45,28.5,154.0,2.7,13.75,168.5,182.21,148.1
2018,12,5,13,0,34.0,151.0,2.7,13.7,168.0,183.65,149.66
2018,12,5,13,15,25.5,144.0,2.65,13.6,156.5,168.08,136.65
2018,12,5,13,30,17.0,137.0,2.6,13.5,145.0,142.67,115.47
2018,12,5,13,45,8.5,100.5,2.55,13.4,104.5,98.01,78.02
2018,12,5,14,0,0.0,64.0,2.5,13.3,64.0,56.56,42.78
2018,12,5,14,15,1.5,67.5,2.45,13.15,68.0,60.8,46.59
2018,12,5,14,30,3.0,71.0,2.4,13.0,72.0,65.05,50.37
2018,12,5,14,45,5.0,66.5,2.35,12.9,68.0,62.3,48.15
2018,12,5,15,0,7.0,62.0,2.3,12.8,64.0,59.46,45.79
2018,12,5,15,15,3.5,47.5,2.3,12.8,48.5,44.0,32.38
2018,12,5,15,30,0.0,33.0,2.3,12.8,33.0,29.07,19.37
2018,12,5,15,45,0.0,26.5,2.15,12.35,26.5,23.33,14.31
2018,12,5,16,0,0.0,20.0,2.0,11.9,20.0,17.59,9.19
2018,12,5,16,15,2.5,14.0,2.05,11.75,14.0,13.28,4.88
2018,12,5,16,30,5.0,8.0,2.1,11.6,8.0,8.84,0.0
2018,12,5,16,45,2.5,4.0,2.1,11.4,4.0,4.34,0.0
2018,12,5,17,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,6,6,45,5.5,0.5,2.25,8.8,0.5,0.0,0.0
2018,12,6,7,0,11.0,1.0,2.3,8.8,1.0,0.0,0.0
2018,12,6,7,15,39.0,13.0,2.45,9.05,15.5,23.75,0.0
2018,12,6,7,30,67.0,25.0,2.6,9.3,30.0,61.63,32.72
2018,12,6,7,45,217.5,36.5,2.75,9.55,68.0,152.64,118.65
2018,12,6,8,0,368.0,48.0,2.9,9.8,106.0,250.41,204.54
2018,12,6,8,15,310.0,66.0,2.95,10.05,125.0,258.83,215.59
2018,12,6,8,30,252.0,84.0,3.0,10.3,144.0,251.58,211.73
2018,12,6,8,45,387.0,85.0,3.05,10.55,195.5,358.96,303.86
2018,12,6,9,0,522.0,86.0,3.1,10.8,247.0,471.81,397.97
2018,12,6,9,15,512.0,98.5,3.15,11.15,272.0,496.47,417.53
2018,12,6,9,30,502.0,111.0,3.2,11.5,297.0,524.33,439.21
2018,12,6,9,45,489.5,124.5,3.2,11.85,318.5,549.13,457.65
2018,12,6,10,0,477.0,138.0,3.2,12.2,340.0,571.39,473.67
2018,12,6,10,15,508.5,139.5,3.15,12.5,366.5,613.42,505.72
2018,12,6,10,30,540.0,141.0,3.1,12.8,393.0,655.2,536.91
2018,12,6,10,45,608.5,130.5,3.0,13.1,424.5,722.29,585.85
2018,12,6,11,0,677.0,120.0,2.9,13.4,456.0,782.57,628.38
2018,12,6,11,15,582.5,145.5,2.75,13.65,439.0,735.23,590.97
2018,12,6,11,30,488.0,171.0,2.6,13.9,422.0,677.53,545.55
2018,12,6,11,45,444.5,184.5,2.5,14.1,414.0,656.06,527.72
2018,12,6,12,0,401.0,198.0,2.4,14.3,406.0,632.11,507.82
2018,12,6,12,15,401.5,196.0,2.3,14.45,402.5,628.99,505.03
2018,12,6,12,30,402.0,194.0,2.2,14.6,399.0,624.09,500.81
2018,12,6,12,45,391.0,184.0,2.15,14.7,379.5,597.76,480.96
2018,12,6,13,0,380.0,174.0,2.1,14.8,360.0,569.98,460.12
2018,12,6,13,15,265.0,174.5,2.05,14.85,302.0,445.35,362.58
2018,12,6,13,30,150.0,175.0,2.0,14.9,244.0,326.61,267.08
2018,12,6,13,45,204.0,165.5,2.0,14.9,253.5,371.87,305.22
2018,12,6,14,0,258.0,156.0,2.0,14.9,263.0,397.28,326.7
2018,12,6,14,15,440.5,116.5,1.95,14.85,281.5,494.82,406.94
2018,12,6,14,30,623.0,77.0,1.9,14.8,300.0,569.31,466.42
2018,12,6,14,45,377.5,66.0,1.8,14.7,197.0,362.26,300.7
2018,12,6,15,0,132.0,55.0,1.7,14.6,94.0,153.0,126.46
2018,12,6,15,15,211.5,48.0,1.7,14.6,99.5,198.26,165.0
2018,12,6,15,30,291.0,41.0,1.7,14.6,105.0,230.08,189.89
2018,12,6,15,45,381.0,40.5,1.35,13.95,105.0,259.97,210.82
2018,12,6,16,0,471.0,40.0,1.0,13.3,105.0,278.93,218.94
2018,12,6,16,15,348.5,31.0,1.0,13.0,69.5,194.29,140.76
2018,12,6,16,30,226.0,22.0,1.0,12.7,34.0,112.29,0.0
2018,12,6,16,45,113.0,11.0,0.95,12.45,17.0,41.99,0.0
2018,12,6,17,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
