Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.95,8.7,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.9,8.7,2.0,0.0,0.0
2018,12,7,7,15,58.5,14.5,1.0,9.05,17.0,30.97,0.0
2018,12,7,7,30,94.0,26.0,1.1,9.4,32.0,72.75,36.64
2018,12,7,7,45,129.0,41.0,1.15,9.75,56.5,113.5,86.76
2018,12,7,8,0,164.0,56.0,1.2,10.1,81.0,153.45,123.73
2018,12,7,8,15,355.0,58.5,1.25,10.45,135.0,272.13,225.18
2018,12,7,8,30,546.0,61.0,1.3,10.8,189.0,405.74,336.64
2018,12,7,8,45,642.0,60.0,1.35,11.15,237.0,489.98,405.68
2018,12,7,9,0,738.0,59.0,1.4,11.5,285.0,577.41,475.39
2018,12,7,9,15,771.0,61.0,1.4,12.05,322.5,634.05,517.32
2018,12,7,9,30,804.0,63.0,1.4,12.6,360.0,690.84,557.42
2018,12,7,9,45,816.0,65.5,1.35,13.15,388.5,731.83,584.35
2018,12,7,10,0,828.0,68.0,1.3,13.7,417.0,770.85,609.32
2018,12,7,10,15,853.0,67.5,1.3,14.15,445.5,806.76,632.37
2018,12,7,10,30,878.0,67.0,1.3,14.6,474.0,848.3,659.05
2018,12,7,10,45,886.5,67.5,1.25,15.05,492.0,874.58,674.05
2018,12,7,11,0,895.0,68.0,1.2,15.5,510.0,897.84,687.01
2018,12,7,11,15,899.5,68.5,1.15,15.7,520.5,914.28,695.95
2018,12,7,11,30,904.0,69.0,1.1,15.9,531.0,927.31,702.72
2018,12,7,11,45,905.5,68.5,1.0,16.15,534.0,932.75,703.51
2018,12,7,12,0,907.0,68.0,0.9,16.4,537.0,934.6,702.08
2018,12,7,12,15,906.5,67.5,0.9,16.55,532.5,931.01,699.4
2018,12,7,12,30,906.0,67.0,0.9,16.7,528.0,923.83,694.6
2018,12,7,12,45,902.5,66.0,0.85,16.85,516.5,909.73,684.47
2018,12,7,13,0,899.0,65.0,0.8,17.0,505.0,892.2,672.31
2018,12,7,13,15,890.5,64.0,0.85,17.0,485.5,867.01,657.34
2018,12,7,13,30,882.0,63.0,0.9,17.0,466.0,838.83,640.32
2018,12,7,13,45,869.5,61.0,0.95,17.0,439.5,803.24,618.0
2018,12,7,14,0,857.0,59.0,1.0,17.0,413.0,765.27,593.73
2018,12,7,14,15,837.5,57.5,1.0,16.85,381.0,720.53,563.87
2018,12,7,14,30,818.0,56.0,1.0,16.7,349.0,680.75,537.03
2018,12,7,14,45,790.0,53.5,1.05,16.55,311.5,625.9,498.87
2018,12,7,15,0,762.0,51.0,1.1,16.4,274.0,570.95,458.2
2018,12,7,15,15,720.0,47.5,1.1,16.4,233.5,506.67,407.39
2018,12,7,15,30,678.0,44.0,1.1,16.4,193.0,444.35,356.11
2018,12,7,15,45,610.5,39.5,1.1,15.4,151.5,370.48,294.93
2018,12,7,16,0,543.0,35.0,1.1,14.4,110.0,301.82,235.24
2018,12,7,16,15,416.5,28.0,1.15,14.0,73.0,218.59,157.84
2018,12,7,16,30,290.0,21.0,1.2,13.6,36.0,133.67,0.0
2018,12,7,16,45,145.0,10.5,1.25,13.2,18.0,50.79,0.0
2018,12,7,17,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,8,6,45,14.0,1.5,1.3,7.65,1.0,0.0,0.0
2018,12,8,7,0,28.0,3.0,1.3,7.7,2.0,0.0,0.0
2018,12,8,7,15,135.0,13.5,1.25,8.25,21.0,53.09,0.0
2018,12,8,7,30,242.0,24.0,1.2,8.8,40.0,129.32,62.65
2018,12,8,7,45,235.5,38.0,1.2,9.35,63.5,161.93,124.49
2018,12,8,8,0,229.0,52.0,1.2,9.9,87.0,187.71,151.64
2018,12,8,8,15,320.0,61.5,1.2,10.4,126.5,257.43,212.59
2018,12,8,8,30,411.0,71.0,1.2,10.9,166.0,336.0,279.45
2018,12,8,8,45,596.5,62.5,1.25,11.45,228.5,464.08,384.62
2018,12,8,9,0,782.0,54.0,1.3,12.0,291.0,598.89,490.81
2018,12,8,9,15,809.0,56.0,1.3,12.6,327.5,652.96,529.47
2018,12,8,9,30,836.0,58.0,1.3,13.2,364.0,706.67,566.75
2018,12,8,9,45,855.0,59.5,1.3,13.85,396.0,745.85,592.36
2018,12,8,10,0,874.0,61.0,1.3,14.5,428.0,789.96,621.04
2018,12,8,10,15,886.0,62.5,1.25,14.8,453.5,826.39,643.85
2018,12,8,10,30,898.0,64.0,1.2,15.1,479.0,860.31,664.58
2018,12,8,10,45,905.5,65.5,1.2,15.45,497.5,887.52,681.1
2018,12,8,11,0,913.0,67.0,1.2,15.8,516.0,911.61,695.49
2018,12,8,11,15,917.0,67.5,1.15,15.95,527.0,927.93,704.37
2018,12,8,11,30,921.0,68.0,1.1,16.1,538.0,940.75,711.06
2018,12,8,11,45,921.5,68.0,1.05,16.3,540.5,946.12,712.79
2018,12,8,12,0,922.0,68.0,1.0,16.5,543.0,947.84,712.33
2018,12,8,12,15,918.5,68.5,1.0,16.55,538.5,942.88,709.01
2018,12,8,12,30,915.0,69.0,1.0,16.6,534.0,934.31,703.56
2018,12,8,12,45,908.5,69.0,0.95,16.65,521.5,918.84,692.81
2018,12,8,13,0,902.0,69.0,0.9,16.7,509.0,900.0,680.03
2018,12,8,13,15,891.5,68.0,0.9,16.7,489.0,873.13,663.01
2018,12,8,13,30,881.0,67.0,0.9,16.7,469.0,843.35,644.06
2018,12,8,13,45,866.0,66.0,0.9,16.65,442.5,807.16,620.73
2018,12,8,14,0,851.0,65.0,0.9,16.6,416.0,776.01,600.7
2018,12,8,14,15,830.0,63.0,0.85,16.45,383.0,729.25,568.83
2018,12,8,14,30,809.0,61.0,0.8,16.3,350.0,681.16,535.63
2018,12,8,14,45,779.0,58.5,0.8,16.1,312.5,625.26,496.66
2018,12,8,15,0,749.0,56.0,0.8,15.9,275.0,569.4,455.09
2018,12,8,15,15,650.0,56.5,0.8,15.9,226.5,479.89,385.24
2018,12,8,15,30,551.0,57.0,0.8,15.9,178.0,394.24,316.36
2018,12,8,15,45,512.0,48.0,0.75,15.1,141.5,335.59,267.17
2018,12,8,16,0,473.0,39.0,0.7,14.3,105.0,280.04,217.94
2018,12,8,16,15,360.5,30.5,0.7,14.0,70.0,199.63,143.87
2018,12,8,16,30,248.0,22.0,0.7,13.7,35.0,120.55,0.0
2018,12,8,16,45,124.0,11.0,0.7,13.45,17.5,45.45,0.0
2018,12,8,17,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,9,6,45,10.5,1.5,1.2,9.7,1.0,0.0,0.0
2018,12,9,7,0,21.0,3.0,1.2,9.7,2.0,0.0,0.0
2018,12,9,7,15,88.5,13.5,1.15,9.95,18.0,38.87,0.0
2018,12,9,7,30,156.0,24.0,1.1,10.2,34.0,97.4,40.95
2018,12,9,7,45,155.0,29.5,1.05,10.4,46.0,116.4,87.83
2018,12,9,8,0,154.0,35.0,1.0,10.6,58.0,129.24,103.18
2018,12,9,8,15,77.0,43.5,1.05,10.95,55.0,88.25,70.5
2018,12,9,8,30,0.0,52.0,1.1,11.3,52.0,46.28,34.36
2018,12,9,8,45,88.0,81.0,1.15,11.65,107.5,145.67,120.91
2018,12,9,9,0,176.0,110.0,1.2,12.0,163.0,253.95,212.33
2018,12,9,9,15,305.0,115.0,1.15,12.4,220.5,355.94,296.73
2018,12,9,9,30,434.0,120.0,1.1,12.8,278.0,483.12,397.27
2018,12,9,9,45,458.5,126.5,1.05,13.2,306.5,525.59,428.07
2018,12,9,10,0,483.0,133.0,1.0,13.6,335.0,568.21,458.89
2018,12,9,10,15,405.5,157.5,1.05,14.15,334.0,547.49,440.22
2018,12,9,10,30,328.0,182.0,1.1,14.7,333.0,504.93,405.86
2018,12,9,10,45,312.0,193.0,1.15,15.3,341.0,511.31,409.58
2018,12,9,11,0,296.0,204.0,1.2,15.9,349.0,515.98,411.54
2018,12,9,11,15,348.5,198.5,1.3,16.15,373.0,560.4,445.95
2018,12,9,11,30,401.0,193.0,1.4,16.4,397.0,622.61,492.28
2018,12,9,11,45,400.5,194.0,1.45,16.7,399.0,625.74,493.64
2018,12,9,12,0,400.0,195.0,1.5,17.0,401.0,627.1,494.34
2018,12,9,12,15,353.0,201.5,1.5,16.85,382.0,572.99,454.16
2018,12,9,12,30,306.0,208.0,1.5,16.7,363.0,536.02,426.27
2018,12,9,12,45,401.0,184.5,1.55,16.55,383.0,607.25,482.44
2018,12,9,13,0,496.0,161.0,1.6,16.4,403.0,657.66,522.08
2018,12,9,13,15,558.0,138.5,1.55,16.15,400.5,674.82,535.8
2018,12,9,13,30,620.0,116.0,1.5,15.9,398.0,695.56,551.55
2018,12,9,13,45,568.5,119.0,1.45,15.6,366.5,639.51,511.16
2018,12,9,14,0,517.0,122.0,1.4,15.3,335.0,577.92,465.96
2018,12,9,14,15,353.0,132.5,1.35,15.0,272.5,448.47,365.32
2018,12,9,14,30,189.0,143.0,1.3,14.7,210.0,302.39,248.41
2018,12,9,14,45,190.5,121.0,1.25,14.45,182.5,282.43,233.25
2018,12,9,15,0,192.0,99.0,1.2,14.2,155.0,248.5,205.74
2018,12,9,15,15,165.5,92.0,1.2,14.2,135.0,216.84,178.7
2018,12,9,15,30,139.0,85.0,1.2,14.2,115.0,178.13,145.41
2018,12,9,15,45,115.0,67.5,1.2,13.55,89.0,139.57,112.1
2018,12,9,16,0,91.0,50.0,1.2,12.9,63.0,103.11,79.99
2018,12,9,16,15,68.0,35.0,1.2,12.7,42.5,73.1,51.31
2018,12,9,16,30,45.0,20.0,1.2,12.5,22.0,40.03,0.0
2018,12,9,16,45,22.5,10.0,1.2,12.3,11.0,15.56,0.0
2018,12,9,17,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,10,6,45,9.0,1.5,1.7,8.65,1.0,0.0,0.0
2018,12,10,7,0,18.0,3.0,1.7,8.7,2.0,0.0,0.0
2018,12,10,7,15,22.5,12.0,1.75,9.0,12.5,17.64,0.0
2018,12,10,7,30,27.0,21.0,1.8,9.3,23.0,35.45,9.57
2018,12,10,7,45,32.0,37.0,1.9,9.6,40.5,54.2,38.43
2018,12,10,8,0,37.0,53.0,2.0,9.9,58.0,75.11,58.12
2018,12,10,8,15,60.5,70.0,2.0,10.2,82.0,115.41,93.6
2018,12,10,8,30,84.0,87.0,2.0,10.5,106.0,150.57,124.56
2018,12,10,8,45,148.5,101.5,2.05,10.85,143.0,209.44,175.73
2018,12,10,9,0,213.0,116.0,2.1,11.2,180.0,285.83,240.46
2018,12,10,9,15,318.0,118.0,2.15,11.65,226.5,368.47,309.78
2018,12,10,9,30,423.0,120.0,2.2,12.1,273.0,474.42,395.5
2018,12,10,9,45,528.0,112.5,2.2,12.6,320.5,561.14,463.84
2018,12,10,10,0,633.0,105.0,2.2,13.1,368.0,661.12,539.01
2018,12,10,10,15,716.0,93.5,2.25,13.55,408.0,734.74,591.76
2018,12,10,10,30,799.0,82.0,2.3,14.0,448.0,804.91,640.96
2018,12,10,10,45,804.0,84.0,2.3,14.45,464.5,829.03,655.81
2018,12,10,11,0,809.0,86.0,2.3,14.9,481.0,850.22,668.95
2018,12,10,11,15,746.0,102.5,2.3,15.15,473.0,830.0,653.17
2018,12,10,11,30,683.0,119.0,2.3,15.4,465.0,800.33,631.14
2018,12,10,11,45,676.5,121.0,2.35,15.6,465.5,800.79,631.45
2018,12,10,12,0,670.0,123.0,2.4,15.8,466.0,798.36,629.54
2018,12,10,12,15,583.0,141.5,2.4,15.85,438.5,738.1,585.84
2018,12,10,12,30,496.0,160.0,2.4,15.9,411.0,669.31,535.12
2018,12,10,12,45,372.0,175.5,2.4,15.95,361.5,570.52,459.03
2018,12,10,13,0,248.0,191.0,2.4,16.0,312.0,455.98,369.29
2018,12,10,13,15,416.0,157.5,2.45,15.9,350.5,574.42,465.61
2018,12,10,13,30,584.0,124.0,2.5,15.8,389.0,674.27,543.51
2018,12,10,13,45,697.5,95.5,2.5,15.75,394.5,718.21,576.34
2018,12,10,14,0,811.0,67.0,2.5,15.7,400.0,747.55,598.66
2018,12,10,14,15,758.5,69.0,2.5,15.45,361.5,683.27,552.09
2018,12,10,14,30,706.0,71.0,2.5,15.2,323.0,619.67,505.7
2018,12,10,14,45,703.0,64.5,2.5,15.0,293.0,581.56,477.63
2018,12,10,15,0,700.0,58.0,2.5,14.8,263.0,541.56,445.75
2018,12,10,15,15,662.0,53.5,2.5,14.8,224.5,481.18,395.95
2018,12,10,15,30,624.0,49.0,2.5,14.8,186.0,422.44,345.82
2018,12,10,15,45,558.0,43.5,2.2,13.85,146.0,354.79,287.26
2018,12,10,16,0,492.0,38.0,1.9,12.9,106.0,288.87,228.3
2018,12,10,16,15,373.0,29.5,1.9,12.4,70.5,204.79,149.94
2018,12,10,16,30,254.0,21.0,1.9,11.9,35.0,122.96,3.53
2018,12,10,16,45,127.0,10.5,1.9,11.35,17.5,46.23,0.0
2018,12,10,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,11,6,45,6.5,0.5,1.8,7.5,0.5,0.0,0.0
2018,12,11,7,0,13.0,1.0,1.7,7.5,1.0,0.0,0.0
2018,12,11,7,15,171.0,12.0,1.75,7.9,22.0,61.71,0.0
2018,12,11,7,30,329.0,23.0,1.8,8.3,43.0,155.3,48.1
2018,12,11,7,45,450.0,30.0,1.8,8.65,81.5,239.93,182.4
2018,12,11,8,0,571.0,37.0,1.8,9.0,120.0,323.61,260.92
2018,12,11,8,15,637.5,42.0,1.8,9.45,162.5,394.25,324.42
2018,12,11,8,30,704.0,47.0,1.8,9.9,205.0,469.87,389.57
2018,12,11,8,45,746.5,50.0,1.8,10.4,246.0,533.12,442.43
2018,12,11,9,0,789.0,53.0,1.8,10.9,287.0,598.14,494.53
2018,12,11,9,15,815.0,55.5,2.0,11.6,324.0,652.44,536.2
2018,12,11,9,30,841.0,58.0,2.2,12.3,361.0,706.33,575.73
2018,12,11,9,45,857.5,60.5,2.4,13.0,392.5,745.28,603.3
2018,12,11,10,0,874.0,63.0,2.6,13.7,424.0,788.92,633.98
2018,12,11,10,15,886.5,64.5,2.7,14.0,450.0,825.93,659.65
2018,12,11,10,30,899.0,66.0,2.8,14.3,476.0,860.48,683.37
2018,12,11,10,45,907.5,66.5,2.85,14.65,494.5,887.5,701.08
2018,12,11,11,0,916.0,67.0,2.9,15.0,513.0,911.44,716.62
2018,12,11,11,15,920.5,68.0,2.95,15.2,524.5,929.2,728.24
2018,12,11,11,30,925.0,69.0,3.0,15.4,536.0,943.47,737.56
2018,12,11,11,45,926.5,69.0,3.05,15.55,539.5,950.1,741.82
2018,12,11,12,0,928.0,69.0,3.1,15.7,543.0,953.08,743.75
2018,12,11,12,15,926.5,68.0,3.15,15.8,538.5,948.3,740.58
2018,12,11,12,30,925.0,67.0,3.2,15.9,534.0,939.88,735.06
2018,12,11,12,45,920.0,67.0,3.25,15.95,522.5,926.01,726.01
2018,12,11,13,0,915.0,67.0,3.3,16.0,511.0,908.69,714.64
2018,12,11,13,15,906.0,66.0,3.3,16.0,491.5,883.24,697.32
2018,12,11,13,30,897.0,65.0,3.3,16.0,472.0,854.75,677.87
2018,12,11,13,45,884.0,64.0,3.3,16.0,446.0,820.14,653.87
2018,12,11,14,0,871.0,63.0,3.3,16.0,420.0,783.11,627.93
2018,12,11,14,15,851.5,60.5,3.25,15.8,387.5,736.99,595.09
2018,12,11,14,30,832.0,58.0,3.2,15.6,355.0,695.71,565.42
2018,12,11,14,45,804.0,55.5,3.1,15.45,317.5,640.59,524.18
2018,12,11,15,0,776.0,53.0,3.0,15.3,280.0,585.28,480.7
2018,12,11,15,15,734.0,49.5,3.0,15.3,239.0,520.49,427.54
2018,12,11,15,30,692.0,46.0,3.0,15.3,198.0,457.53,373.95
2018,12,11,15,45,625.0,41.0,2.5,13.95,156.0,382.49,309.62
2018,12,11,16,0,558.0,36.0,2.0,12.6,114.0,312.53,247.16
2018,12,11,16,15,430.5,29.0,1.95,12.05,76.0,227.83,167.33
2018,12,11,16,30,303.0,22.0,1.9,11.5,38.0,141.12,8.13
2018,12,11,16,45,151.5,11.0,1.9,11.0,19.0,53.99,0.0
2018,12,11,17,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,12,7,15,128.5,11.5,1.9,11.0,19.0,48.4,0.0
2018,12,12,7,30,257.0,23.0,2.0,11.4,38.0,128.67,28.3
2018,12,12,7,45,352.5,31.5,2.05,11.75,71.0,201.16,150.4
2018,12,12,8,0,448.0,40.0,2.1,12.1,104.0,274.25,219.18
2018,12,12,8,15,471.5,51.5,2.25,12.45,138.5,323.49,264.86
2018,12,12,8,30,495.0,63.0,2.4,12.8,173.0,374.27,310.07
2018,12,12,8,45,608.0,61.0,2.6,13.15,222.0,465.0,386.54
2018,12,12,9,0,721.0,59.0,2.8,13.5,271.0,559.88,464.28
2018,12,12,9,15,705.5,68.0,2.85,13.8,297.5,594.58,491.5
2018,12,12,9,30,690.0,77.0,2.9,14.1,324.0,622.48,512.18
2018,12,12,9,45,718.0,80.0,2.95,14.45,357.0,672.7,549.23
2018,12,12,10,0,746.0,83.0,3.0,14.8,390.0,717.82,581.58
2018,12,12,10,15,813.5,74.5,3.0,15.15,428.0,785.22,629.65
2018,12,12,10,30,881.0,66.0,3.0,15.5,466.0,844.12,670.33
2018,12,12,10,45,892.0,66.0,3.05,15.85,485.0,872.35,688.77
2018,12,12,11,0,903.0,66.0,3.1,16.2,504.0,897.68,705.34
2018,12,12,11,15,887.0,71.0,3.05,16.4,509.5,902.11,706.81
2018,12,12,11,30,871.0,76.0,3.0,16.6,515.0,902.67,705.85
2018,12,12,11,45,896.0,70.5,2.95,16.85,525.0,923.49,719.23
2018,12,12,12,0,921.0,65.0,2.9,17.1,535.0,940.88,730.04
2018,12,12,12,15,917.0,66.0,2.9,17.15,531.0,936.59,726.84
2018,12,12,12,30,913.0,67.0,2.9,17.2,527.0,928.71,721.5
2018,12,12,12,45,905.5,67.5,2.9,17.25,515.0,913.48,711.2
2018,12,12,13,0,898.0,68.0,2.9,17.3,503.0,894.93,698.71
2018,12,12,13,15,889.0,67.5,2.9,17.2,484.5,870.56,682.58
2018,12,12,13,30,880.0,67.0,2.9,17.1,466.0,843.21,664.35
2018,12,12,13,45,866.0,65.5,2.9,17.05,440.0,807.65,639.97
2018,12,12,14,0,852.0,64.0,2.9,17.0,414.0,777.09,619.08
2018,12,12,14,15,832.5,62.0,2.8,16.75,382.0,731.84,586.94
2018,12,12,14,30,813.0,60.0,2.7,16.5,350.0,685.13,553.29
2018,12,12,14,45,784.0,57.0,2.6,16.25,312.5,629.46,512.14
2018,12,12,15,0,755.0,54.0,2.5,16.0,275.0,573.73,468.76
2018,12,12,15,15,711.5,50.5,2.5,16.0,234.5,508.98,416.08
2018,12,12,15,30,668.0,47.0,2.5,16.0,194.0,446.22,363.1
2018,12,12,15,45,599.5,42.0,2.05,14.65,152.5,371.51,299.5
2018,12,12,16,0,531.0,37.0,1.6,13.3,111.0,301.98,237.95
2018,12,12,16,15,403.0,29.5,1.6,12.8,74.0,218.03,159.83
2018,12,12,16,30,275.0,22.0,1.6,12.3,37.0,132.13,10.74
2018,12,12,16,45,137.5,11.0,1.65,11.8,18.5,50.13,0.0
2018,12,12,17,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,13,7,15,137.0,11.0,2.0,7.75,18.5,50.23,0.0
2018,12,13,7,30,274.0,22.0,2.1,8.4,37.0,132.68,17.82
2018,12,13,7,45,401.5,29.5,2.2,9.1,74.0,218.18,163.66
2018,12,13,8,0,529.0,37.0,2.3,9.8,111.0,302.04,242.91
2018,12,13,8,15,597.5,42.0,2.35,10.35,152.5,371.48,305.71
2018,12,13,8,30,666.0,47.0,2.4,10.9,194.0,446.11,370.59
2018,12,13,8,45,709.5,50.5,2.4,11.4,234.0,508.76,423.62
2018,12,13,9,0,753.0,54.0,2.4,11.9,274.0,573.38,476.17
2018,12,13,9,15,782.5,56.5,2.4,12.5,311.0,628.67,518.63
2018,12,13,9,30,812.0,59.0,2.4,13.1,348.0,683.93,558.64
2018,12,13,9,45,833.0,60.0,2.35,13.7,379.5,730.33,590.63
2018,12,13,10,0,854.0,61.0,2.3,14.3,411.0,768.0,615.44
2018,12,13,10,15,866.5,62.0,2.3,14.9,436.0,803.91,638.91
2018,12,13,10,30,879.0,63.0,2.3,15.5,461.0,837.43,660.31
2018,12,13,10,45,887.5,64.0,2.3,16.05,480.0,864.86,677.28
2018,12,13,11,0,896.0,65.0,2.3,16.6,499.0,889.3,692.09
2018,12,13,11,15,900.5,65.5,2.25,16.9,510.0,906.31,701.88
2018,12,13,11,30,905.0,66.0,2.2,17.2,521.0,919.94,709.44
2018,12,13,11,45,906.0,66.5,2.15,17.55,525.0,926.88,712.36
2018,12,13,12,0,907.0,67.0,2.1,17.9,529.0,930.24,713.04
2018,12,13,12,15,904.0,67.0,2.1,18.05,524.5,925.69,709.57
2018,12,13,12,30,901.0,67.0,2.1,18.2,520.0,917.59,703.91
2018,12,13,12,45,893.5,67.5,2.1,18.35,508.5,902.6,693.71
2018,12,13,13,0,886.0,68.0,2.1,18.5,497.0,884.33,681.42
2018,12,13,13,15,877.0,67.0,2.1,18.55,478.0,859.62,665.01
2018,12,13,13,30,868.0,66.0,2.1,18.6,459.0,831.99,646.58
2018,12,13,13,45,854.0,65.0,2.1,18.65,433.5,797.5,623.23
2018,12,13,14,0,840.0,64.0,2.1,18.7,408.0,768.05,603.34
2018,12,13,14,15,820.0,62.0,1.9,18.5,376.5,722.9,570.86
2018,12,13,14,30,800.0,60.0,1.7,18.3,345.0,676.35,537.06
2018,12,13,14,45,771.0,57.5,1.55,18.05,308.5,621.88,497.26
2018,12,13,15,0,742.0,55.0,1.4,17.8,272.0,567.35,455.33
2018,12,13,15,15,699.0,51.5,1.4,17.8,232.0,503.47,404.74
2018,12,13,15,30,656.0,48.0,1.4,17.8,192.0,441.53,353.77
2018,12,13,15,45,589.5,42.5,1.2,16.5,151.0,367.81,292.56
2018,12,13,16,0,523.0,37.0,1.0,15.2,110.0,304.07,236.82
2018,12,13,16,15,399.0,29.0,1.1,14.85,73.0,216.57,157.43
2018,12,13,16,30,275.0,21.0,1.2,14.5,36.0,132.08,14.4
2018,12,13,16,45,137.5,10.5,1.25,14.15,18.0,49.88,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,14,7,15,26.5,9.5,3.6,13.05,11.0,16.37,0.0
2018,12,14,7,30,53.0,19.0,3.7,13.2,22.0,45.81,0.0
2018,12,14,7,45,83.5,34.5,3.8,13.4,44.0,86.31,61.49
2018,12,14,8,0,114.0,50.0,3.9,13.6,66.0,122.21,95.77
2018,12,14,8,15,141.0,66.0,3.95,13.7,92.5,160.13,129.9
2018,12,14,8,30,168.0,82.0,4.0,13.8,119.0,200.6,165.73
2018,12,14,8,45,229.5,93.5,4.05,13.95,154.5,258.15,215.71
2018,12,14,9,0,291.0,105.0,4.1,14.1,190.0,321.1,269.43
2018,12,14,9,15,292.0,118.5,4.15,14.2,213.0,349.78,293.35
2018,12,14,9,30,293.0,132.0,4.2,14.3,236.0,377.84,316.27
2018,12,14,9,45,302.5,143.0,4.25,14.4,258.5,408.48,341.06
2018,12,14,10,0,312.0,154.0,4.3,14.5,281.0,438.93,365.31
2018,12,14,10,15,379.0,155.5,4.35,14.55,319.5,520.86,431.22
2018,12,14,10,30,446.0,157.0,4.4,14.6,358.0,589.73,485.86
2018,12,14,10,45,388.5,173.5,4.4,14.6,354.0,569.43,467.86
2018,12,14,11,0,331.0,190.0,4.4,14.6,350.0,528.57,434.47
2018,12,14,11,15,202.0,176.0,4.4,14.65,274.5,399.14,329.02
2018,12,14,11,30,73.0,162.0,4.4,14.7,199.0,232.74,190.88
2018,12,14,11,45,38.0,134.0,4.4,14.7,153.5,168.71,137.24
2018,12,14,12,0,3.0,106.0,4.4,14.7,108.0,98.3,77.29
2018,12,14,12,15,4.5,130.5,4.3,14.7,133.0,124.35,99.12
2018,12,14,12,30,6.0,155.0,4.2,14.7,158.0,151.49,121.66
2018,12,14,12,45,29.5,170.5,4.15,14.7,185.0,203.29,165.35
2018,12,14,13,0,53.0,186.0,4.1,14.7,212.0,243.35,198.99
2018,12,14,13,15,155.0,182.5,3.95,14.7,253.5,343.84,283.95
2018,12,14,13,30,257.0,179.0,3.8,14.7,295.0,439.95,363.17
2018,12,14,13,45,284.5,163.0,3.7,14.7,285.0,436.47,361.09
2018,12,14,14,0,312.0,147.0,3.6,14.7,275.0,430.58,357.4
2018,12,14,14,15,381.5,130.0,3.3,14.65,274.5,468.79,388.8
2018,12,14,14,30,451.0,113.0,3.0,14.6,274.0,484.86,402.1
2018,12,14,14,45,437.5,101.0,2.7,14.55,243.5,443.15,367.91
2018,12,14,15,0,424.0,89.0,2.4,14.5,213.0,401.26,333.19
2018,12,14,15,15,335.0,83.0,2.4,14.5,172.0,321.33,266.51
2018,12,14,15,30,246.0,77.0,2.4,14.5,131.0,237.57,195.71
2018,12,14,15,45,320.0,59.0,1.85,13.95,113.5,252.35,205.31
2018,12,14,16,0,394.0,41.0,1.3,13.4,96.0,250.41,198.05
2018,12,14,16,15,313.5,32.0,1.25,13.1,66.0,185.71,136.56
2018,12,14,16,30,233.0,23.0,1.2,12.8,36.0,119.56,16.85
2018,12,14,16,45,116.5,11.5,1.2,12.5,18.0,44.82,0.0
2018,12,14,17,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,15,7,15,80.0,10.0,1.45,10.2,14.0,32.3,0.0
2018,12,15,7,30,160.0,20.0,1.5,10.4,28.0,89.26,0.0
2018,12,15,7,45,151.0,33.0,1.55,10.65,46.5,119.99,87.13
2018,12,15,8,0,142.0,46.0,1.6,10.9,65.0,128.94,101.9
2018,12,15,8,15,224.5,59.0,1.55,11.2,101.5,202.9,166.31
2018,12,15,8,30,307.0,72.0,1.5,11.5,138.0,275.26,228.7
2018,12,15,8,45,525.0,63.0,1.5,11.8,203.5,414.45,344.97
2018,12,15,9,0,743.0,54.0,1.5,12.1,269.0,564.43,465.2
2018,12,15,9,15,770.5,57.0,1.5,12.5,305.5,618.6,505.88
2018,12,15,9,30,798.0,60.0,1.5,12.9,342.0,672.63,544.71
2018,12,15,9,45,816.0,62.5,1.5,13.3,373.0,718.32,576.34
2018,12,15,10,0,834.0,65.0,1.5,13.7,404.0,762.51,606.24
2018,12,15,10,15,756.0,85.5,1.5,14.15,407.5,748.26,593.54
2018,12,15,10,30,678.0,106.0,1.5,14.6,411.0,732.28,580.34
2018,12,15,10,45,655.0,116.5,1.5,15.1,421.0,740.3,584.5
2018,12,15,11,0,632.0,127.0,1.5,15.6,431.0,744.6,585.8
2018,12,15,11,15,763.5,98.0,1.5,15.9,474.0,831.53,646.08
2018,12,15,11,30,895.0,69.0,1.5,16.2,517.0,913.68,700.54
2018,12,15,11,45,893.5,69.5,1.45,16.5,520.0,918.48,701.02
2018,12,15,12,0,892.0,70.0,1.4,16.8,523.0,919.75,700.21
2018,12,15,12,15,771.0,99.0,1.35,16.95,488.5,852.94,653.72
2018,12,15,12,30,650.0,128.0,1.3,17.1,454.0,779.26,602.71
2018,12,15,12,45,528.5,147.5,1.25,17.25,409.0,678.09,531.24
2018,12,15,13,0,407.0,167.0,1.2,17.4,364.0,586.22,462.7
2018,12,15,13,15,436.0,154.0,1.15,17.35,357.5,588.36,466.03
2018,12,15,13,30,465.0,141.0,1.1,17.3,351.0,587.53,466.25
2018,12,15,13,45,585.5,113.0,1.1,17.3,362.5,648.47,512.69
2018,12,15,14,0,706.0,85.0,1.1,17.3,374.0,693.04,545.03
2018,12,15,14,15,628.5,90.5,1.1,17.15,333.0,617.38,490.62
2018,12,15,14,30,551.0,96.0,1.1,17.0,292.0,543.85,436.58
2018,12,15,14,45,624.5,76.5,1.1,16.85,277.0,549.49,442.33
2018,12,15,15,0,698.0,57.0,1.1,16.7,262.0,542.89,437.27
2018,12,15,15,15,600.0,56.5,1.1,16.7,214.5,454.96,367.44
2018,12,15,15,30,502.0,56.0,1.1,16.7,167.0,370.78,299.14
2018,12,15,15,45,500.5,46.0,1.05,15.65,137.0,332.52,266.14
2018,12,15,16,0,499.0,36.0,1.0,14.6,107.0,293.54,229.88
2018,12,15,16,15,370.0,29.0,1.1,14.2,71.5,206.19,151.16
2018,12,15,16,30,241.0,22.0,1.2,13.8,36.0,122.41,21.57
2018,12,15,16,45,120.5,11.0,1.25,13.4,18.0,45.74,0.0
2018,12,15,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,7,15,20.5,8.0,1.9,10.85,9.0,13.19,0.0
2018,12,16,7,30,41.0,16.0,2.1,11.3,18.0,36.82,0.0
2018,12,16,7,45,47.0,30.5,2.3,11.75,35.0,58.25,39.41
2018,12,16,8,0,53.0,45.0,2.5,12.2,52.0,79.33,60.6
2018,12,16,8,15,66.5,61.0,2.6,12.55,73.0,106.72,85.17
2018,12,16,8,30,80.0,77.0,2.7,12.9,94.0,135.27,110.42
2018,12,16,8,45,173.5,90.5,2.75,13.2,137.5,220.21,183.61
2018,12,16,9,0,267.0,104.0,2.8,13.5,181.0,303.7,254.49
2018,12,16,9,15,307.0,114.5,2.9,13.9,214.0,354.21,296.42
2018,12,16,9,30,347.0,125.0,3.0,14.3,247.0,421.77,351.0
2018,12,16,9,45,223.0,142.0,3.1,14.7,223.0,346.25,287.35
2018,12,16,10,0,99.0,159.0,3.2,15.1,199.0,261.24,214.95
2018,12,16,10,15,57.0,153.5,3.25,15.35,177.0,206.9,169.18
2018,12,16,10,30,15.0,148.0,3.3,15.6,155.0,153.41,123.44
2018,12,16,10,45,9.0,129.5,3.35,15.85,133.5,128.05,102.1
2018,12,16,11,0,3.0,111.0,3.4,16.1,112.0,103.57,81.4
2018,12,16,11,15,1.5,89.5,3.4,16.25,90.0,80.94,62.44
2018,12,16,11,30,0.0,68.0,3.4,16.4,68.0,60.14,44.95
2018,12,16,11,45,0.0,75.5,3.35,16.6,75.5,66.8,50.47
2018,12,16,12,0,0.0,83.0,3.3,16.8,83.0,73.48,55.98
2018,12,16,12,15,0.0,87.0,3.25,16.7,87.0,77.1,59.02
2018,12,16,12,30,0.0,91.0,3.2,16.6,91.0,80.97,62.28
2018,12,16,12,45,2.5,100.0,3.1,16.55,101.0,92.05,71.65
2018,12,16,13,0,5.0,109.0,3.0,16.5,111.0,103.31,81.16
2018,12,16,13,15,2.5,99.5,3.0,16.4,100.5,91.77,71.57
2018,12,16,13,30,0.0,90.0,3.0,16.3,90.0,80.43,62.13
2018,12,16,13,45,0.0,56.5,3.0,16.2,56.5,49.9,36.62
2018,12,16,14,0,0.0,23.0,3.0,16.1,23.0,20.26,11.6
2018,12,16,14,15,0.0,25.0,2.95,15.9,25.0,22.01,13.14
2018,12,16,14,30,0.0,27.0,2.9,15.7,27.0,23.77,14.68
2018,12,16,14,45,27.5,35.0,2.85,15.5,43.0,55.77,42.86
2018,12,16,15,0,55.0,43.0,2.8,15.3,59.0,81.59,65.38
2018,12,16,15,15,54.0,35.5,2.8,15.3,49.5,70.44,55.57
2018,12,16,15,30,53.0,28.0,2.8,15.3,40.0,65.27,50.69
2018,12,16,15,45,71.0,29.5,2.75,14.8,42.0,74.79,58.17
2018,12,16,16,0,89.0,31.0,2.7,14.3,44.0,83.36,63.88
2018,12,16,16,15,64.5,22.5,2.75,14.2,30.0,59.39,41.11
2018,12,16,16,30,40.0,14.0,2.8,14.1,16.0,34.12,3.44
2018,12,16,16,45,20.0,7.0,2.85,14.0,8.0,12.33,0.0
2018,12,16,17,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
